ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 00:00,2,0.000,ALERT,210.80,296.06,60.018,1440043203,"201051344000955","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,225926.2,225926.2,11440,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043279,420942.00
08/20/2015 00:00,2,0.000,ALERT,212.61,297.26,60.012,1440043203,"274151322000095","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,525433.3,525433.3,12337,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043281,420943.00
08/20/2015 00:00,2,0.000,ALERT,211.03,296.36,60.023,1440043203,"201051344000868","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,212773.7,212773.7,11455,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043283,420944.00
08/20/2015 00:00,2,0.000,ALERT,211.48,295.46,60.012,1440043203,"201051344000853","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,219257.1,219257.1,11454,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043285,420945.00
08/20/2015 00:00,2,0.000,ALERT,211.48,296.66,60.018,1440043203,"201051344000582","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,218240.6,218240.6,11426,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440043287,420946.00
08/20/2015 00:00,2,0.000,ALERT,210.80,295.16,60.023,1440043203,"201051344000469","174011321042388",0.00,16.00,0,291.55,297.57,0.0,0.0,0.000,214509.3,214509.3,11452,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043289,420947.00
08/20/2015 00:00,2,0.000,ALERT,210.80,295.76,60.007,1440043203,"201051344000988","174011321042388",0.00,17.00,0,290.35,297.57,0.0,0.0,0.000,213557.0,213557.0,11435,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043291,420948.00
08/20/2015 00:00,2,0.000,ALERT,211.03,295.46,60.018,1440043203,"201051344001158","174011321042388",0.00,16.30,0,292.16,297.57,0.0,0.0,0.000,219224.5,219224.5,11433,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043293,420949.00
08/20/2015 00:00,2,0.000,ALERT,210.80,295.16,59.981,1440043203,"201051344001025","174011321042388",0.00,16.70,0,292.46,299.07,0.0,0.0,0.000,223741.5,223741.5,11431,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440043295,420950.00
08/20/2015 00:00,2,0.000,ALERT,211.03,296.06,60.018,1440043203,"201051344000569","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,226998.7,226998.7,11458,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043297,420951.00
08/20/2015 00:00,2,0.000,ALERT,212.38,296.06,60.018,1440043203,"274151322000094","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,402209.6,402209.6,12861,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043298,420952.00
08/20/2015 00:00,2,0.000,ALERT,211.03,295.76,60.007,1440043203,"201051344000458","174011321042388",0.00,17.30,0,293.06,299.07,0.0,0.0,0.000,222676.4,222676.4,11449,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043300,420953.00
08/20/2015 00:00,2,0.000,ALERT,212.61,295.16,60.034,1440043203,"274151322000087","174011321042388",0.00,19.80,0,292.16,297.87,0.0,0.0,0.000,474270.0,474270.0,12260,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043302,420954.00
08/20/2015 00:00,2,0.000,ALERT,212.16,296.36,60.012,1440043203,"274151322000052","174011321042388",0.00,18.00,0,292.46,298.77,0.0,0.0,0.000,507061.0,507061.0,12683,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043304,420955.00
08/20/2015 00:00,2,0.000,ALERT,211.25,295.76,60.012,1440043203,"201051344001145","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,227663.8,227663.8,11455,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043306,420956.00
08/20/2015 00:00,2,0.000,ALERT,211.48,295.76,60.028,1440043203,"201051344000685","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,226359.2,226359.2,11455,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440043308,420957.00
08/20/2015 00:00,2,0.000,ALERT,211.93,295.46,60.002,1440043203,"274151322000088","174011321042388",0.00,18.30,0,292.76,298.47,0.0,0.0,0.000,486719.4,486719.4,12288,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043309,420958.00
08/20/2015 00:00,2,0.000,ALERT,211.25,295.76,60.002,1440043203,"201051344000438","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,226363.7,226363.7,11427,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043311,420959.00
08/20/2015 00:00,2,0.000,ALERT,211.03,295.76,59.970,1440043203,"201051344001135","174011321042388",0.00,16.70,0,293.06,298.77,0.0,0.0,0.000,217910.5,217910.5,11405,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043313,420960.00
08/20/2015 00:00,2,0.000,ALERT,211.25,295.16,59.996,1440043203,"201051344000417","174011321042388",0.00,17.30,0,292.16,297.57,0.0,0.0,0.000,221393.6,221393.6,11423,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043315,420961.00
08/20/2015 00:00,2,0.000,ALERT,210.80,296.36,59.996,1440043203,"201051344000594","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,223303.3,223303.3,11450,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043317,420962.00
08/20/2015 00:00,2,0.000,ALERT,212.16,296.66,59.986,1440043203,"274151322000083","174011321042388",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,502868.1,502868.1,12713,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043318,420963.00
08/20/2015 00:00,2,0.000,ALERT,211.25,296.06,60.018,1440043203,"201051344000585","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,222844.7,222844.7,11428,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043320,420964.00
08/20/2015 00:00,2,0.000,ALERT,212.38,296.36,60.023,1440043203,"274151322000054","174011321042388",0.00,18.30,0,292.76,298.77,0.0,0.0,0.000,497648.7,497648.7,12277,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043322,420965.00
08/20/2015 00:00,2,0.000,ALERT,211.25,295.76,60.012,1440043203,"201051344001203","174011321042388",0.00,17.00,0,292.76,300.27,0.0,0.0,0.000,223627.1,223627.1,11441,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440043324,420966.00
08/20/2015 00:00,2,0.000,ALERT,210.80,295.76,60.002,1440043203,"201051344000646","174011321042388",0.00,17.00,0,292.16,297.87,0.0,0.0,0.000,219835.1,219835.1,11423,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043326,420967.00
08/20/2015 00:00,2,0.000,ALERT,213.06,295.16,59.991,1440043203,"274151322000068","174011321042388",0.00,18.30,0,292.16,297.57,0.0,0.0,0.000,401529.9,401529.9,12471,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043327,420968.00
08/20/2015 00:00,2,0.000,ALERT,212.83,295.76,59.996,1440043203,"274151322000076","174011321042388",0.00,17.80,0,292.76,298.47,0.0,0.0,0.000,531625.0,531625.0,12702,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043329,420969.00
08/20/2015 00:00,2,0.000,ALERT,211.03,296.36,60.002,1440043203,"201051344000890","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,224567.8,224567.8,11436,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440043331,420970.00
08/20/2015 00:00,2,0.000,ALERT,211.03,295.76,60.023,1440043203,"201051344000900","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,225604.5,225604.5,11475,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043333,420971.00
08/20/2015 00:00,2,0.000,ALERT,211.70,294.86,60.007,1440043203,"201051344000633","174011321042388",0.00,16.70,0,290.95,297.26,0.0,0.0,0.000,214336.4,214336.4,11467,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043335,420972.00
08/20/2015 00:00,2,0.000,ALERT,211.93,296.96,60.007,1440043203,"201051344000983","174011321042388",0.00,16.70,0,293.06,298.77,0.0,0.0,0.000,222534.9,222534.9,11453,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043336,420973.00
08/20/2015 00:00,2,0.000,ALERT,212.16,296.36,60.012,1440043203,"201051344000917","174011321042388",0.00,17.80,0,291.85,297.57,0.0,0.0,0.000,225042.6,225042.6,11463,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043338,420974.00
08/20/2015 00:00,2,0.000,ALERT,212.16,296.06,60.012,1440043203,"201051344000648","174011321042388",0.00,16.30,0,292.46,298.47,0.0,0.0,0.000,220290.7,220290.7,11451,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043340,420975.00
08/20/2015 00:00,2,0.000,ALERT,211.93,296.66,60.007,1440043203,"201051344001093","174011321042388",0.00,17.50,0,292.76,298.17,0.0,0.0,0.000,223239.4,223239.4,11448,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440043342,420976.00
08/20/2015 00:00,2,0.000,ALERT,212.38,296.36,59.986,1440043203,"201051344000645","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,221302.6,221302.6,11453,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043344,420977.00
08/20/2015 00:00,2,0.000,ALERT,213.06,297.26,60.028,1440043203,"274151322000085","174011321042388",0.00,17.80,0,293.06,298.17,0.0,0.0,0.000,500277.8,500277.8,12693,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043346,420978.00
08/20/2015 00:00,2,0.000,ALERT,212.16,296.06,60.018,1440043203,"201051344000651","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,220510.3,220510.3,11430,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043348,420979.00
08/20/2015 00:00,2,0.000,ALERT,212.16,296.36,60.012,1440043203,"201051344000867","174011321042388",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,213285.7,213285.7,11455,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043349,420980.00
08/20/2015 00:00,2,0.000,ALERT,212.16,297.57,60.018,1440043203,"201051344001230","174011321042388",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,224123.0,224123.0,11465,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043351,420981.00
08/20/2015 00:00,2,0.000,ALERT,212.38,297.57,60.007,1440043203,"201051344000576","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,220427.2,220427.2,11474,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440043354,420982.00
08/20/2015 00:00,2,0.000,ALERT,211.93,297.26,60.007,1440043203,"201051344000579","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,227517.0,227517.0,11428,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440043355,420983.00
08/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440043203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044083,420984.00
08/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440043203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044083,420985.00
08/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440043203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044083,420986.00
08/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440043203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044083,420987.00
08/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440043203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044083,420988.00
08/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440043203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044083,420989.00
08/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440043203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044083,420990.00
08/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440043203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044083,420991.00
08/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440043203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044083,420992.00
08/20/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440043203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044083,420993.00
08/20/2015 00:15,2,0.000,ALERT,210.80,295.76,59.959,1440044103,"201051344000955","174011321042388",0.00,17.00,0,292.46,298.47,0.0,0.0,0.000,225926.2,225926.2,11442,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044179,420994.00
08/20/2015 00:15,2,0.000,ALERT,212.61,296.66,59.954,1440044103,"274151322000095","174011321042388",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,525433.3,525433.3,12339,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440044181,420995.00
08/20/2015 00:15,2,0.000,ALERT,211.03,296.06,59.991,1440044103,"201051344000868","174011321042388",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,212773.7,212773.7,11457,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044183,420996.00
08/20/2015 00:15,2,0.000,ALERT,211.70,295.16,59.959,1440044103,"201051344000853","174011321042388",0.00,16.00,0,292.46,298.77,0.0,0.0,0.000,219257.1,219257.1,11456,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044185,420997.00
08/20/2015 00:15,2,0.000,ALERT,211.70,296.36,59.959,1440044103,"201051344000582","174011321042388",0.00,16.30,0,293.06,299.07,0.0,0.0,0.000,218240.6,218240.6,11428,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044186,420998.00
08/20/2015 00:15,2,0.000,ALERT,211.03,295.16,59.938,1440044103,"201051344000469","174011321042388",0.00,15.50,0,291.25,297.57,0.0,0.0,0.000,214509.3,214509.3,11454,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044188,420999.00
08/20/2015 00:15,2,0.000,ALERT,211.03,295.16,59.959,1440044103,"201051344000988","174011321042388",0.00,16.30,0,290.05,297.87,0.0,0.0,0.000,213557.0,213557.0,11437,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044190,421000.00
08/20/2015 00:15,2,0.000,ALERT,211.03,295.16,59.954,1440044103,"201051344001158","174011321042388",0.00,16.00,0,291.85,297.57,0.0,0.0,0.000,219224.5,219224.5,11435,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044192,421001.00
08/20/2015 00:15,2,0.000,ALERT,211.03,294.86,59.965,1440044103,"201051344001025","174011321042388",0.00,16.30,0,291.85,299.07,0.0,0.0,0.000,223741.5,223741.5,11433,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044194,421002.00
08/20/2015 00:15,2,0.000,ALERT,211.03,296.06,59.965,1440044103,"201051344000569","174011321042388",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,226998.7,226998.7,11460,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044196,421003.00
08/20/2015 00:15,2,0.000,ALERT,212.61,295.46,59.959,1440044103,"274151322000094","174011321042388",0.00,17.50,0,292.16,297.87,0.0,0.0,0.000,402209.6,402209.6,12863,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440044197,421004.00
08/20/2015 00:15,2,0.000,ALERT,211.03,295.76,59.986,1440044103,"201051344000458","174011321042388",0.00,17.00,0,292.46,299.07,0.0,0.0,0.000,222676.4,222676.4,11451,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440044199,421005.00
08/20/2015 00:15,2,0.000,ALERT,212.38,295.76,59.959,1440044103,"274151322000087","174011321042388",0.00,19.50,0,291.55,298.17,0.0,0.0,0.000,474270.0,474270.0,12262,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044201,421006.00
08/20/2015 00:15,2,0.000,ALERT,212.16,296.06,59.928,1440044103,"274151322000052","174011321042388",0.00,18.00,0,292.16,299.07,0.0,0.0,0.000,507061.0,507061.0,12685,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044203,421007.00
08/20/2015 00:15,2,0.000,ALERT,211.48,295.76,59.965,1440044103,"201051344001145","174011321042388",0.00,16.30,0,292.76,299.37,0.0,0.0,0.000,227663.8,227663.8,11457,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440044205,421008.00
08/20/2015 00:15,2,0.000,ALERT,211.70,295.76,59.965,1440044103,"201051344000685","174011321042388",0.00,17.00,0,292.46,298.47,0.0,0.0,0.000,226359.2,226359.2,11457,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440044206,421009.00
08/20/2015 00:15,2,0.000,ALERT,212.16,295.76,59.959,1440044103,"274151322000088","174011321042388",0.00,18.00,0,292.16,298.47,0.0,0.0,0.000,486719.4,486719.4,12290,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044208,421010.00
08/20/2015 00:15,2,0.000,ALERT,211.48,295.76,59.986,1440044103,"201051344000438","174011321042388",0.00,16.70,0,292.76,299.07,0.0,0.0,0.000,226363.7,226363.7,11429,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044210,421011.00
08/20/2015 00:15,2,0.000,ALERT,211.03,295.76,59.944,1440044103,"201051344001135","174011321042388",0.00,16.70,0,292.46,299.37,0.0,0.0,0.000,217910.5,217910.5,11407,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044212,421012.00
08/20/2015 00:15,2,0.000,ALERT,211.48,294.86,59.991,1440044103,"201051344000417","174011321042388",0.00,17.30,0,291.85,297.87,0.0,0.0,0.000,221393.6,221393.6,11425,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044214,421013.00
08/20/2015 00:15,2,0.000,ALERT,211.03,296.36,59.965,1440044103,"201051344000594","174011321042388",0.00,17.00,0,292.16,298.47,0.0,0.0,0.000,223303.3,223303.3,11452,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044215,421014.00
08/20/2015 00:15,2,0.000,ALERT,212.38,296.96,59.954,1440044103,"274151322000083","174011321042388",0.00,17.80,0,292.46,299.07,0.0,0.0,0.000,502868.1,502868.1,12715,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044217,421015.00
08/20/2015 00:15,2,0.000,ALERT,211.48,295.76,59.965,1440044103,"201051344000585","174011321042388",0.00,17.00,0,292.16,298.17,0.0,0.0,0.000,222844.7,222844.7,11430,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044219,421016.00
08/20/2015 00:15,2,0.000,ALERT,212.38,296.36,59.970,1440044103,"274151322000054","174011321042388",0.00,18.30,0,292.46,299.07,0.0,0.0,0.000,497648.7,497648.7,12279,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044221,421017.00
08/20/2015 00:15,2,0.000,ALERT,211.48,295.46,59.970,1440044103,"201051344001203","174011321042388",0.00,16.70,0,292.46,300.27,0.0,0.0,0.000,223627.1,223627.1,11443,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044223,421018.00
08/20/2015 00:15,2,0.000,ALERT,211.03,295.76,59.959,1440044103,"201051344000646","174011321042388",0.00,16.70,0,291.85,297.87,0.0,0.0,0.000,219835.1,219835.1,11425,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044225,421019.00
08/20/2015 00:15,2,0.000,ALERT,213.06,295.16,59.954,1440044103,"274151322000068","174011321042388",0.00,18.30,0,291.25,297.87,0.0,0.0,0.000,401529.9,401529.9,12473,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044226,421020.00
08/20/2015 00:15,2,0.000,ALERT,213.29,295.76,59.959,1440044103,"274151322000076","174011321042388",0.00,17.80,0,292.16,298.77,0.0,0.0,0.000,531625.0,531625.0,12704,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044228,421021.00
08/20/2015 00:15,2,0.000,ALERT,211.25,296.36,59.959,1440044103,"201051344000890","174011321042388",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,224567.8,224567.8,11438,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044230,421022.00
08/20/2015 00:15,2,0.000,ALERT,211.25,295.46,59.959,1440044103,"201051344000900","174011321042388",0.00,16.00,0,291.85,297.87,0.0,0.0,0.000,225604.5,225604.5,11477,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044232,421023.00
08/20/2015 00:15,2,0.000,ALERT,211.70,295.16,59.959,1440044103,"201051344000633","174011321042388",0.00,16.30,0,290.35,297.26,0.0,0.0,0.000,214336.4,214336.4,11469,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440044234,421024.00
08/20/2015 00:15,2,0.000,ALERT,211.25,295.76,59.986,1440044103,"201051344000983","174011321042388",0.00,16.30,0,292.46,299.07,0.0,0.0,0.000,222534.9,222534.9,11455,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440044236,421025.00
08/20/2015 00:15,2,0.000,ALERT,211.70,295.46,59.959,1440044103,"201051344000917","174011321042388",0.00,17.30,0,291.25,298.17,0.0,0.0,0.000,225042.6,225042.6,11465,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044237,421026.00
08/20/2015 00:15,2,0.000,ALERT,211.48,295.16,59.959,1440044103,"201051344000648","174011321042388",0.00,16.00,0,291.85,298.77,0.0,0.0,0.000,220290.7,220290.7,11453,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044239,421027.00
08/20/2015 00:15,2,0.000,ALERT,211.03,295.46,59.959,1440044103,"201051344001093","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,223239.4,223239.4,11450,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044241,421028.00
08/20/2015 00:15,2,0.000,ALERT,211.70,295.16,59.965,1440044103,"201051344000645","174011321042388",0.00,17.00,0,292.16,298.47,0.0,0.0,0.000,221302.6,221302.6,11455,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440044243,421029.00
08/20/2015 00:15,2,0.000,ALERT,212.61,296.06,59.959,1440044103,"274151322000085","174011321042388",0.00,17.80,0,292.76,298.77,0.0,0.0,0.000,500277.8,500277.8,12695,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044245,421030.00
08/20/2015 00:15,2,0.000,ALERT,211.48,295.16,59.959,1440044103,"201051344000651","174011321042388",0.00,16.00,0,291.85,298.17,0.0,0.0,0.000,220510.3,220510.3,11432,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044246,421031.00
08/20/2015 00:15,2,0.000,ALERT,211.48,295.16,59.965,1440044103,"201051344000867","174011321042388",0.00,17.00,0,292.16,299.07,0.0,0.0,0.000,213285.7,213285.7,11457,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044248,421032.00
08/20/2015 00:15,2,0.000,ALERT,211.48,296.06,59.970,1440044103,"201051344001230","174011321042388",0.00,16.70,0,292.76,299.07,0.0,0.0,0.000,224123.0,224123.0,11467,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044250,421033.00
08/20/2015 00:15,2,0.000,ALERT,211.70,296.06,59.959,1440044103,"201051344000576","174011321042388",0.00,16.00,0,292.46,298.77,0.0,0.0,0.000,220427.2,220427.2,11476,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044252,421034.00
08/20/2015 00:15,2,0.000,ALERT,211.03,295.76,59.954,1440044103,"201051344000579","174011321042388",0.00,17.00,0,292.76,299.37,0.0,0.0,0.000,227517.0,227517.0,11430,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440044254,421035.00
08/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440044103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044983,421036.00
08/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440044103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044983,421037.00
08/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440044103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044983,421038.00
08/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440044103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044983,421039.00
08/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440044103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044983,421040.00
08/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440044103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044983,421041.00
08/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440044103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044983,421042.00
08/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440044103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044983,421043.00
08/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440044103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044983,421044.00
08/20/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440044103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440044983,421045.00
08/20/2015 00:30,2,0.000,ALERT,211.25,296.06,59.933,1440045003,"201051344000955","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,225926.2,225926.2,11444,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045079,421046.00
08/20/2015 00:30,2,0.000,ALERT,212.83,297.26,59.970,1440045003,"274151322000095","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,525433.3,525433.3,12341,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045081,421047.00
08/20/2015 00:30,2,0.000,ALERT,211.25,296.36,59.970,1440045003,"201051344000868","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,212773.7,212773.7,11459,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045082,421048.00
08/20/2015 00:30,2,0.000,ALERT,211.93,295.76,59.959,1440045003,"201051344000853","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,219257.1,219257.1,11458,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045084,421049.00
08/20/2015 00:30,2,0.000,ALERT,211.93,296.96,59.965,1440045003,"201051344000582","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,218240.6,218240.6,11430,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045086,421050.00
08/20/2015 00:30,2,0.000,ALERT,211.48,295.76,59.970,1440045003,"201051344000469","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,214509.3,214509.3,11456,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440045088,421051.00
08/20/2015 00:30,2,0.000,ALERT,211.25,296.06,59.970,1440045003,"201051344000988","174011321042388",0.00,16.00,0,290.95,297.26,0.0,0.0,0.000,213557.0,213557.0,11439,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045090,421052.00
08/20/2015 00:30,2,0.000,ALERT,211.48,296.06,59.959,1440045003,"201051344001158","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,219224.5,219224.5,11437,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045091,421053.00
08/20/2015 00:30,2,0.000,ALERT,211.25,295.46,59.954,1440045003,"201051344001025","174011321042388",0.00,16.00,0,292.76,298.77,0.0,0.0,0.000,223741.5,223741.5,11435,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440045093,421054.00
08/20/2015 00:30,2,0.000,ALERT,211.48,296.66,59.975,1440045003,"201051344000569","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,226998.7,226998.7,11462,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440045095,421055.00
08/20/2015 00:30,2,0.000,ALERT,212.83,296.06,59.959,1440045003,"274151322000094","174011321042388",0.00,17.30,0,293.06,297.26,0.0,0.0,0.000,402209.6,402209.6,12865,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045097,421056.00
08/20/2015 00:30,2,0.000,ALERT,211.25,296.06,59.954,1440045003,"201051344000458","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,222676.4,222676.4,11453,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045099,421057.00
08/20/2015 00:30,2,0.000,ALERT,212.83,296.36,59.975,1440045003,"274151322000087","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,474270.0,474270.0,12264,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045101,421058.00
08/20/2015 00:30,2,0.000,ALERT,212.61,296.06,59.949,1440045003,"274151322000052","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,507061.0,507061.0,12687,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440045103,421059.00
08/20/2015 00:30,2,0.000,ALERT,211.70,296.36,59.922,1440045003,"201051344001145","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,227663.8,227663.8,11459,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045105,421060.00
08/20/2015 00:30,2,0.000,ALERT,211.70,296.06,59.944,1440045003,"201051344000685","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,226359.2,226359.2,11459,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045106,421061.00
08/20/2015 00:30,2,0.000,ALERT,212.38,296.36,59.944,1440045003,"274151322000088","174011321042388",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,486719.4,486719.4,12292,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045108,421062.00
08/20/2015 00:30,2,0.000,ALERT,211.70,296.66,59.949,1440045003,"201051344000438","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,226363.7,226363.7,11431,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045110,421063.00
08/20/2015 00:30,2,0.000,ALERT,211.25,296.36,59.938,1440045003,"201051344001135","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,217910.5,217910.5,11409,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045112,421064.00
08/20/2015 00:30,2,0.000,ALERT,211.70,295.76,59.938,1440045003,"201051344000417","174011321042388",0.00,16.70,0,292.76,297.57,0.0,0.0,0.000,221393.6,221393.6,11427,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045114,421065.00
08/20/2015 00:30,2,0.000,ALERT,211.03,296.96,59.944,1440045003,"201051344000594","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,223303.3,223303.3,11454,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045116,421066.00
08/20/2015 00:30,2,0.000,ALERT,212.61,296.96,59.933,1440045003,"274151322000083","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,502868.1,502868.1,12717,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045117,421067.00
08/20/2015 00:30,2,0.000,ALERT,211.70,296.66,59.970,1440045003,"201051344000585","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,222844.7,222844.7,11432,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045119,421068.00
08/20/2015 00:30,2,0.000,ALERT,212.61,297.26,59.933,1440045003,"274151322000054","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,497648.7,497648.7,12281,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045121,421069.00
08/20/2015 00:30,2,0.000,ALERT,211.48,296.36,59.922,1440045003,"201051344001203","174011321042388",0.00,16.30,0,293.36,299.97,0.0,0.0,0.000,223627.1,223627.1,11445,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045123,421070.00
08/20/2015 00:30,2,0.000,ALERT,211.48,296.36,59.949,1440045003,"201051344000646","174011321042388",0.00,16.30,0,292.76,297.57,0.0,0.0,0.000,219835.1,219835.1,11427,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045125,421071.00
08/20/2015 00:30,2,0.000,ALERT,213.29,295.76,59.933,1440045003,"274151322000068","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,401529.9,401529.9,12475,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045126,421072.00
08/20/2015 00:30,2,0.000,ALERT,213.51,296.36,59.928,1440045003,"274151322000076","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,531625.0,531625.0,12706,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045128,421073.00
08/20/2015 00:30,2,0.000,ALERT,211.48,296.96,59.938,1440045003,"201051344000890","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,224567.8,224567.8,11440,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045130,421074.00
08/20/2015 00:30,2,0.000,ALERT,211.48,296.36,59.917,1440045003,"201051344000900","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,225604.5,225604.5,11479,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045132,421075.00
08/20/2015 00:30,2,0.000,ALERT,212.16,295.76,59.944,1440045003,"201051344000633","174011321042388",0.00,16.00,0,291.25,296.96,0.0,0.0,0.000,214336.4,214336.4,11471,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045134,421076.00
08/20/2015 00:30,2,0.000,ALERT,211.48,296.66,59.938,1440045003,"201051344000983","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,222534.9,222534.9,11457,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045136,421077.00
08/20/2015 00:30,2,0.000,ALERT,211.70,296.06,59.933,1440045003,"201051344000917","174011321042388",0.00,17.30,0,292.16,297.26,0.0,0.0,0.000,225042.6,225042.6,11467,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440045138,421078.00
08/20/2015 00:30,2,0.000,ALERT,211.70,295.76,59.933,1440045003,"201051344000648","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,220290.7,220290.7,11455,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045139,421079.00
08/20/2015 00:30,2,0.000,ALERT,211.48,296.36,59.938,1440045003,"201051344001093","174011321042388",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,223239.4,223239.4,11452,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045141,421080.00
08/20/2015 00:30,2,0.000,ALERT,211.70,295.76,59.938,1440045003,"201051344000645","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,221302.6,221302.6,11457,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045143,421081.00
08/20/2015 00:30,2,0.000,ALERT,212.61,296.36,59.944,1440045003,"274151322000085","174011321042388",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,500277.8,500277.8,12697,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045145,421082.00
08/20/2015 00:30,2,0.000,ALERT,211.48,295.76,59.944,1440045003,"201051344000651","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,220510.3,220510.3,11434,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045147,421083.00
08/20/2015 00:30,2,0.000,ALERT,211.48,295.76,59.907,1440045003,"201051344000867","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,213285.7,213285.7,11459,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045149,421084.00
08/20/2015 00:30,2,0.000,ALERT,211.25,296.66,59.944,1440045003,"201051344001230","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,224123.0,224123.0,11469,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045150,421085.00
08/20/2015 00:30,2,0.000,ALERT,211.93,296.66,59.949,1440045003,"201051344000576","174011321042388",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,220427.2,220427.2,11478,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045152,421086.00
08/20/2015 00:30,2,0.000,ALERT,211.25,296.66,59.975,1440045003,"201051344000579","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,227517.0,227517.0,11432,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045154,421087.00
08/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440045003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440045883,421088.00
08/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440045003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440045883,421089.00
