ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440045003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440045883,421090.00
08/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440045003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440045883,421091.00
08/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440045003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440045883,421092.00
08/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440045003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440045883,421093.00
08/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440045003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440045883,421094.00
08/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440045003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440045883,421095.00
08/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440045003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440045883,421096.00
08/20/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440045003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440045883,421097.00
08/20/2015 00:45,2,0.000,ALERT,211.48,296.06,59.970,1440045905,"201051344000955","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,225926.2,225926.2,11446,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045981,421098.00
08/20/2015 00:45,2,0.000,ALERT,213.06,296.96,59.970,1440045905,"274151322000095","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,525433.3,525433.3,12343,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045983,421099.00
08/20/2015 00:45,2,0.000,ALERT,211.70,296.36,59.975,1440045905,"201051344000868","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,212773.7,212773.7,11461,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045984,421100.00
08/20/2015 00:45,2,0.000,ALERT,212.38,296.06,59.991,1440045905,"201051344000853","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,219257.1,219257.1,11460,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045986,421101.00
08/20/2015 00:45,2,0.000,ALERT,212.38,296.96,59.970,1440045905,"201051344000582","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,218240.6,218240.6,11432,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045988,421102.00
08/20/2015 00:45,2,0.000,ALERT,211.70,295.46,59.975,1440045905,"201051344000469","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,214509.3,214509.3,11458,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045990,421103.00
08/20/2015 00:45,2,0.000,ALERT,211.70,295.46,59.959,1440045905,"201051344000988","174011321042388",0.00,16.00,0,291.85,297.87,0.0,0.0,0.000,213557.0,213557.0,11441,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045992,421104.00
08/20/2015 00:45,2,0.000,ALERT,211.48,295.46,59.959,1440045905,"201051344001158","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,219224.5,219224.5,11439,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045994,421105.00
08/20/2015 00:45,2,0.000,ALERT,211.70,295.16,59.965,1440045905,"201051344001025","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,223741.5,223741.5,11437,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045996,421106.00
08/20/2015 00:45,2,0.000,ALERT,211.70,296.36,59.965,1440045905,"201051344000569","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,226998.7,226998.7,11464,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045998,421107.00
08/20/2015 00:45,2,0.000,ALERT,213.06,296.06,59.991,1440045905,"274151322000094","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,402209.6,402209.6,12867,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440045999,421108.00
08/20/2015 00:45,2,0.000,ALERT,211.48,296.06,59.965,1440045905,"201051344000458","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,222676.4,222676.4,11455,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046001,421109.00
08/20/2015 00:45,2,0.000,ALERT,213.29,295.46,59.959,1440045905,"274151322000087","174011321042388",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,474270.0,474270.0,12266,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046003,421110.00
08/20/2015 00:45,2,0.000,ALERT,212.83,296.06,59.959,1440045905,"274151322000052","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,507061.0,507061.0,12689,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046005,421111.00
08/20/2015 00:45,2,0.000,ALERT,212.16,296.06,59.965,1440045905,"201051344001145","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,227663.8,227663.8,11461,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046007,421112.00
08/20/2015 00:45,2,0.000,ALERT,212.16,295.76,59.986,1440045905,"201051344000685","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,226359.2,226359.2,11461,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046008,421113.00
08/20/2015 00:45,2,0.000,ALERT,212.38,296.36,59.928,1440045905,"274151322000088","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,486719.4,486719.4,12294,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046010,421114.00
08/20/2015 00:45,2,0.000,ALERT,211.93,296.06,59.959,1440045905,"201051344000438","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,226363.7,226363.7,11433,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046012,421115.00
08/20/2015 00:45,2,0.000,ALERT,211.48,296.06,59.959,1440045905,"201051344001135","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,217910.5,217910.5,11411,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046014,421116.00
08/20/2015 00:45,2,0.000,ALERT,212.16,295.46,59.954,1440045905,"201051344000417","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,221393.6,221393.6,11429,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046015,421117.00
08/20/2015 00:45,2,0.000,ALERT,211.48,296.36,59.959,1440045905,"201051344000594","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,223303.3,223303.3,11456,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046017,421118.00
08/20/2015 00:45,2,0.000,ALERT,213.29,296.66,59.954,1440045905,"274151322000083","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,502868.1,502868.1,12719,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046019,421119.00
08/20/2015 00:45,2,0.000,ALERT,211.93,296.36,59.965,1440045905,"201051344000585","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,222844.7,222844.7,11434,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046021,421120.00
08/20/2015 00:45,2,0.000,ALERT,213.06,296.36,59.954,1440045905,"274151322000054","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,497648.7,497648.7,12283,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046023,421121.00
08/20/2015 00:45,2,0.000,ALERT,211.93,295.76,59.959,1440045905,"201051344001203","174011321042388",0.00,16.30,0,294.26,300.57,0.0,0.0,0.000,223627.1,223627.1,11447,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046025,421122.00
08/20/2015 00:45,2,0.000,ALERT,211.48,296.06,59.949,1440045905,"201051344000646","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,219835.1,219835.1,11429,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046027,421123.00
08/20/2015 00:45,2,0.000,ALERT,213.51,295.46,59.965,1440045905,"274151322000068","174011321042388",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,401529.9,401529.9,12477,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046029,421124.00
08/20/2015 00:45,2,0.000,ALERT,213.74,296.96,59.949,1440045905,"274151322000076","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,531625.0,531625.0,12708,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046031,421125.00
08/20/2015 00:45,2,0.000,ALERT,211.93,296.66,59.959,1440045905,"201051344000890","174011321042388",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,224567.8,224567.8,11442,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046032,421126.00
08/20/2015 00:45,2,0.000,ALERT,211.93,296.06,59.959,1440045905,"201051344000900","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,225604.5,225604.5,11481,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046034,421127.00
08/20/2015 00:45,2,0.000,ALERT,212.38,295.46,59.954,1440045905,"201051344000633","174011321042388",0.00,15.80,0,292.46,297.57,0.0,0.0,0.000,214336.4,214336.4,11473,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046036,421128.00
08/20/2015 00:45,2,0.000,ALERT,211.93,296.36,59.928,1440045905,"201051344000983","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,222534.9,222534.9,11459,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046038,421129.00
08/20/2015 00:45,2,0.000,ALERT,212.16,295.76,59.959,1440045905,"201051344000917","174011321042388",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,225042.6,225042.6,11469,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046040,421130.00
08/20/2015 00:45,2,0.000,ALERT,212.16,295.46,59.922,1440045905,"201051344000648","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,220290.7,220290.7,11457,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046041,421131.00
08/20/2015 00:45,2,0.000,ALERT,211.93,296.36,59.949,1440045905,"201051344001093","174011321042388",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,223239.4,223239.4,11454,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046043,421132.00
08/20/2015 00:45,2,0.000,ALERT,212.38,295.76,59.959,1440045905,"201051344000645","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,221302.6,221302.6,11459,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046045,421133.00
08/20/2015 00:45,2,0.000,ALERT,213.29,296.36,59.944,1440045905,"274151322000085","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,500277.8,500277.8,12699,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046047,421134.00
08/20/2015 00:45,2,0.000,ALERT,212.16,295.46,59.965,1440045905,"201051344000651","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,220510.3,220510.3,11436,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046049,421135.00
08/20/2015 00:45,2,0.000,ALERT,212.16,295.46,59.954,1440045905,"201051344000867","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,213285.7,213285.7,11461,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046050,421136.00
08/20/2015 00:45,2,0.000,ALERT,211.93,296.66,59.986,1440045905,"201051344001230","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,224123.0,224123.0,11471,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046052,421137.00
08/20/2015 00:45,2,0.000,ALERT,212.16,296.36,59.970,1440045905,"201051344000576","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,220427.2,220427.2,11480,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046054,421138.00
08/20/2015 00:45,2,0.000,ALERT,211.70,296.66,59.959,1440045905,"201051344000579","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,227517.0,227517.0,11434,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046056,421139.00
08/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440045905,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440046785,421140.00
08/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440045905,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440046785,421141.00
08/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440045905,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440046785,421142.00
08/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440045905,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440046785,421143.00
08/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440045905,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440046785,421144.00
08/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440045905,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440046785,421145.00
08/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440045905,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440046785,421146.00
08/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440045905,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440046785,421147.00
08/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440045905,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440046785,421148.00
08/20/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440045905,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440046785,421149.00
08/20/2015 01:00,2,0.000,ALERT,210.80,295.46,59.949,1440046803,"201051344000955","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,225926.2,225926.2,11448,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046880,421150.00
08/20/2015 01:00,2,0.000,ALERT,212.38,296.66,59.975,1440046803,"274151322000095","174011321042388",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,525433.3,525433.3,12345,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046882,421151.00
08/20/2015 01:00,2,0.000,ALERT,211.03,295.76,59.975,1440046803,"201051344000868","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,212773.7,212773.7,11463,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046884,421152.00
08/20/2015 01:00,2,0.000,ALERT,211.70,295.16,59.970,1440046803,"201051344000853","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,219257.1,219257.1,11462,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046886,421153.00
08/20/2015 01:00,2,0.000,ALERT,211.70,296.36,59.986,1440046803,"201051344000582","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,218240.6,218240.6,11434,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046887,421154.00
08/20/2015 01:00,2,0.000,ALERT,211.25,295.46,60.007,1440046803,"201051344000469","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,214509.3,214509.3,11460,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046889,421155.00
08/20/2015 01:00,2,0.000,ALERT,210.80,295.16,59.965,1440046803,"201051344000988","174011321042388",0.00,15.80,0,291.55,298.17,0.0,0.0,0.000,213557.0,213557.0,11443,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046891,421156.00
08/20/2015 01:00,2,0.000,ALERT,211.25,295.16,59.965,1440046803,"201051344001158","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,219224.5,219224.5,11441,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046893,421157.00
08/20/2015 01:00,2,0.000,ALERT,211.03,294.86,59.970,1440046803,"201051344001025","174011321042388",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,223741.5,223741.5,11439,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046895,421158.00
08/20/2015 01:00,2,0.000,ALERT,211.25,296.06,59.959,1440046803,"201051344000569","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,226998.7,226998.7,11466,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046896,421159.00
08/20/2015 01:00,2,0.000,ALERT,212.38,295.76,59.949,1440046803,"274151322000094","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,402209.6,402209.6,12869,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046899,421160.00
08/20/2015 01:00,2,0.000,ALERT,211.03,295.76,59.970,1440046803,"201051344000458","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,222676.4,222676.4,11457,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046901,421161.00
08/20/2015 01:00,2,0.000,ALERT,212.61,294.56,59.949,1440046803,"274151322000087","174011321042388",0.00,18.70,0,293.36,298.47,0.0,0.0,0.000,474270.0,474270.0,12268,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046902,421162.00
08/20/2015 01:00,2,0.000,ALERT,212.38,296.66,59.954,1440046803,"274151322000052","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,507061.0,507061.0,12691,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046904,421163.00
08/20/2015 01:00,2,0.000,ALERT,211.48,296.36,59.954,1440046803,"201051344001145","174011321042388",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,227663.8,227663.8,11463,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046906,421164.00
08/20/2015 01:00,2,0.000,ALERT,211.70,296.06,59.959,1440046803,"201051344000685","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,226359.2,226359.2,11463,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046908,421165.00
08/20/2015 01:00,2,0.000,ALERT,211.93,296.66,59.959,1440046803,"274151322000088","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,486719.4,486719.4,12296,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046910,421166.00
08/20/2015 01:00,2,0.000,ALERT,211.25,296.06,59.928,1440046803,"201051344000438","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,226363.7,226363.7,11435,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046911,421167.00
08/20/2015 01:00,2,0.000,ALERT,211.03,296.06,59.970,1440046803,"201051344001135","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,217910.5,217910.5,11413,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046913,421168.00
08/20/2015 01:00,2,0.000,ALERT,211.48,295.46,59.965,1440046803,"201051344000417","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,221393.6,221393.6,11431,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046915,421169.00
08/20/2015 01:00,2,0.000,ALERT,211.03,296.36,59.959,1440046803,"201051344000594","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,223303.3,223303.3,11458,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046917,421170.00
08/20/2015 01:00,2,0.000,ALERT,212.61,295.76,59.965,1440046803,"274151322000083","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,502868.1,502868.1,12721,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046919,421171.00
08/20/2015 01:00,2,0.000,ALERT,211.48,296.06,59.938,1440046803,"201051344000585","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,222844.7,222844.7,11436,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046920,421172.00
08/20/2015 01:00,2,0.000,ALERT,212.38,296.96,59.965,1440046803,"274151322000054","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,497648.7,497648.7,12285,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046922,421173.00
08/20/2015 01:00,2,0.000,ALERT,211.25,295.76,59.965,1440046803,"201051344001203","174011321042388",0.00,16.00,0,294.26,300.57,0.0,0.0,0.000,223627.1,223627.1,11449,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046924,421174.00
08/20/2015 01:00,2,0.000,ALERT,210.80,295.76,59.959,1440046803,"201051344000646","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,219835.1,219835.1,11431,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046926,421175.00
08/20/2015 01:00,2,0.000,ALERT,213.06,295.46,59.970,1440046803,"274151322000068","174011321042388",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,401529.9,401529.9,12479,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046927,421176.00
08/20/2015 01:00,2,0.000,ALERT,213.06,296.06,59.959,1440046803,"274151322000076","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,531625.0,531625.0,12710,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046929,421177.00
08/20/2015 01:00,2,0.000,ALERT,211.25,296.66,59.965,1440046803,"201051344000890","174011321042388",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,224567.8,224567.8,11444,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046931,421178.00
08/20/2015 01:00,2,0.000,ALERT,211.03,295.76,59.933,1440046803,"201051344000900","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,225604.5,225604.5,11483,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046933,421179.00
08/20/2015 01:00,2,0.000,ALERT,211.70,295.16,59.965,1440046803,"201051344000633","174011321042388",0.00,15.80,0,292.16,297.57,0.0,0.0,0.000,214336.4,214336.4,11475,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046935,421180.00
08/20/2015 01:00,2,0.000,ALERT,211.03,295.76,59.933,1440046803,"201051344000983","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,222534.9,222534.9,11461,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046937,421181.00
08/20/2015 01:00,2,0.000,ALERT,211.25,295.16,59.970,1440046803,"201051344000917","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,225042.6,225042.6,11471,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046938,421182.00
08/20/2015 01:00,2,0.000,ALERT,211.25,295.16,59.970,1440046803,"201051344000648","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,220290.7,220290.7,11459,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046940,421183.00
08/20/2015 01:00,2,0.000,ALERT,211.03,296.06,59.965,1440046803,"201051344001093","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,223239.4,223239.4,11456,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046942,421184.00
08/20/2015 01:00,2,0.000,ALERT,211.70,295.76,59.970,1440046803,"201051344000645","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,221302.6,221302.6,11461,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046944,421185.00
08/20/2015 01:00,2,0.000,ALERT,212.61,296.06,59.959,1440046803,"274151322000085","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,500277.8,500277.8,12701,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046946,421186.00
08/20/2015 01:00,2,0.000,ALERT,211.25,295.16,59.965,1440046803,"201051344000651","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,220510.3,220510.3,11438,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046948,421187.00
08/20/2015 01:00,2,0.000,ALERT,211.48,295.46,59.965,1440046803,"201051344000867","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,213285.7,213285.7,11463,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440046950,421188.00
08/20/2015 01:00,2,0.000,ALERT,211.03,296.36,59.970,1440046803,"201051344001230","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,224123.0,224123.0,11473,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046952,421189.00
08/20/2015 01:00,2,0.000,ALERT,211.48,296.36,59.975,1440046803,"201051344000576","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,220427.2,220427.2,11482,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046954,421190.00
08/20/2015 01:00,2,0.000,ALERT,211.03,296.06,59.959,1440046803,"201051344000579","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,227517.0,227517.0,11436,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440046955,421191.00
08/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440046803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440047683,421192.00
08/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440046803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440047683,421193.00
08/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440046803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440047683,421194.00
08/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440046803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440047683,421195.00
08/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440046803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440047683,421196.00
08/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440046803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440047683,421197.00
08/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440046803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440047683,421198.00
08/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440046803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440047683,421199.00
08/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440046803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440047683,421200.00
08/20/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440046803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440047683,421201.00
08/20/2015 01:15,2,0.000,ALERT,211.48,296.36,59.917,1440047704,"201051344000955","174011321042388",0.00,16.00,0,293.36,301.17,0.0,0.0,0.000,225926.2,225926.2,11450,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047780,421202.00
08/20/2015 01:15,2,0.000,ALERT,213.29,296.96,59.928,1440047704,"274151322000095","174011321042388",0.00,16.70,0,294.86,302.07,0.0,0.0,0.000,525433.3,525433.3,12347,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047782,421203.00
08/20/2015 01:15,2,0.000,ALERT,211.70,296.66,59.954,1440047704,"201051344000868","174011321042388",0.00,15.50,0,294.26,302.07,0.0,0.0,0.000,212773.7,212773.7,11465,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047784,421204.00
08/20/2015 01:15,2,0.000,ALERT,212.38,296.06,59.986,1440047704,"201051344000853","174011321042388",0.00,15.50,0,293.36,301.47,0.0,0.0,0.000,219257.1,219257.1,11464,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047786,421205.00
08/20/2015 01:15,2,0.000,ALERT,212.38,297.26,59.954,1440047704,"201051344000582","174011321042388",0.00,15.80,0,294.56,301.77,0.0,0.0,0.000,218240.6,218240.6,11436,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047788,421206.00
08/20/2015 01:15,2,0.000,ALERT,211.93,296.36,59.954,1440047704,"201051344000469","174011321042388",0.00,15.30,0,292.46,300.27,0.0,0.0,0.000,214509.3,214509.3,11462,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047789,421207.00
08/20/2015 01:15,2,0.000,ALERT,211.70,296.36,59.959,1440047704,"201051344000988","174011321042388",0.00,16.00,0,291.25,300.57,0.0,0.0,0.000,213557.0,213557.0,11445,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047791,421208.00
08/20/2015 01:15,2,0.000,ALERT,211.93,296.06,59.986,1440047704,"201051344001158","174011321042388",0.00,15.50,0,293.06,300.27,0.0,0.0,0.000,219224.5,219224.5,11443,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047793,421209.00
08/20/2015 01:15,2,0.000,ALERT,211.70,296.06,59.954,1440047704,"201051344001025","174011321042388",0.00,15.80,0,293.36,301.77,0.0,0.0,0.000,223741.5,223741.5,11441,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047795,421210.00
08/20/2015 01:15,2,0.000,ALERT,211.93,296.96,59.986,1440047704,"201051344000569","174011321042388",0.00,15.80,0,294.26,302.07,0.0,0.0,0.000,226998.7,226998.7,11468,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047797,421211.00
08/20/2015 01:15,2,0.000,ALERT,213.29,296.36,59.928,1440047704,"274151322000094","174011321042388",0.00,16.70,0,293.36,300.57,0.0,0.0,0.000,402209.6,402209.6,12871,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047798,421212.00
08/20/2015 01:15,2,0.000,ALERT,211.93,296.66,59.949,1440047704,"201051344000458","174011321042388",0.00,16.30,0,293.96,301.77,0.0,0.0,0.000,222676.4,222676.4,11459,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047800,421213.00
08/20/2015 01:15,2,0.000,ALERT,213.06,296.06,59.938,1440047704,"274151322000087","174011321042388",0.00,18.70,0,293.36,300.87,0.0,0.0,0.000,474270.0,474270.0,12270,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047802,421214.00
08/20/2015 01:15,2,0.000,ALERT,212.61,297.57,59.949,1440047704,"274151322000052","174011321042388",0.00,17.30,0,293.66,301.77,0.0,0.0,0.000,507061.0,507061.0,12693,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047804,421215.00
08/20/2015 01:15,2,0.000,ALERT,212.38,296.96,59.954,1440047704,"201051344001145","174011321042388",0.00,15.80,0,294.26,302.07,0.0,0.0,0.000,227663.8,227663.8,11465,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047806,421216.00
08/20/2015 01:15,2,0.000,ALERT,212.38,296.36,59.965,1440047704,"201051344000685","174011321042388",0.00,16.00,0,293.96,301.17,0.0,0.0,0.000,226359.2,226359.2,11465,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047808,421217.00
08/20/2015 01:15,2,0.000,ALERT,213.06,296.36,59.949,1440047704,"274151322000088","174011321042388",0.00,17.30,0,293.96,301.17,0.0,0.0,0.000,486719.4,486719.4,12298,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047809,421218.00
08/20/2015 01:15,2,0.000,ALERT,212.16,296.66,59.959,1440047704,"201051344000438","174011321042388",0.00,16.00,0,294.26,301.77,0.0,0.0,0.000,226363.7,226363.7,11437,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047811,421219.00
08/20/2015 01:15,2,0.000,ALERT,211.70,296.66,59.959,1440047704,"201051344001135","174011321042388",0.00,15.80,0,294.26,301.77,0.0,0.0,0.000,217910.5,217910.5,11415,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047813,421220.00
08/20/2015 01:15,2,0.000,ALERT,212.16,295.76,59.965,1440047704,"201051344000417","174011321042388",0.00,16.30,0,293.36,300.57,0.0,0.0,0.000,221393.6,221393.6,11433,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047815,421221.00
08/20/2015 01:15,2,0.000,ALERT,211.48,296.66,59.959,1440047704,"201051344000594","174011321042388",0.00,16.00,0,293.36,301.17,0.0,0.0,0.000,223303.3,223303.3,11460,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047816,421222.00
08/20/2015 01:15,2,0.000,ALERT,213.06,297.26,59.959,1440047704,"274151322000083","174011321042388",0.00,17.00,0,294.26,301.77,0.0,0.0,0.000,502868.1,502868.1,12723,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047818,421223.00
08/20/2015 01:15,2,0.000,ALERT,211.93,296.66,59.986,1440047704,"201051344000585","174011321042388",0.00,16.30,0,293.36,301.17,0.0,0.0,0.000,222844.7,222844.7,11438,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047820,421224.00
08/20/2015 01:15,2,0.000,ALERT,212.83,297.26,59.959,1440047704,"274151322000054","174011321042388",0.00,17.50,0,293.96,301.77,0.0,0.0,0.000,497648.7,497648.7,12287,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440047822,421225.00
08/20/2015 01:15,2,0.000,ALERT,211.93,296.06,59.991,1440047704,"201051344001203","174011321042388",0.00,16.00,0,293.96,302.98,0.0,0.0,0.000,223627.1,223627.1,11451,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440047824,421226.00
08/20/2015 01:15,2,0.000,ALERT,211.48,296.36,59.965,1440047704,"201051344000646","174011321042388",0.00,16.00,0,293.36,300.87,0.0,0.0,0.000,219835.1,219835.1,11433,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047826,421227.00
08/20/2015 01:15,2,0.000,ALERT,213.51,296.06,59.959,1440047704,"274151322000068","174011321042388",0.00,17.50,0,293.36,300.27,0.0,0.0,0.000,401529.9,401529.9,12481,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047827,421228.00
08/20/2015 01:15,2,0.000,ALERT,213.51,296.36,59.959,1440047704,"274151322000076","174011321042388",0.00,17.00,0,293.66,301.47,0.0,0.0,0.000,531625.0,531625.0,12712,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047829,421229.00
08/20/2015 01:15,2,0.000,ALERT,211.70,296.66,59.965,1440047704,"201051344000890","174011321042388",0.00,16.30,0,294.56,302.37,0.0,0.0,0.000,224567.8,224567.8,11446,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047831,421230.00
08/20/2015 01:15,2,0.000,ALERT,211.70,296.06,59.975,1440047704,"201051344000900","174011321042388",0.00,15.50,0,293.36,300.57,0.0,0.0,0.000,225604.5,225604.5,11485,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047833,421231.00
08/20/2015 01:15,2,0.000,ALERT,212.16,295.46,59.975,1440047704,"201051344000633","174011321042388",0.00,15.80,0,291.85,299.97,0.0,0.0,0.000,214336.4,214336.4,11477,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047835,421232.00
08/20/2015 01:15,2,0.000,ALERT,211.70,296.36,59.970,1440047704,"201051344000983","174011321042388",0.00,15.80,0,294.26,301.77,0.0,0.0,0.000,222534.9,222534.9,11463,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440047837,421233.00
08/20/2015 01:15,2,0.000,ALERT,211.93,296.06,59.975,1440047704,"201051344000917","174011321042388",0.00,16.70,0,292.76,300.27,0.0,0.0,0.000,225042.6,225042.6,11473,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047839,421234.00
08/20/2015 01:15,2,0.000,ALERT,211.70,295.76,59.981,1440047704,"201051344000648","174011321042388",0.00,15.30,0,293.36,301.47,0.0,0.0,0.000,220290.7,220290.7,11461,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440047840,421235.00
08/20/2015 01:15,2,0.000,ALERT,211.70,296.66,59.970,1440047704,"201051344001093","174011321042388",0.00,16.70,0,293.96,301.17,0.0,0.0,0.000,223239.4,223239.4,11458,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047842,421236.00
08/20/2015 01:15,2,0.000,ALERT,211.93,296.06,59.965,1440047704,"201051344000645","174011321042388",0.00,16.00,0,293.66,301.17,0.0,0.0,0.000,221302.6,221302.6,11463,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440047844,421237.00
08/20/2015 01:15,2,0.000,ALERT,212.83,296.36,59.959,1440047704,"274151322000085","174011321042388",0.00,17.00,0,293.96,301.17,0.0,0.0,0.000,500277.8,500277.8,12703,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440047846,421238.00
