ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 01:15,2,0.000,ALERT,211.93,296.06,59.965,1440047704,"201051344000651","174011321042388",0.00,15.50,0,293.36,300.87,0.0,0.0,0.000,220510.3,220510.3,11440,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047848,421239.00
08/20/2015 01:15,2,0.000,ALERT,212.16,296.36,59.959,1440047704,"201051344000867","174011321042388",0.00,16.30,0,293.36,301.47,0.0,0.0,0.000,213285.7,213285.7,11465,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047850,421240.00
08/20/2015 01:15,2,0.000,ALERT,211.70,296.66,59.970,1440047704,"201051344001230","174011321042388",0.00,16.00,0,293.96,301.47,0.0,0.0,0.000,224123.0,224123.0,11475,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440047851,421241.00
08/20/2015 01:15,2,0.000,ALERT,212.38,296.66,59.970,1440047704,"201051344000576","174011321042388",0.00,15.50,0,293.66,300.87,0.0,0.0,0.000,220427.2,220427.2,11484,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440047853,421242.00
08/20/2015 01:15,2,0.000,ALERT,211.70,296.66,59.970,1440047704,"201051344000579","174011321042388",0.00,16.00,0,294.26,301.77,0.0,0.0,0.000,227517.0,227517.0,11438,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440047855,421243.00
08/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440047704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440048584,421244.00
08/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440047704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440048584,421245.00
08/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440047704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440048584,421246.00
08/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440047704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440048584,421247.00
08/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440047704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440048584,421248.00
08/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440047704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440048584,421249.00
08/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440047704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440048584,421250.00
08/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440047704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440048584,421251.00
08/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440047704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440048584,421252.00
08/20/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440047704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440048584,421253.00
08/20/2015 01:30,2,0.000,ALERT,211.03,296.06,59.991,1440048603,"201051344000955","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,225926.2,225926.2,11452,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440048679,421254.00
08/20/2015 01:30,2,0.000,ALERT,212.61,296.96,59.991,1440048603,"274151322000095","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,525433.3,525433.3,12349,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048681,421255.00
08/20/2015 01:30,2,0.000,ALERT,211.03,296.36,59.991,1440048603,"201051344000868","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,212773.7,212773.7,11467,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048682,421256.00
08/20/2015 01:30,2,0.000,ALERT,211.70,295.76,60.023,1440048603,"201051344000853","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,219257.1,219257.1,11466,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048684,421257.00
08/20/2015 01:30,2,0.000,ALERT,211.93,296.96,59.991,1440048603,"201051344000582","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,218240.6,218240.6,11438,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048686,421258.00
08/20/2015 01:30,2,0.000,ALERT,211.25,295.46,59.986,1440048603,"201051344000469","174011321042388",0.00,15.30,0,291.85,297.57,0.0,0.0,0.000,214509.3,214509.3,11464,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048688,421259.00
08/20/2015 01:30,2,0.000,ALERT,211.03,295.76,59.991,1440048603,"201051344000988","174011321042388",0.00,15.80,0,290.35,297.87,0.0,0.0,0.000,213557.0,213557.0,11447,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048689,421260.00
08/20/2015 01:30,2,0.000,ALERT,211.25,295.46,59.996,1440048603,"201051344001158","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,219224.5,219224.5,11445,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048691,421261.00
08/20/2015 01:30,2,0.000,ALERT,211.03,295.16,59.996,1440048603,"201051344001025","174011321042388",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,223741.5,223741.5,11443,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048693,421262.00
08/20/2015 01:30,2,0.000,ALERT,211.03,296.36,59.986,1440048603,"201051344000569","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,226998.7,226998.7,11470,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048695,421263.00
08/20/2015 01:30,2,0.000,ALERT,212.38,295.76,59.981,1440048603,"274151322000094","174011321042388",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,402209.6,402209.6,12873,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048697,421264.00
08/20/2015 01:30,2,0.000,ALERT,211.03,295.76,59.981,1440048603,"201051344000458","174011321042388",0.00,16.30,0,293.06,299.07,0.0,0.0,0.000,222676.4,222676.4,11461,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048699,421265.00
08/20/2015 01:30,2,0.000,ALERT,212.61,295.46,59.986,1440048603,"274151322000087","174011321042388",0.00,18.30,0,292.16,297.87,0.0,0.0,0.000,474270.0,474270.0,12272,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048701,421266.00
08/20/2015 01:30,2,0.000,ALERT,212.38,296.36,59.981,1440048603,"274151322000052","174011321042388",0.00,17.30,0,292.76,298.77,0.0,0.0,0.000,507061.0,507061.0,12695,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048703,421267.00
08/20/2015 01:30,2,0.000,ALERT,211.48,295.76,59.991,1440048603,"201051344001145","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,227663.8,227663.8,11467,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048705,421268.00
08/20/2015 01:30,2,0.000,ALERT,211.48,295.46,59.981,1440048603,"201051344000685","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,226359.2,226359.2,11467,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048707,421269.00
08/20/2015 01:30,2,0.000,ALERT,211.93,296.06,59.965,1440048603,"274151322000088","174011321042388",0.00,17.30,0,292.76,298.47,0.0,0.0,0.000,486719.4,486719.4,12300,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440048708,421270.00
08/20/2015 01:30,2,0.000,ALERT,211.25,296.06,59.954,1440048603,"201051344000438","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,226363.7,226363.7,11439,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048710,421271.00
08/20/2015 01:30,2,0.000,ALERT,210.80,296.06,59.986,1440048603,"201051344001135","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,217910.5,217910.5,11417,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048712,421272.00
08/20/2015 01:30,2,0.000,ALERT,211.48,295.46,59.975,1440048603,"201051344000417","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,221393.6,221393.6,11435,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048714,421273.00
08/20/2015 01:30,2,0.000,ALERT,210.80,296.36,59.975,1440048603,"201051344000594","174011321042388",0.00,16.00,0,292.46,298.47,0.0,0.0,0.000,223303.3,223303.3,11462,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048716,421274.00
08/20/2015 01:30,2,0.000,ALERT,212.38,296.96,59.975,1440048603,"274151322000083","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,502868.1,502868.1,12725,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048717,421275.00
08/20/2015 01:30,2,0.000,ALERT,211.25,296.36,59.965,1440048603,"201051344000585","174011321042388",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,222844.7,222844.7,11440,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048719,421276.00
08/20/2015 01:30,2,0.000,ALERT,212.16,296.06,59.965,1440048603,"274151322000054","174011321042388",0.00,17.50,0,292.76,299.07,0.0,0.0,0.000,497648.7,497648.7,12289,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048721,421277.00
08/20/2015 01:30,2,0.000,ALERT,211.25,295.76,59.944,1440048603,"201051344001203","174011321042388",0.00,16.00,0,292.76,300.27,0.0,0.0,0.000,223627.1,223627.1,11453,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440048723,421278.00
08/20/2015 01:30,2,0.000,ALERT,210.80,295.76,59.970,1440048603,"201051344000646","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,219835.1,219835.1,11435,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440048725,421279.00
08/20/2015 01:30,2,0.000,ALERT,213.06,295.46,59.970,1440048603,"274151322000068","174011321042388",0.00,17.50,0,292.16,297.57,0.0,0.0,0.000,401529.9,401529.9,12483,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048726,421280.00
08/20/2015 01:30,2,0.000,ALERT,213.06,296.06,59.965,1440048603,"274151322000076","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,531625.0,531625.0,12714,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440048728,421281.00
08/20/2015 01:30,2,0.000,ALERT,211.03,296.36,59.975,1440048603,"201051344000890","174011321042388",0.00,16.30,0,293.66,299.67,0.0,0.0,0.000,224567.8,224567.8,11448,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048730,421282.00
08/20/2015 01:30,2,0.000,ALERT,211.03,295.46,59.965,1440048603,"201051344000900","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,225604.5,225604.5,11487,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440048732,421283.00
08/20/2015 01:30,2,0.000,ALERT,211.48,295.16,59.970,1440048603,"201051344000633","174011321042388",0.00,15.80,0,290.95,297.26,0.0,0.0,0.000,214336.4,214336.4,11479,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048734,421284.00
08/20/2015 01:30,2,0.000,ALERT,211.03,295.46,59.965,1440048603,"201051344000983","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,222534.9,222534.9,11465,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048735,421285.00
08/20/2015 01:30,2,0.000,ALERT,211.25,295.46,59.991,1440048603,"201051344000917","174011321042388",0.00,16.70,0,291.55,297.57,0.0,0.0,0.000,225042.6,225042.6,11475,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048737,421286.00
08/20/2015 01:30,2,0.000,ALERT,211.25,294.86,59.959,1440048603,"201051344000648","174011321042388",0.00,15.30,0,292.16,298.47,0.0,0.0,0.000,220290.7,220290.7,11463,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048739,421287.00
08/20/2015 01:30,2,0.000,ALERT,211.25,295.76,59.970,1440048603,"201051344001093","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,223239.4,223239.4,11460,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048741,421288.00
08/20/2015 01:30,2,0.000,ALERT,211.70,295.46,59.965,1440048603,"201051344000645","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,221302.6,221302.6,11465,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048743,421289.00
08/20/2015 01:30,2,0.000,ALERT,212.61,295.46,59.954,1440048603,"274151322000085","174011321042388",0.00,17.00,0,293.06,298.47,0.0,0.0,0.000,500277.8,500277.8,12705,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440048744,421290.00
08/20/2015 01:30,2,0.000,ALERT,211.48,295.16,59.954,1440048603,"201051344000651","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,220510.3,220510.3,11442,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048746,421291.00
08/20/2015 01:30,2,0.000,ALERT,211.48,295.46,59.944,1440048603,"201051344000867","174011321042388",0.00,16.00,0,292.46,298.77,0.0,0.0,0.000,213285.7,213285.7,11467,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048748,421292.00
08/20/2015 01:30,2,0.000,ALERT,211.25,296.36,59.944,1440048603,"201051344001230","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,224123.0,224123.0,11477,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048750,421293.00
08/20/2015 01:30,2,0.000,ALERT,211.48,295.76,59.970,1440048603,"201051344000576","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,220427.2,220427.2,11486,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440048752,421294.00
08/20/2015 01:30,2,0.000,ALERT,211.03,296.06,59.928,1440048603,"201051344000579","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,227517.0,227517.0,11440,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440048753,421295.00
08/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440048603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440049483,421296.00
08/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440048603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440049483,421297.00
08/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440048603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440049483,421298.00
08/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440048603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440049483,421299.00
08/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440048603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440049483,421300.00
08/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440048603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440049483,421301.00
08/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440048603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440049484,421302.00
08/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440048603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440049484,421303.00
08/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440048603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440049484,421304.00
08/20/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440048603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440049484,421305.00
08/20/2015 01:45,2,0.000,ALERT,211.48,296.06,59.938,1440049503,"201051344000955","174011321042388",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,225926.2,225926.2,11454,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049579,421306.00
08/20/2015 01:45,2,0.000,ALERT,213.06,297.26,60.002,1440049503,"274151322000095","174011321042388",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,525433.3,525433.3,12351,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049581,421307.00
08/20/2015 01:45,2,0.000,ALERT,211.48,296.66,59.970,1440049503,"201051344000868","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,212773.7,212773.7,11469,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049583,421308.00
08/20/2015 01:45,2,0.000,ALERT,212.16,295.76,59.975,1440049503,"201051344000853","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,219257.1,219257.1,11468,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049584,421309.00
08/20/2015 01:45,2,0.000,ALERT,212.16,296.96,59.965,1440049503,"201051344000582","174011321042388",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,218240.6,218240.6,11440,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440049586,421310.00
08/20/2015 01:45,2,0.000,ALERT,211.48,295.46,59.965,1440049503,"201051344000469","174011321042388",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,214509.3,214509.3,11466,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440049588,421311.00
08/20/2015 01:45,2,0.000,ALERT,211.48,295.76,59.981,1440049503,"201051344000988","174011321042388",0.00,16.00,0,291.55,297.57,0.0,0.0,0.000,213557.0,213557.0,11449,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049590,421312.00
08/20/2015 01:45,2,0.000,ALERT,211.48,295.76,59.970,1440049503,"201051344001158","174011321042388",0.00,15.50,0,293.36,297.26,0.0,0.0,0.000,219224.5,219224.5,11447,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049592,421313.00
08/20/2015 01:45,2,0.000,ALERT,211.48,295.46,59.970,1440049503,"201051344001025","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,223741.5,223741.5,11445,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049594,421314.00
08/20/2015 01:45,2,0.000,ALERT,211.48,296.36,59.986,1440049503,"201051344000569","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,226998.7,226998.7,11472,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440049596,421315.00
08/20/2015 01:45,2,0.000,ALERT,212.83,295.76,59.970,1440049503,"274151322000094","174011321042388",0.00,16.30,0,293.96,297.57,0.0,0.0,0.000,402209.6,402209.6,12875,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049597,421316.00
08/20/2015 01:45,2,0.000,ALERT,211.70,296.06,59.981,1440049503,"201051344000458","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,222676.4,222676.4,11463,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440049599,421317.00
08/20/2015 01:45,2,0.000,ALERT,213.06,295.16,59.970,1440049503,"274151322000087","174011321042388",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,474270.0,474270.0,12274,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440049601,421318.00
08/20/2015 01:45,2,0.000,ALERT,212.61,296.06,59.965,1440049503,"274151322000052","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,507061.0,507061.0,12697,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049603,421319.00
08/20/2015 01:45,2,0.000,ALERT,211.93,296.66,59.981,1440049503,"201051344001145","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,227663.8,227663.8,11469,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049605,421320.00
08/20/2015 01:45,2,0.000,ALERT,211.93,296.36,59.981,1440049503,"201051344000685","174011321042388",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,226359.2,226359.2,11469,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049606,421321.00
08/20/2015 01:45,2,0.000,ALERT,212.38,296.36,59.996,1440049503,"274151322000088","174011321042388",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,486719.4,486719.4,12302,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049608,421322.00
08/20/2015 01:45,2,0.000,ALERT,211.70,296.66,59.975,1440049503,"201051344000438","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,226363.7,226363.7,11441,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049610,421323.00
08/20/2015 01:45,2,0.000,ALERT,211.48,296.36,59.959,1440049503,"201051344001135","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,217910.5,217910.5,11419,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049612,421324.00
08/20/2015 01:45,2,0.000,ALERT,211.93,295.76,59.981,1440049503,"201051344000417","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,221393.6,221393.6,11437,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049614,421325.00
08/20/2015 01:45,2,0.000,ALERT,211.25,296.66,59.981,1440049503,"201051344000594","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,223303.3,223303.3,11464,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049615,421326.00
08/20/2015 01:45,2,0.000,ALERT,212.83,296.66,59.986,1440049503,"274151322000083","174011321042388",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,502868.1,502868.1,12727,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049617,421327.00
08/20/2015 01:45,2,0.000,ALERT,211.70,296.36,59.981,1440049503,"201051344000585","174011321042388",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,222844.7,222844.7,11442,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049619,421328.00
08/20/2015 01:45,2,0.000,ALERT,212.61,296.96,59.981,1440049503,"274151322000054","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,497648.7,497648.7,12291,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049621,421329.00
08/20/2015 01:45,2,0.000,ALERT,211.70,296.06,60.018,1440049503,"201051344001203","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,223627.1,223627.1,11455,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049623,421330.00
08/20/2015 01:45,2,0.000,ALERT,211.25,296.06,59.991,1440049503,"201051344000646","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,219835.1,219835.1,11437,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049624,421331.00
08/20/2015 01:45,2,0.000,ALERT,213.51,295.76,59.986,1440049503,"274151322000068","174011321042388",0.00,17.50,0,293.96,297.26,0.0,0.0,0.000,401529.9,401529.9,12485,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049626,421332.00
08/20/2015 01:45,2,0.000,ALERT,213.51,296.36,59.986,1440049503,"274151322000076","174011321042388",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,531625.0,531625.0,12716,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049628,421333.00
08/20/2015 01:45,2,0.000,ALERT,211.48,296.66,59.986,1440049503,"201051344000890","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,224567.8,224567.8,11450,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049630,421334.00
08/20/2015 01:45,2,0.000,ALERT,211.48,295.76,59.991,1440049503,"201051344000900","174011321042388",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,225604.5,225604.5,11489,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049632,421335.00
08/20/2015 01:45,2,0.000,ALERT,212.16,295.76,59.970,1440049503,"201051344000633","174011321042388",0.00,15.80,0,291.55,296.96,0.0,0.0,0.000,214336.4,214336.4,11481,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049634,421336.00
08/20/2015 01:45,2,0.000,ALERT,211.48,296.36,59.981,1440049503,"201051344000983","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,222534.9,222534.9,11467,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440049636,421337.00
08/20/2015 01:45,2,0.000,ALERT,211.70,296.06,60.012,1440049503,"201051344000917","174011321042388",0.00,16.70,0,292.76,297.26,0.0,0.0,0.000,225042.6,225042.6,11477,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049637,421338.00
08/20/2015 01:45,2,0.000,ALERT,211.70,295.76,60.002,1440049503,"201051344000648","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,220290.7,220290.7,11465,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049639,421339.00
08/20/2015 01:45,2,0.000,ALERT,211.70,296.66,59.986,1440049503,"201051344001093","174011321042388",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,223239.4,223239.4,11462,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049641,421340.00
08/20/2015 01:45,2,0.000,ALERT,211.93,295.46,59.965,1440049503,"201051344000645","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,221302.6,221302.6,11467,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049643,421341.00
08/20/2015 01:45,2,0.000,ALERT,213.06,296.06,59.970,1440049503,"274151322000085","174011321042388",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,500277.8,500277.8,12707,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049645,421342.00
08/20/2015 01:45,2,0.000,ALERT,211.93,295.46,59.981,1440049503,"201051344000651","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,220510.3,220510.3,11444,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049646,421343.00
08/20/2015 01:45,2,0.000,ALERT,211.70,295.76,59.986,1440049503,"201051344000867","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,213285.7,213285.7,11469,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049648,421344.00
08/20/2015 01:45,2,0.000,ALERT,211.93,296.96,59.981,1440049503,"201051344001230","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,224123.0,224123.0,11479,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049650,421345.00
08/20/2015 01:45,2,0.000,ALERT,211.93,296.36,59.986,1440049503,"201051344000576","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,220427.2,220427.2,11488,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049652,421346.00
08/20/2015 01:45,2,0.000,ALERT,211.70,296.66,59.986,1440049503,"201051344000579","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,227517.0,227517.0,11442,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440049654,421347.00
08/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440049503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440050383,421348.00
08/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440049503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440050383,421349.00
08/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440049503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440050383,421350.00
08/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440049503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440050383,421351.00
08/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440049503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440050383,421352.00
08/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440049503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440050383,421353.00
08/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440049503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440050383,421354.00
08/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440049503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440050383,421355.00
08/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440049503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440050383,421356.00
08/20/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440049503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440050383,421357.00
08/20/2015 02:00,2,0.000,ALERT,211.25,296.36,59.959,1440050403,"201051344000955","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,225926.2,225926.2,11456,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050479,421358.00
08/20/2015 02:00,2,0.000,ALERT,212.83,297.87,59.954,1440050403,"274151322000095","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,525433.3,525433.3,12353,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050481,421359.00
08/20/2015 02:00,2,0.000,ALERT,211.48,296.96,59.959,1440050403,"201051344000868","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,212773.7,212773.7,11471,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050482,421360.00
08/20/2015 02:00,2,0.000,ALERT,211.93,296.06,59.970,1440050403,"201051344000853","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,219257.1,219257.1,11470,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440050484,421361.00
08/20/2015 02:00,2,0.000,ALERT,212.16,297.26,59.965,1440050403,"201051344000582","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,218240.6,218240.6,11442,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050486,421362.00
08/20/2015 02:00,2,0.000,ALERT,211.48,296.06,59.996,1440050403,"201051344000469","174011321042388",0.00,15.30,0,293.06,297.57,0.0,0.0,0.000,214509.3,214509.3,11468,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050488,421363.00
08/20/2015 02:00,2,0.000,ALERT,211.25,296.06,59.981,1440050403,"201051344000988","174011321042388",0.00,15.80,0,291.85,297.57,0.0,0.0,0.000,213557.0,213557.0,11451,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050490,421364.00
08/20/2015 02:00,2,0.000,ALERT,211.48,295.76,59.970,1440050403,"201051344001158","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,219224.5,219224.5,11449,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050492,421365.00
08/20/2015 02:00,2,0.000,ALERT,211.48,295.46,59.970,1440050403,"201051344001025","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,223741.5,223741.5,11447,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050493,421366.00
08/20/2015 02:00,2,0.000,ALERT,211.48,296.66,59.981,1440050403,"201051344000569","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,226998.7,226998.7,11474,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050495,421367.00
08/20/2015 02:00,2,0.000,ALERT,212.83,296.36,59.965,1440050403,"274151322000094","174011321042388",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,402209.6,402209.6,12877,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050497,421368.00
08/20/2015 02:00,2,0.000,ALERT,211.48,296.36,59.959,1440050403,"201051344000458","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,222676.4,222676.4,11465,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050499,421369.00
08/20/2015 02:00,2,0.000,ALERT,213.06,295.46,59.965,1440050403,"274151322000087","174011321042388",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,474270.0,474270.0,12276,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440050501,421370.00
08/20/2015 02:00,2,0.000,ALERT,212.61,297.57,59.959,1440050403,"274151322000052","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,507061.0,507061.0,12699,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440050503,421371.00
08/20/2015 02:00,2,0.000,ALERT,211.93,296.66,59.975,1440050403,"201051344001145","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,227663.8,227663.8,11471,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440050505,421372.00
08/20/2015 02:00,2,0.000,ALERT,211.93,296.66,59.965,1440050403,"201051344000685","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,226359.2,226359.2,11471,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440050507,421373.00
08/20/2015 02:00,2,0.000,ALERT,212.38,296.06,59.970,1440050403,"274151322000088","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,486719.4,486719.4,12304,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440050509,421374.00
08/20/2015 02:00,2,0.000,ALERT,211.70,296.36,59.949,1440050403,"201051344000438","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,226363.7,226363.7,11443,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050511,421375.00
08/20/2015 02:00,2,0.000,ALERT,211.03,296.06,59.965,1440050403,"201051344001135","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,217910.5,217910.5,11421,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440050513,421376.00
08/20/2015 02:00,2,0.000,ALERT,211.48,295.46,59.970,1440050403,"201051344000417","174011321042388",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,221393.6,221393.6,11439,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050514,421377.00
08/20/2015 02:00,2,0.000,ALERT,211.25,296.96,59.944,1440050403,"201051344000594","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,223303.3,223303.3,11466,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050516,421378.00
08/20/2015 02:00,2,0.000,ALERT,212.83,296.66,59.965,1440050403,"274151322000083","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,502868.1,502868.1,12729,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440050518,421379.00
08/20/2015 02:00,2,0.000,ALERT,211.70,296.36,59.981,1440050403,"201051344000585","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,222844.7,222844.7,11444,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440050520,421380.00
08/20/2015 02:00,2,0.000,ALERT,212.61,295.76,59.959,1440050403,"274151322000054","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,497648.7,497648.7,12293,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050521,421381.00
08/20/2015 02:00,2,0.000,ALERT,211.70,295.76,59.996,1440050403,"201051344001203","174011321042388",0.00,16.00,0,294.26,300.27,0.0,0.0,0.000,223627.1,223627.1,11457,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050523,421382.00
08/20/2015 02:00,2,0.000,ALERT,211.25,295.76,59.970,1440050403,"201051344000646","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,219835.1,219835.1,11439,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050525,421383.00
08/20/2015 02:00,2,0.000,ALERT,213.29,295.46,59.965,1440050403,"274151322000068","174011321042388",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,401529.9,401529.9,12487,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050527,421384.00
08/20/2015 02:00,2,0.000,ALERT,213.51,296.36,59.959,1440050403,"274151322000076","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,531625.0,531625.0,12718,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050529,421385.00
08/20/2015 02:00,2,0.000,ALERT,211.48,296.96,59.959,1440050403,"201051344000890","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,224567.8,224567.8,11452,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050531,421386.00
08/20/2015 02:00,2,0.000,ALERT,211.48,296.36,59.933,1440050403,"201051344000900","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,225604.5,225604.5,11491,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050533,421387.00
08/20/2015 02:00,2,0.000,ALERT,211.93,295.46,59.970,1440050403,"201051344000633","174011321042388",0.00,15.80,0,292.16,297.26,0.0,0.0,0.000,214336.4,214336.4,11483,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440050534,421388.00
