ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 02:00,2,0.000,ALERT,211.48,296.36,59.975,1440050403,"201051344000983","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,222534.9,222534.9,11469,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050536,421389.00
08/20/2015 02:00,2,0.000,ALERT,211.70,296.06,59.965,1440050403,"201051344000917","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,225042.6,225042.6,11479,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050538,421390.00
08/20/2015 02:00,2,0.000,ALERT,211.93,295.76,59.970,1440050403,"201051344000648","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,220290.7,220290.7,11467,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050540,421391.00
08/20/2015 02:00,2,0.000,ALERT,211.70,296.66,59.970,1440050403,"201051344001093","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,223239.4,223239.4,11464,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440050542,421392.00
08/20/2015 02:00,2,0.000,ALERT,211.93,296.06,60.007,1440050403,"201051344000645","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,221302.6,221302.6,11469,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050544,421393.00
08/20/2015 02:00,2,0.000,ALERT,213.06,296.66,59.959,1440050403,"274151322000085","174011321042388",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,500277.8,500277.8,12709,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050545,421394.00
08/20/2015 02:00,2,0.000,ALERT,211.70,296.06,59.965,1440050403,"201051344000651","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,220510.3,220510.3,11446,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050547,421395.00
08/20/2015 02:00,2,0.000,ALERT,211.93,296.06,59.965,1440050403,"201051344000867","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,213285.7,213285.7,11471,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050549,421396.00
08/20/2015 02:00,2,0.000,ALERT,211.70,296.96,59.970,1440050403,"201051344001230","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,224123.0,224123.0,11481,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050551,421397.00
08/20/2015 02:00,2,0.000,ALERT,211.93,296.66,59.970,1440050403,"201051344000576","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,220427.2,220427.2,11490,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050553,421398.00
08/20/2015 02:00,2,0.000,ALERT,211.70,296.66,59.975,1440050403,"201051344000579","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,227517.0,227517.0,11444,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440050554,421399.00
08/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440050403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440051283,421400.00
08/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440050403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440051283,421401.00
08/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440050403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440051283,421402.00
08/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440050403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440051283,421403.00
08/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440050403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440051283,421404.00
08/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440050403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440051283,421405.00
08/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440050403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440051283,421406.00
08/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440050403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440051283,421407.00
08/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440050403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440051283,421408.00
08/20/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440050403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440051283,421409.00
08/20/2015 02:15,2,0.000,ALERT,211.25,295.76,59.975,1440051303,"201051344000955","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,225926.2,225926.2,11458,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051379,421410.00
08/20/2015 02:15,2,0.000,ALERT,212.61,297.26,59.970,1440051303,"274151322000095","174011321042388",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,525433.3,525433.3,12355,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051381,421411.00
08/20/2015 02:15,2,0.000,ALERT,211.25,296.36,59.981,1440051303,"201051344000868","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,212773.7,212773.7,11473,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051383,421412.00
08/20/2015 02:15,2,0.000,ALERT,211.70,295.46,60.007,1440051303,"201051344000853","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,219257.1,219257.1,11472,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051385,421413.00
08/20/2015 02:15,2,0.000,ALERT,211.93,296.66,60.023,1440051303,"201051344000582","174011321042388",0.00,15.50,0,295.46,298.77,0.0,0.0,0.000,218240.6,218240.6,11444,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051386,421414.00
08/20/2015 02:15,2,0.000,ALERT,211.25,295.46,59.975,1440051303,"201051344000469","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,214509.3,214509.3,11470,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051388,421415.00
08/20/2015 02:15,2,0.000,ALERT,211.03,295.46,59.975,1440051303,"201051344000988","174011321042388",0.00,16.00,0,292.16,297.57,0.0,0.0,0.000,213557.0,213557.0,11453,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051390,421416.00
08/20/2015 02:15,2,0.000,ALERT,211.25,295.16,59.981,1440051303,"201051344001158","174011321042388",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,219224.5,219224.5,11451,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051392,421417.00
08/20/2015 02:15,2,0.000,ALERT,211.25,295.16,59.975,1440051303,"201051344001025","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,223741.5,223741.5,11449,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440051394,421418.00
08/20/2015 02:15,2,0.000,ALERT,211.25,296.06,59.986,1440051303,"201051344000569","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,226998.7,226998.7,11476,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051395,421419.00
08/20/2015 02:15,2,0.000,ALERT,212.61,295.76,59.975,1440051303,"274151322000094","174011321042388",0.00,16.30,0,294.26,297.57,0.0,0.0,0.000,402209.6,402209.6,12879,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051397,421420.00
08/20/2015 02:15,2,0.000,ALERT,211.03,295.76,59.986,1440051303,"201051344000458","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,222676.4,222676.4,11467,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051399,421421.00
08/20/2015 02:15,2,0.000,ALERT,212.38,295.16,59.965,1440051303,"274151322000087","174011321042388",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,474270.0,474270.0,12278,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440051401,421422.00
08/20/2015 02:15,2,0.000,ALERT,212.38,296.66,59.975,1440051303,"274151322000052","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,507061.0,507061.0,12701,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051403,421423.00
08/20/2015 02:15,2,0.000,ALERT,211.70,296.36,59.949,1440051303,"201051344001145","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,227663.8,227663.8,11473,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051405,421424.00
08/20/2015 02:15,2,0.000,ALERT,211.70,295.76,59.975,1440051303,"201051344000685","174011321042388",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,226359.2,226359.2,11473,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051407,421425.00
08/20/2015 02:15,2,0.000,ALERT,212.16,295.76,60.002,1440051303,"274151322000088","174011321042388",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,486719.4,486719.4,12306,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051409,421426.00
08/20/2015 02:15,2,0.000,ALERT,211.48,295.76,59.975,1440051303,"201051344000438","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,226363.7,226363.7,11445,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051410,421427.00
08/20/2015 02:15,2,0.000,ALERT,211.03,295.76,59.975,1440051303,"201051344001135","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,217910.5,217910.5,11423,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051412,421428.00
08/20/2015 02:15,2,0.000,ALERT,211.48,295.16,59.996,1440051303,"201051344000417","174011321042388",0.00,16.00,0,293.96,297.57,0.0,0.0,0.000,221393.6,221393.6,11441,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051414,421429.00
08/20/2015 02:15,2,0.000,ALERT,211.03,296.36,59.975,1440051303,"201051344000594","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,223303.3,223303.3,11468,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051416,421430.00
08/20/2015 02:15,2,0.000,ALERT,212.83,296.36,59.975,1440051303,"274151322000083","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,502868.1,502868.1,12731,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051418,421431.00
08/20/2015 02:15,2,0.000,ALERT,211.70,296.36,59.970,1440051303,"201051344000585","174011321042388",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,222844.7,222844.7,11446,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051419,421432.00
08/20/2015 02:15,2,0.000,ALERT,212.38,296.06,59.975,1440051303,"274151322000054","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,497648.7,497648.7,12295,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051421,421433.00
08/20/2015 02:15,2,0.000,ALERT,211.48,296.06,59.975,1440051303,"201051344001203","174011321042388",0.00,16.00,0,294.26,299.97,0.0,0.0,0.000,223627.1,223627.1,11459,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051423,421434.00
08/20/2015 02:15,2,0.000,ALERT,211.25,296.06,59.975,1440051303,"201051344000646","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,219835.1,219835.1,11441,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051425,421435.00
08/20/2015 02:15,2,0.000,ALERT,213.29,295.46,59.986,1440051303,"274151322000068","174011321042388",0.00,17.50,0,293.96,297.26,0.0,0.0,0.000,401529.9,401529.9,12489,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051427,421436.00
08/20/2015 02:15,2,0.000,ALERT,213.06,295.76,59.970,1440051303,"274151322000076","174011321042388",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,531625.0,531625.0,12720,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440051429,421437.00
08/20/2015 02:15,2,0.000,ALERT,211.25,296.36,59.959,1440051303,"201051344000890","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,224567.8,224567.8,11454,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051430,421438.00
08/20/2015 02:15,2,0.000,ALERT,211.03,295.76,59.986,1440051303,"201051344000900","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,225604.5,225604.5,11493,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051432,421439.00
08/20/2015 02:15,2,0.000,ALERT,211.70,295.16,59.970,1440051303,"201051344000633","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,214336.4,214336.4,11485,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051434,421440.00
08/20/2015 02:15,2,0.000,ALERT,211.03,295.76,59.965,1440051303,"201051344000983","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,222534.9,222534.9,11471,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051436,421441.00
08/20/2015 02:15,2,0.000,ALERT,211.25,295.16,59.981,1440051303,"201051344000917","174011321042388",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,225042.6,225042.6,11481,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440051438,421442.00
08/20/2015 02:15,2,0.000,ALERT,211.25,294.86,59.970,1440051303,"201051344000648","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,220290.7,220290.7,11469,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051440,421443.00
08/20/2015 02:15,2,0.000,ALERT,211.25,295.76,59.975,1440051303,"201051344001093","174011321042388",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,223239.4,223239.4,11466,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051441,421444.00
08/20/2015 02:15,2,0.000,ALERT,211.48,295.16,59.981,1440051303,"201051344000645","174011321042388",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,221302.6,221302.6,11471,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051443,421445.00
08/20/2015 02:15,2,0.000,ALERT,212.61,296.06,59.970,1440051303,"274151322000085","174011321042388",0.00,17.00,0,294.86,298.17,0.0,0.0,0.000,500277.8,500277.8,12711,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440051445,421446.00
08/20/2015 02:15,2,0.000,ALERT,211.48,295.16,59.970,1440051303,"201051344000651","174011321042388",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,220510.3,220510.3,11448,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051447,421447.00
08/20/2015 02:15,2,0.000,ALERT,211.48,295.46,59.970,1440051303,"201051344000867","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,213285.7,213285.7,11473,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051449,421448.00
08/20/2015 02:15,2,0.000,ALERT,211.25,296.36,59.965,1440051303,"201051344001230","174011321042388",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,224123.0,224123.0,11483,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440051450,421449.00
08/20/2015 02:15,2,0.000,ALERT,211.70,296.36,59.970,1440051303,"201051344000576","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,220427.2,220427.2,11492,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440051452,421450.00
08/20/2015 02:15,2,0.000,ALERT,211.25,296.36,59.986,1440051303,"201051344000579","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,227517.0,227517.0,11446,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440051454,421451.00
08/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440051303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440052183,421452.00
08/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440051303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440052183,421453.00
08/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440051303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440052183,421454.00
08/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440051303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440052183,421455.00
08/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440051303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440052183,421456.00
08/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440051303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440052183,421457.00
08/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440051303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440052183,421458.00
08/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440051303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440052183,421459.00
08/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440051303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440052183,421460.00
08/20/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440051303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440052183,421461.00
08/20/2015 02:30,2,0.000,ALERT,211.70,296.96,59.944,1440052203,"201051344000955","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,225926.2,225926.2,11460,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440052279,421462.00
08/20/2015 02:30,2,0.000,ALERT,213.29,298.47,59.954,1440052203,"274151322000095","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,525433.3,525433.3,12357,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052281,421463.00
08/20/2015 02:30,2,0.000,ALERT,211.93,296.96,59.922,1440052203,"201051344000868","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,212773.7,212773.7,11475,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052282,421464.00
08/20/2015 02:30,2,0.000,ALERT,212.38,296.06,59.954,1440052203,"201051344000853","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,219257.1,219257.1,11474,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052284,421465.00
08/20/2015 02:30,2,0.000,ALERT,212.38,297.57,59.954,1440052203,"201051344000582","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,218240.6,218240.6,11446,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440052286,421466.00
08/20/2015 02:30,2,0.000,ALERT,211.48,296.06,59.959,1440052203,"201051344000469","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,214509.3,214509.3,11472,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052288,421467.00
08/20/2015 02:30,2,0.000,ALERT,211.70,296.66,59.917,1440052203,"201051344000988","174011321042388",0.00,16.00,0,290.95,297.57,0.0,0.0,0.000,213557.0,213557.0,11455,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052290,421468.00
08/20/2015 02:30,2,0.000,ALERT,211.93,296.06,59.954,1440052203,"201051344001158","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,219224.5,219224.5,11453,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440052292,421469.00
08/20/2015 02:30,2,0.000,ALERT,211.93,296.06,59.959,1440052203,"201051344001025","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,223741.5,223741.5,11451,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440052294,421470.00
08/20/2015 02:30,2,0.000,ALERT,211.93,297.26,59.965,1440052203,"201051344000569","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,226998.7,226998.7,11478,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440052296,421471.00
08/20/2015 02:30,2,0.000,ALERT,213.29,296.06,59.949,1440052203,"274151322000094","174011321042388",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,402209.6,402209.6,12881,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052298,421472.00
08/20/2015 02:30,2,0.000,ALERT,211.70,296.66,59.954,1440052203,"201051344000458","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,222676.4,222676.4,11469,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052299,421473.00
08/20/2015 02:30,2,0.000,ALERT,213.29,296.06,59.954,1440052203,"274151322000087","174011321042388",0.00,18.00,0,292.76,298.17,0.0,0.0,0.000,474270.0,474270.0,12280,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052301,421474.00
08/20/2015 02:30,2,0.000,ALERT,212.83,296.36,59.949,1440052203,"274151322000052","174011321042388",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,507061.0,507061.0,12703,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440052303,421475.00
08/20/2015 02:30,2,0.000,ALERT,212.16,296.96,59.954,1440052203,"201051344001145","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,227663.8,227663.8,11475,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052305,421476.00
08/20/2015 02:30,2,0.000,ALERT,212.38,296.36,59.986,1440052203,"201051344000685","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,226359.2,226359.2,11475,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440052306,421477.00
08/20/2015 02:30,2,0.000,ALERT,212.61,296.36,59.981,1440052203,"274151322000088","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,486719.4,486719.4,12308,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440052308,421478.00
08/20/2015 02:30,2,0.000,ALERT,212.16,296.66,59.954,1440052203,"201051344000438","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,226363.7,226363.7,11447,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052310,421479.00
08/20/2015 02:30,2,0.000,ALERT,211.70,296.36,59.949,1440052203,"201051344001135","174011321042388",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,217910.5,217910.5,11425,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052312,421480.00
08/20/2015 02:30,2,0.000,ALERT,212.16,296.06,59.949,1440052203,"201051344000417","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,221393.6,221393.6,11443,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052314,421481.00
08/20/2015 02:30,2,0.000,ALERT,211.48,296.96,59.949,1440052203,"201051344000594","174011321042388",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,223303.3,223303.3,11470,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052316,421482.00
08/20/2015 02:30,2,0.000,ALERT,213.06,296.66,59.938,1440052203,"274151322000083","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,502868.1,502868.1,12733,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052318,421483.00
08/20/2015 02:30,2,0.000,ALERT,212.16,296.66,59.959,1440052203,"201051344000585","174011321042388",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,222844.7,222844.7,11448,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052319,421484.00
08/20/2015 02:30,2,0.000,ALERT,213.29,296.96,59.975,1440052203,"274151322000054","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,497648.7,497648.7,12297,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052321,421485.00
08/20/2015 02:30,2,0.000,ALERT,212.16,296.36,59.949,1440052203,"201051344001203","174011321042388",0.00,15.80,0,293.36,300.27,0.0,0.0,0.000,223627.1,223627.1,11461,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052323,421486.00
08/20/2015 02:30,2,0.000,ALERT,211.48,296.36,59.944,1440052203,"201051344000646","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,219835.1,219835.1,11443,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052325,421487.00
08/20/2015 02:30,2,0.000,ALERT,213.51,295.16,59.949,1440052203,"274151322000068","174011321042388",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,401529.9,401529.9,12491,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052327,421488.00
08/20/2015 02:30,2,0.000,ALERT,213.74,296.66,59.959,1440052203,"274151322000076","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,531625.0,531625.0,12722,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052328,421489.00
08/20/2015 02:30,2,0.000,ALERT,211.93,296.66,59.949,1440052203,"201051344000890","174011321042388",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,224567.8,224567.8,11456,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440052330,421490.00
08/20/2015 02:30,2,0.000,ALERT,211.70,296.36,59.949,1440052203,"201051344000900","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,225604.5,225604.5,11495,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440052332,421491.00
08/20/2015 02:30,2,0.000,ALERT,212.38,295.76,59.959,1440052203,"201051344000633","174011321042388",0.00,15.80,0,291.55,297.26,0.0,0.0,0.000,214336.4,214336.4,11487,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052334,421492.00
08/20/2015 02:30,2,0.000,ALERT,211.70,296.36,59.965,1440052203,"201051344000983","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,222534.9,222534.9,11473,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052336,421493.00
08/20/2015 02:30,2,0.000,ALERT,212.16,296.06,59.959,1440052203,"201051344000917","174011321042388",0.00,16.70,0,292.46,297.57,0.0,0.0,0.000,225042.6,225042.6,11483,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052337,421494.00
08/20/2015 02:30,2,0.000,ALERT,212.16,295.76,59.965,1440052203,"201051344000648","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,220290.7,220290.7,11471,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052339,421495.00
08/20/2015 02:30,2,0.000,ALERT,211.93,296.66,59.954,1440052203,"201051344001093","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,223239.4,223239.4,11468,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052341,421496.00
08/20/2015 02:30,2,0.000,ALERT,212.38,296.06,59.965,1440052203,"201051344000645","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,221302.6,221302.6,11473,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052343,421497.00
08/20/2015 02:30,2,0.000,ALERT,213.51,296.66,59.954,1440052203,"274151322000085","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,500277.8,500277.8,12713,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052345,421498.00
08/20/2015 02:30,2,0.000,ALERT,211.93,295.46,59.954,1440052203,"201051344000651","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,220510.3,220510.3,11450,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052346,421499.00
08/20/2015 02:30,2,0.000,ALERT,212.16,296.06,59.949,1440052203,"201051344000867","174011321042388",0.00,16.30,0,293.06,299.07,0.0,0.0,0.000,213285.7,213285.7,11475,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052348,421500.00
08/20/2015 02:30,2,0.000,ALERT,211.93,296.96,59.959,1440052203,"201051344001230","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,224123.0,224123.0,11485,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052350,421501.00
08/20/2015 02:30,2,0.000,ALERT,212.38,296.96,59.981,1440052203,"201051344000576","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,220427.2,220427.2,11494,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052352,421502.00
08/20/2015 02:30,2,0.000,ALERT,211.93,297.26,59.938,1440052203,"201051344000579","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,227517.0,227517.0,11448,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440052354,421503.00
08/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440052203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053083,421504.00
08/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440052203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053083,421505.00
08/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440052203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053083,421506.00
08/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440052203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053083,421507.00
08/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440052203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053083,421508.00
08/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440052203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053083,421509.00
08/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440052203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053083,421510.00
08/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440052203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053083,421511.00
08/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440052203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053083,421512.00
08/20/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440052203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053083,421513.00
08/20/2015 02:45,2,0.000,ALERT,211.70,297.26,60.012,1440053103,"201051344000955","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,225926.2,225926.2,11462,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440053179,421514.00
08/20/2015 02:45,2,0.000,ALERT,213.06,298.77,60.007,1440053103,"274151322000095","174011321042388",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,525433.3,525433.3,12359,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053180,421515.00
08/20/2015 02:45,2,0.000,ALERT,211.93,297.57,59.965,1440053103,"201051344000868","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,212773.7,212773.7,11477,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053182,421516.00
08/20/2015 02:45,2,0.000,ALERT,212.61,296.96,59.981,1440053103,"201051344000853","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,219257.1,219257.1,11476,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053184,421517.00
08/20/2015 02:45,2,0.000,ALERT,212.61,298.17,59.975,1440053103,"201051344000582","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,218240.6,218240.6,11448,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053186,421518.00
08/20/2015 02:45,2,0.000,ALERT,212.16,296.96,60.007,1440053103,"201051344000469","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,214509.3,214509.3,11474,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053188,421519.00
08/20/2015 02:45,2,0.000,ALERT,211.70,296.96,59.959,1440053103,"201051344000988","174011321042388",0.00,16.00,0,292.16,298.17,0.0,0.0,0.000,213557.0,213557.0,11457,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440053189,421520.00
08/20/2015 02:45,2,0.000,ALERT,212.16,296.96,59.938,1440053103,"201051344001158","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,219224.5,219224.5,11455,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440053191,421521.00
08/20/2015 02:45,2,0.000,ALERT,211.93,296.36,59.970,1440053103,"201051344001025","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,223741.5,223741.5,11453,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053193,421522.00
08/20/2015 02:45,2,0.000,ALERT,212.16,297.57,59.975,1440053103,"201051344000569","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,226998.7,226998.7,11480,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053195,421523.00
08/20/2015 02:45,2,0.000,ALERT,213.51,297.26,59.965,1440053103,"274151322000094","174011321042388",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,402209.6,402209.6,12883,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053197,421524.00
08/20/2015 02:45,2,0.000,ALERT,211.93,297.26,59.970,1440053103,"201051344000458","174011321042388",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,222676.4,222676.4,11471,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053199,421525.00
08/20/2015 02:45,2,0.000,ALERT,213.06,296.66,59.965,1440053103,"274151322000087","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,474270.0,474270.0,12282,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440053200,421526.00
08/20/2015 02:45,2,0.000,ALERT,213.06,297.26,59.970,1440053103,"274151322000052","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,507061.0,507061.0,12705,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053202,421527.00
08/20/2015 02:45,2,0.000,ALERT,212.16,297.26,59.970,1440053103,"201051344001145","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,227663.8,227663.8,11477,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440053204,421528.00
08/20/2015 02:45,2,0.000,ALERT,212.38,297.26,59.970,1440053103,"201051344000685","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,226359.2,226359.2,11477,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053206,421529.00
08/20/2015 02:45,2,0.000,ALERT,212.83,297.26,59.965,1440053103,"274151322000088","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,486719.4,486719.4,12310,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440053208,421530.00
08/20/2015 02:45,2,0.000,ALERT,212.16,297.26,59.975,1440053103,"201051344000438","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,226363.7,226363.7,11449,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440053210,421531.00
08/20/2015 02:45,2,0.000,ALERT,211.70,297.26,59.965,1440053103,"201051344001135","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,217910.5,217910.5,11427,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053212,421532.00
08/20/2015 02:45,2,0.000,ALERT,212.16,296.66,59.970,1440053103,"201051344000417","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,221393.6,221393.6,11445,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440053213,421533.00
08/20/2015 02:45,2,0.000,ALERT,211.48,297.87,59.965,1440053103,"201051344000594","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,223303.3,223303.3,11472,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053215,421534.00
08/20/2015 02:45,2,0.000,ALERT,213.29,297.87,59.959,1440053103,"274151322000083","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,502868.1,502868.1,12735,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440053217,421535.00
08/20/2015 02:45,2,0.000,ALERT,212.16,297.57,59.975,1440053103,"201051344000585","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,222844.7,222844.7,11450,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053219,421536.00
08/20/2015 02:45,2,0.000,ALERT,213.29,297.87,59.965,1440053103,"274151322000054","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,497648.7,497648.7,12299,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053221,421537.00
08/20/2015 02:45,2,0.000,ALERT,212.16,296.96,59.986,1440053103,"201051344001203","174011321042388",0.00,16.00,0,294.56,300.87,0.0,0.0,0.000,223627.1,223627.1,11463,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053222,421538.00
