ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 02:45,2,0.000,ALERT,211.48,297.26,59.981,1440053103,"201051344000646","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,219835.1,219835.1,11445,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053224,421539.00
08/20/2015 02:45,2,0.000,ALERT,213.74,296.66,59.959,1440053103,"274151322000068","174011321042388",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,401529.9,401529.9,12493,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053226,421540.00
08/20/2015 02:45,2,0.000,ALERT,213.74,297.26,59.944,1440053103,"274151322000076","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,531625.0,531625.0,12724,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053228,421541.00
08/20/2015 02:45,2,0.000,ALERT,211.70,297.87,59.970,1440053103,"201051344000890","174011321042388",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,224567.8,224567.8,11458,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053230,421542.00
08/20/2015 02:45,2,0.000,ALERT,211.93,296.96,59.938,1440053103,"201051344000900","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,225604.5,225604.5,11497,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053232,421543.00
08/20/2015 02:45,2,0.000,ALERT,212.38,296.36,59.965,1440053103,"201051344000633","174011321042388",0.00,15.80,0,292.46,297.87,0.0,0.0,0.000,214336.4,214336.4,11489,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053233,421544.00
08/20/2015 02:45,2,0.000,ALERT,211.93,296.96,59.981,1440053103,"201051344000983","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,222534.9,222534.9,11475,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053235,421545.00
08/20/2015 02:45,2,0.000,ALERT,212.16,296.96,59.965,1440053103,"201051344000917","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,225042.6,225042.6,11485,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440053237,421546.00
08/20/2015 02:45,2,0.000,ALERT,212.16,296.36,59.954,1440053103,"201051344000648","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,220290.7,220290.7,11473,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053239,421547.00
08/20/2015 02:45,2,0.000,ALERT,211.93,297.26,59.959,1440053103,"201051344001093","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,223239.4,223239.4,11470,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053241,421548.00
08/20/2015 02:45,2,0.000,ALERT,212.38,296.66,59.975,1440053103,"201051344000645","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,221302.6,221302.6,11475,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053242,421549.00
08/20/2015 02:45,2,0.000,ALERT,213.51,297.26,59.965,1440053103,"274151322000085","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,500277.8,500277.8,12715,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053244,421550.00
08/20/2015 02:45,2,0.000,ALERT,212.16,296.66,59.975,1440053103,"201051344000651","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,220510.3,220510.3,11452,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053246,421551.00
08/20/2015 02:45,2,0.000,ALERT,211.93,296.66,59.970,1440053103,"201051344000867","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,213285.7,213285.7,11477,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053248,421552.00
08/20/2015 02:45,2,0.000,ALERT,211.93,297.57,59.954,1440053103,"201051344001230","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,224123.0,224123.0,11487,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053250,421553.00
08/20/2015 02:45,2,0.000,ALERT,212.16,297.57,59.970,1440053103,"201051344000576","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,220427.2,220427.2,11496,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440053251,421554.00
08/20/2015 02:45,2,0.000,ALERT,211.70,297.57,59.965,1440053103,"201051344000579","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,227517.0,227517.0,11450,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440053253,421555.00
08/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440053103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053983,421556.00
08/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440053103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053983,421557.00
08/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440053103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053983,421558.00
08/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440053103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053983,421559.00
08/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440053103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053983,421560.00
08/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440053103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053983,421561.00
08/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440053103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053983,421562.00
08/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440053103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053983,421563.00
08/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440053103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053983,421564.00
08/20/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440053103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440053983,421565.00
08/20/2015 03:00,2,0.000,ALERT,211.25,296.36,59.949,1440054003,"201051344000955","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,225926.2,225926.2,11464,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054080,421566.00
08/20/2015 03:00,2,0.000,ALERT,213.06,296.96,59.975,1440054003,"274151322000095","174011321042388",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,525433.3,525433.3,12361,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054081,421567.00
08/20/2015 03:00,2,0.000,ALERT,211.70,296.96,59.981,1440054003,"201051344000868","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,212773.7,212773.7,11479,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054083,421568.00
08/20/2015 03:00,2,0.000,ALERT,212.16,296.06,59.981,1440054003,"201051344000853","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,219257.1,219257.1,11478,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054085,421569.00
08/20/2015 03:00,2,0.000,ALERT,212.38,297.26,59.975,1440054003,"201051344000582","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,218240.6,218240.6,11450,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440054087,421570.00
08/20/2015 03:00,2,0.000,ALERT,211.70,295.76,59.975,1440054003,"201051344000469","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,214509.3,214509.3,11476,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054089,421571.00
08/20/2015 03:00,2,0.000,ALERT,211.70,296.36,59.981,1440054003,"201051344000988","174011321042388",0.00,16.00,0,292.16,298.47,0.0,0.0,0.000,213557.0,213557.0,11459,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440054090,421572.00
08/20/2015 03:00,2,0.000,ALERT,211.70,296.36,59.965,1440054003,"201051344001158","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,219224.5,219224.5,11457,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054092,421573.00
08/20/2015 03:00,2,0.000,ALERT,211.70,296.06,59.970,1440054003,"201051344001025","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,223741.5,223741.5,11455,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054094,421574.00
08/20/2015 03:00,2,0.000,ALERT,211.70,296.96,59.975,1440054003,"201051344000569","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,226998.7,226998.7,11482,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054096,421575.00
08/20/2015 03:00,2,0.000,ALERT,213.29,296.36,59.970,1440054003,"274151322000094","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,402209.6,402209.6,12885,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054098,421576.00
08/20/2015 03:00,2,0.000,ALERT,211.70,296.66,59.970,1440054003,"201051344000458","174011321042388",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,222676.4,222676.4,11473,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440054100,421577.00
08/20/2015 03:00,2,0.000,ALERT,213.06,296.36,59.981,1440054003,"274151322000087","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,474270.0,474270.0,12284,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440054101,421578.00
08/20/2015 03:00,2,0.000,ALERT,212.83,297.26,59.981,1440054003,"274151322000052","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,507061.0,507061.0,12707,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054103,421579.00
08/20/2015 03:00,2,0.000,ALERT,212.16,297.26,59.975,1440054003,"201051344001145","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,227663.8,227663.8,11479,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054105,421580.00
08/20/2015 03:00,2,0.000,ALERT,212.16,296.66,59.975,1440054003,"201051344000685","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,226359.2,226359.2,11479,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054107,421581.00
08/20/2015 03:00,2,0.000,ALERT,212.61,296.66,59.933,1440054003,"274151322000088","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,486719.4,486719.4,12312,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054109,421582.00
08/20/2015 03:00,2,0.000,ALERT,211.93,296.36,59.996,1440054003,"201051344000438","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,226363.7,226363.7,11451,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054110,421583.00
08/20/2015 03:00,2,0.000,ALERT,211.48,296.66,59.938,1440054003,"201051344001135","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,217910.5,217910.5,11429,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054112,421584.00
08/20/2015 03:00,2,0.000,ALERT,212.16,296.06,59.949,1440054003,"201051344000417","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,221393.6,221393.6,11447,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054114,421585.00
08/20/2015 03:00,2,0.000,ALERT,211.48,296.96,59.970,1440054003,"201051344000594","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,223303.3,223303.3,11474,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054116,421586.00
08/20/2015 03:00,2,0.000,ALERT,212.83,296.96,59.965,1440054003,"274151322000083","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,502868.1,502868.1,12737,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054118,421587.00
08/20/2015 03:00,2,0.000,ALERT,211.93,296.96,59.970,1440054003,"201051344000585","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,222844.7,222844.7,11452,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054120,421588.00
08/20/2015 03:00,2,0.000,ALERT,212.83,296.36,59.965,1440054003,"274151322000054","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,497648.7,497648.7,12301,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054121,421589.00
08/20/2015 03:00,2,0.000,ALERT,211.93,296.36,59.959,1440054003,"201051344001203","174011321042388",0.00,16.00,0,294.56,301.17,0.0,0.0,0.000,223627.1,223627.1,11465,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054123,421590.00
08/20/2015 03:00,2,0.000,ALERT,211.48,296.36,59.975,1440054003,"201051344000646","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,219835.1,219835.1,11447,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054125,421591.00
08/20/2015 03:00,2,0.000,ALERT,213.74,296.06,59.954,1440054003,"274151322000068","174011321042388",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,401529.9,401529.9,12495,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054127,421592.00
08/20/2015 03:00,2,0.000,ALERT,213.51,296.96,59.970,1440054003,"274151322000076","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,531625.0,531625.0,12726,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054129,421593.00
08/20/2015 03:00,2,0.000,ALERT,211.70,296.96,59.970,1440054003,"201051344000890","174011321042388",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,224567.8,224567.8,11460,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054131,421594.00
08/20/2015 03:00,2,0.000,ALERT,211.70,296.06,59.975,1440054003,"201051344000900","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,225604.5,225604.5,11499,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054133,421595.00
08/20/2015 03:00,2,0.000,ALERT,212.16,295.46,59.970,1440054003,"201051344000633","174011321042388",0.00,15.80,0,292.46,297.87,0.0,0.0,0.000,214336.4,214336.4,11491,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440054134,421596.00
08/20/2015 03:00,2,0.000,ALERT,211.70,296.36,59.975,1440054003,"201051344000983","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,222534.9,222534.9,11477,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440054136,421597.00
08/20/2015 03:00,2,0.000,ALERT,211.93,296.06,59.996,1440054003,"201051344000917","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,225042.6,225042.6,11487,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054138,421598.00
08/20/2015 03:00,2,0.000,ALERT,211.93,295.76,59.981,1440054003,"201051344000648","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,220290.7,220290.7,11475,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054140,421599.00
08/20/2015 03:00,2,0.000,ALERT,211.70,296.36,59.944,1440054003,"201051344001093","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,223239.4,223239.4,11472,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054142,421600.00
08/20/2015 03:00,2,0.000,ALERT,212.16,296.06,59.975,1440054003,"201051344000645","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,221302.6,221302.6,11477,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054144,421601.00
08/20/2015 03:00,2,0.000,ALERT,213.29,296.96,59.954,1440054003,"274151322000085","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,500277.8,500277.8,12717,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054145,421602.00
08/20/2015 03:00,2,0.000,ALERT,211.70,295.76,59.944,1440054003,"201051344000651","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,220510.3,220510.3,11454,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054147,421603.00
08/20/2015 03:00,2,0.000,ALERT,211.70,296.06,59.970,1440054003,"201051344000867","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,213285.7,213285.7,11479,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054149,421604.00
08/20/2015 03:00,2,0.000,ALERT,211.70,297.26,59.938,1440054003,"201051344001230","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,224123.0,224123.0,11489,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054151,421605.00
08/20/2015 03:00,2,0.000,ALERT,211.93,296.66,59.933,1440054003,"201051344000576","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,220427.2,220427.2,11498,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054153,421606.00
08/20/2015 03:00,2,0.000,ALERT,211.48,296.36,59.975,1440054003,"201051344000579","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,227517.0,227517.0,11452,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054154,421607.00
08/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440054003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440054883,421608.00
08/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440054003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440054883,421609.00
08/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440054003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440054883,421610.00
08/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440054003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440054883,421611.00
08/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440054003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440054883,421612.00
08/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440054003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440054883,421613.00
08/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440054003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440054883,421614.00
08/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440054003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440054883,421615.00
08/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440054003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440054883,421616.00
08/20/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440054003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440054883,421617.00
08/20/2015 03:15,2,0.000,ALERT,211.70,296.36,59.965,1440054903,"201051344000955","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,225926.2,225926.2,11466,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054978,421618.00
08/20/2015 03:15,2,0.000,ALERT,213.06,298.17,59.959,1440054903,"274151322000095","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,525433.3,525433.3,12363,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440054980,421619.00
08/20/2015 03:15,2,0.000,ALERT,211.93,296.96,59.975,1440054903,"201051344000868","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,212773.7,212773.7,11481,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054982,421620.00
08/20/2015 03:15,2,0.000,ALERT,212.38,296.36,59.965,1440054903,"201051344000853","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,219257.1,219257.1,11480,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054984,421621.00
08/20/2015 03:15,2,0.000,ALERT,212.61,297.26,59.970,1440054903,"201051344000582","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,218240.6,218240.6,11452,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440054985,421622.00
08/20/2015 03:15,2,0.000,ALERT,211.93,296.06,59.970,1440054903,"201051344000469","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,214509.3,214509.3,11478,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054987,421623.00
08/20/2015 03:15,2,0.000,ALERT,211.70,296.06,59.970,1440054903,"201051344000988","174011321042388",0.00,15.80,0,291.55,298.17,0.0,0.0,0.000,213557.0,213557.0,11461,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054989,421624.00
08/20/2015 03:15,2,0.000,ALERT,211.93,296.06,59.986,1440054903,"201051344001158","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,219224.5,219224.5,11459,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054991,421625.00
08/20/2015 03:15,2,0.000,ALERT,211.93,295.76,60.007,1440054903,"201051344001025","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,223741.5,223741.5,11457,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054993,421626.00
08/20/2015 03:15,2,0.000,ALERT,211.93,296.66,59.965,1440054903,"201051344000569","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,226998.7,226998.7,11484,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054994,421627.00
08/20/2015 03:15,2,0.000,ALERT,213.29,295.76,59.949,1440054903,"274151322000094","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,402209.6,402209.6,12887,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054996,421628.00
08/20/2015 03:15,2,0.000,ALERT,211.70,296.06,59.965,1440054903,"201051344000458","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,222676.4,222676.4,11475,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440054998,421629.00
08/20/2015 03:15,2,0.000,ALERT,213.06,295.76,59.965,1440054903,"274151322000087","174011321042388",0.00,18.00,0,293.06,298.17,0.0,0.0,0.000,474270.0,474270.0,12286,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055000,421630.00
08/20/2015 03:15,2,0.000,ALERT,212.83,296.66,59.959,1440054903,"274151322000052","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,507061.0,507061.0,12709,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055002,421631.00
08/20/2015 03:15,2,0.000,ALERT,212.16,296.36,59.970,1440054903,"201051344001145","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,227663.8,227663.8,11481,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055004,421632.00
08/20/2015 03:15,2,0.000,ALERT,212.38,296.06,59.959,1440054903,"201051344000685","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,226359.2,226359.2,11481,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055005,421633.00
08/20/2015 03:15,2,0.000,ALERT,212.61,295.76,59.970,1440054903,"274151322000088","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,486719.4,486719.4,12314,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055007,421634.00
08/20/2015 03:15,2,0.000,ALERT,211.93,296.06,59.975,1440054903,"201051344000438","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,226363.7,226363.7,11453,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055009,421635.00
08/20/2015 03:15,2,0.000,ALERT,211.70,296.36,59.965,1440054903,"201051344001135","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,217910.5,217910.5,11431,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055011,421636.00
08/20/2015 03:15,2,0.000,ALERT,212.16,295.46,59.959,1440054903,"201051344000417","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,221393.6,221393.6,11449,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055013,421637.00
08/20/2015 03:15,2,0.000,ALERT,211.48,296.36,59.986,1440054903,"201051344000594","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,223303.3,223303.3,11476,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055014,421638.00
08/20/2015 03:15,2,0.000,ALERT,213.29,296.96,59.970,1440054903,"274151322000083","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,502868.1,502868.1,12739,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055016,421639.00
08/20/2015 03:15,2,0.000,ALERT,212.16,296.06,59.970,1440054903,"201051344000585","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,222844.7,222844.7,11454,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055018,421640.00
08/20/2015 03:15,2,0.000,ALERT,213.29,295.76,59.970,1440054903,"274151322000054","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,497648.7,497648.7,12303,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055020,421641.00
08/20/2015 03:15,2,0.000,ALERT,212.16,296.06,59.975,1440054903,"201051344001203","174011321042388",0.00,15.80,0,293.96,300.27,0.0,0.0,0.000,223627.1,223627.1,11467,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055022,421642.00
08/20/2015 03:15,2,0.000,ALERT,211.70,296.06,59.944,1440054903,"201051344000646","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,219835.1,219835.1,11449,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055024,421643.00
08/20/2015 03:15,2,0.000,ALERT,214.19,295.16,59.970,1440054903,"274151322000068","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,401529.9,401529.9,12497,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055026,421644.00
08/20/2015 03:15,2,0.000,ALERT,213.96,296.66,59.970,1440054903,"274151322000076","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,531625.0,531625.0,12728,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055027,421645.00
08/20/2015 03:15,2,0.000,ALERT,211.93,296.66,59.981,1440054903,"201051344000890","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,224567.8,224567.8,11462,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055029,421646.00
08/20/2015 03:15,2,0.000,ALERT,211.93,296.06,59.986,1440054903,"201051344000900","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,225604.5,225604.5,11501,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055031,421647.00
08/20/2015 03:15,2,0.000,ALERT,212.61,295.76,59.975,1440054903,"201051344000633","174011321042388",0.00,15.80,0,291.85,297.57,0.0,0.0,0.000,214336.4,214336.4,11493,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055033,421648.00
08/20/2015 03:15,2,0.000,ALERT,211.93,296.36,59.975,1440054903,"201051344000983","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,222534.9,222534.9,11479,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055035,421649.00
08/20/2015 03:15,2,0.000,ALERT,212.38,296.06,59.981,1440054903,"201051344000917","174011321042388",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,225042.6,225042.6,11489,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055036,421650.00
08/20/2015 03:15,2,0.000,ALERT,212.38,295.76,59.970,1440054903,"201051344000648","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,220290.7,220290.7,11477,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055038,421651.00
08/20/2015 03:15,2,0.000,ALERT,212.16,296.96,59.981,1440054903,"201051344001093","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,223239.4,223239.4,11474,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055040,421652.00
08/20/2015 03:15,2,0.000,ALERT,212.61,296.36,59.981,1440054903,"201051344000645","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,221302.6,221302.6,11479,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055042,421653.00
08/20/2015 03:15,2,0.000,ALERT,213.29,296.96,59.975,1440054903,"274151322000085","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,500277.8,500277.8,12719,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055044,421654.00
08/20/2015 03:15,2,0.000,ALERT,212.38,296.06,59.981,1440054903,"201051344000651","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,220510.3,220510.3,11456,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055045,421655.00
08/20/2015 03:15,2,0.000,ALERT,212.38,296.06,59.981,1440054903,"201051344000867","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,213285.7,213285.7,11481,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055047,421656.00
08/20/2015 03:15,2,0.000,ALERT,212.16,296.96,59.981,1440054903,"201051344001230","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,224123.0,224123.0,11491,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055049,421657.00
08/20/2015 03:15,2,0.000,ALERT,212.38,296.66,59.975,1440054903,"201051344000576","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,220427.2,220427.2,11500,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055051,421658.00
08/20/2015 03:15,2,0.000,ALERT,211.93,296.96,59.981,1440054903,"201051344000579","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,227517.0,227517.0,11454,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055052,421659.00
08/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440054903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440055783,421660.00
08/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440054903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440055783,421661.00
08/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440054903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440055783,421662.00
08/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440054903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440055783,421663.00
08/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440054903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440055783,421664.00
08/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440054903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440055783,421665.00
08/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440054903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440055783,421666.00
08/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440054903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440055783,421667.00
08/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440054903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440055783,421668.00
08/20/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440054903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440055783,421669.00
08/20/2015 03:30,2,0.000,ALERT,211.25,295.46,60.007,1440055804,"201051344000955","174011321042388",0.00,16.00,0,282.54,299.67,0.0,0.0,0.000,225926.2,225926.2,11468,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055880,421670.00
08/20/2015 03:30,2,0.000,ALERT,212.61,296.96,59.991,1440055804,"274151322000095","174011321042388",0.00,16.00,0,283.74,301.17,0.0,0.0,0.000,525433.3,525433.3,12365,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055882,421671.00
08/20/2015 03:30,2,0.000,ALERT,211.48,296.36,59.996,1440055804,"201051344000868","174011321042388",0.00,15.50,0,283.44,300.27,0.0,0.0,0.000,212773.7,212773.7,11483,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055884,421672.00
08/20/2015 03:30,2,0.000,ALERT,211.93,295.16,60.007,1440055804,"201051344000853","174011321042388",0.00,15.50,0,282.84,299.97,0.0,0.0,0.000,219257.1,219257.1,11482,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055886,421673.00
08/20/2015 03:30,2,0.000,ALERT,211.93,296.36,60.002,1440055804,"201051344000582","174011321042388",0.00,15.50,0,283.74,300.57,0.0,0.0,0.000,218240.6,218240.6,11454,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055887,421674.00
08/20/2015 03:30,2,0.000,ALERT,211.48,294.86,60.002,1440055804,"201051344000469","174011321042388",0.00,15.00,0,281.64,298.77,0.0,0.0,0.000,214509.3,214509.3,11480,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055889,421675.00
08/20/2015 03:30,2,0.000,ALERT,211.25,295.16,59.996,1440055804,"201051344000988","174011321042388",0.00,15.50,0,280.73,299.07,0.0,0.0,0.000,213557.0,213557.0,11463,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055891,421676.00
08/20/2015 03:30,2,0.000,ALERT,211.48,294.56,59.991,1440055804,"201051344001158","174011321042388",0.00,15.30,0,281.94,298.77,0.0,0.0,0.000,219224.5,219224.5,11461,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055893,421677.00
08/20/2015 03:30,2,0.000,ALERT,211.48,294.86,60.012,1440055804,"201051344001025","174011321042388",0.00,15.50,0,282.24,300.57,0.0,0.0,0.000,223741.5,223741.5,11459,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055895,421678.00
08/20/2015 03:30,2,0.000,ALERT,211.48,295.76,60.002,1440055804,"201051344000569","174011321042388",0.00,15.50,0,283.14,300.57,0.0,0.0,0.000,226998.7,226998.7,11486,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055897,421679.00
08/20/2015 03:30,2,0.000,ALERT,212.61,295.16,60.028,1440055804,"274151322000094","174011321042388",0.00,16.30,0,282.24,299.37,0.0,0.0,0.000,402209.6,402209.6,12889,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055898,421680.00
08/20/2015 03:30,2,0.000,ALERT,211.25,295.16,59.996,1440055804,"201051344000458","174011321042388",0.00,16.00,0,282.84,300.57,0.0,0.0,0.000,222676.4,222676.4,11477,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055900,421681.00
08/20/2015 03:30,2,0.000,ALERT,213.06,294.86,59.996,1440055804,"274151322000087","174011321042388",0.00,18.00,0,282.24,299.67,0.0,0.0,0.000,474270.0,474270.0,12288,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055902,421682.00
08/20/2015 03:30,2,0.000,ALERT,212.61,295.76,59.991,1440055804,"274151322000052","174011321042388",0.00,17.00,0,282.84,300.57,0.0,0.0,0.000,507061.0,507061.0,12711,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055904,421683.00
08/20/2015 03:30,2,0.000,ALERT,211.93,295.76,59.965,1440055804,"201051344001145","174011321042388",0.00,15.80,0,283.44,300.57,0.0,0.0,0.000,227663.8,227663.8,11483,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055906,421684.00
08/20/2015 03:30,2,0.000,ALERT,211.93,295.46,59.996,1440055804,"201051344000685","174011321042388",0.00,16.00,0,282.84,299.67,0.0,0.0,0.000,226359.2,226359.2,11483,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055907,421685.00
08/20/2015 03:30,2,0.000,ALERT,212.38,295.76,59.949,1440055804,"274151322000088","174011321042388",0.00,17.00,0,282.54,299.97,0.0,0.0,0.000,486719.4,486719.4,12316,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055909,421686.00
08/20/2015 03:30,2,0.000,ALERT,211.70,295.46,59.991,1440055804,"201051344000438","174011321042388",0.00,15.80,0,283.14,300.27,0.0,0.0,0.000,226363.7,226363.7,11455,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055911,421687.00
08/20/2015 03:30,2,0.000,ALERT,211.25,295.76,59.996,1440055804,"201051344001135","174011321042388",0.00,15.80,0,283.14,300.57,0.0,0.0,0.000,217910.5,217910.5,11433,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055913,421688.00
