ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 03:30,2,0.000,ALERT,211.70,295.16,60.002,1440055804,"201051344000417","174011321042388",0.00,16.00,0,282.24,299.37,0.0,0.0,0.000,221393.6,221393.6,11451,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055915,421689.00
08/20/2015 03:30,2,0.000,ALERT,211.03,295.76,59.996,1440055804,"201051344000594","174011321042388",0.00,16.00,0,282.54,299.67,0.0,0.0,0.000,223303.3,223303.3,11478,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055916,421690.00
08/20/2015 03:30,2,0.000,ALERT,212.61,296.36,59.996,1440055804,"274151322000083","174011321042388",0.00,16.70,0,283.14,300.57,0.0,0.0,0.000,502868.1,502868.1,12741,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055918,421691.00
08/20/2015 03:30,2,0.000,ALERT,211.70,296.06,59.996,1440055804,"201051344000585","174011321042388",0.00,16.00,0,282.24,299.67,0.0,0.0,0.000,222844.7,222844.7,11456,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055920,421692.00
08/20/2015 03:30,2,0.000,ALERT,212.83,295.76,59.996,1440055804,"274151322000054","174011321042388",0.00,17.00,0,282.84,300.57,0.0,0.0,0.000,497648.7,497648.7,12305,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055922,421693.00
08/20/2015 03:30,2,0.000,ALERT,211.70,295.46,59.996,1440055804,"201051344001203","174011321042388",0.00,15.80,0,283.14,301.47,0.0,0.0,0.000,223627.1,223627.1,11469,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055924,421694.00
08/20/2015 03:30,2,0.000,ALERT,211.03,295.46,59.975,1440055804,"201051344000646","174011321042388",0.00,15.80,0,282.24,299.37,0.0,0.0,0.000,219835.1,219835.1,11451,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055926,421695.00
08/20/2015 03:30,2,0.000,ALERT,213.29,294.86,60.023,1440055804,"274151322000068","174011321042388",0.00,17.30,0,281.94,299.37,0.0,0.0,0.000,401529.9,401529.9,12499,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055928,421696.00
08/20/2015 03:30,2,0.000,ALERT,213.51,296.06,59.991,1440055804,"274151322000076","174011321042388",0.00,16.70,0,282.54,299.97,0.0,0.0,0.000,531625.0,531625.0,12730,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055929,421697.00
08/20/2015 03:30,2,0.000,ALERT,211.48,295.76,59.996,1440055804,"201051344000890","174011321042388",0.00,16.00,0,283.44,300.87,0.0,0.0,0.000,224567.8,224567.8,11464,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055931,421698.00
08/20/2015 03:30,2,0.000,ALERT,211.48,295.46,59.991,1440055804,"201051344000900","174011321042388",0.00,15.30,0,282.24,299.07,0.0,0.0,0.000,225604.5,225604.5,11503,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055933,421699.00
08/20/2015 03:30,2,0.000,ALERT,212.16,295.16,60.002,1440055804,"201051344000633","174011321042388",0.00,15.50,0,281.03,298.47,0.0,0.0,0.000,214336.4,214336.4,11495,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055935,421700.00
08/20/2015 03:30,2,0.000,ALERT,211.48,295.46,59.996,1440055804,"201051344000983","174011321042388",0.00,15.50,0,283.14,300.27,0.0,0.0,0.000,222534.9,222534.9,11481,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055937,421701.00
08/20/2015 03:30,2,0.000,ALERT,211.70,295.16,60.002,1440055804,"201051344000917","174011321042388",0.00,16.30,0,281.64,299.07,0.0,0.0,0.000,225042.6,225042.6,11491,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055939,421702.00
08/20/2015 03:30,2,0.000,ALERT,211.70,294.86,60.002,1440055804,"201051344000648","174011321042388",0.00,15.30,0,282.24,299.97,0.0,0.0,0.000,220290.7,220290.7,11479,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440055941,421703.00
08/20/2015 03:30,2,0.000,ALERT,211.48,295.76,60.002,1440055804,"201051344001093","174011321042388",0.00,16.30,0,282.84,299.67,0.0,0.0,0.000,223239.4,223239.4,11476,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055942,421704.00
08/20/2015 03:30,2,0.000,ALERT,211.93,295.16,60.018,1440055804,"201051344000645","174011321042388",0.00,16.00,0,282.84,299.67,0.0,0.0,0.000,221302.6,221302.6,11481,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055944,421705.00
08/20/2015 03:30,2,0.000,ALERT,213.06,296.06,60.002,1440055804,"274151322000085","174011321042388",0.00,16.70,0,282.84,299.97,0.0,0.0,0.000,500277.8,500277.8,12721,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055946,421706.00
08/20/2015 03:30,2,0.000,ALERT,211.70,294.86,59.981,1440055804,"201051344000651","174011321042388",0.00,15.30,0,282.24,299.67,0.0,0.0,0.000,220510.3,220510.3,11458,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055948,421707.00
08/20/2015 03:30,2,0.000,ALERT,211.70,295.16,60.012,1440055804,"201051344000867","174011321042388",0.00,16.00,0,282.84,300.27,0.0,0.0,0.000,213285.7,213285.7,11483,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055950,421708.00
08/20/2015 03:30,2,0.000,ALERT,211.48,295.76,60.007,1440055804,"201051344001230","174011321042388",0.00,15.80,0,283.14,299.97,0.0,0.0,0.000,224123.0,224123.0,11493,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055951,421709.00
08/20/2015 03:30,2,0.000,ALERT,211.93,295.76,60.007,1440055804,"201051344000576","174011321042388",0.00,15.50,0,282.84,299.67,0.0,0.0,0.000,220427.2,220427.2,11502,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055953,421710.00
08/20/2015 03:30,2,0.000,ALERT,211.25,295.76,60.012,1440055804,"201051344000579","174011321042388",0.00,16.00,0,283.14,300.57,0.0,0.0,0.000,227517.0,227517.0,11456,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440055955,421711.00
08/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440055804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440056684,421712.00
08/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440055804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440056684,421713.00
08/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440055804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440056684,421714.00
08/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440055804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440056684,421715.00
08/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440055804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440056684,421716.00
08/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440055804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440056684,421717.00
08/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440055804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440056684,421718.00
08/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440055804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440056684,421719.00
08/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440055804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440056684,421720.00
08/20/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440055804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440056684,421721.00
08/20/2015 03:45,2,0.000,ALERT,212.38,296.96,59.975,1440056704,"201051344000955","174011321042388",0.00,15.80,0,293.06,299.97,0.0,0.0,0.000,225926.2,225926.2,11470,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440056780,421722.00
08/20/2015 03:45,2,0.000,ALERT,213.96,298.47,59.975,1440056704,"274151322000095","174011321042388",0.00,16.00,0,294.26,300.87,0.0,0.0,0.000,525433.3,525433.3,12367,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056782,421723.00
08/20/2015 03:45,2,0.000,ALERT,212.61,297.57,59.986,1440056704,"201051344000868","174011321042388",0.00,15.50,0,293.96,300.87,0.0,0.0,0.000,212773.7,212773.7,11485,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440056784,421724.00
08/20/2015 03:45,2,0.000,ALERT,213.29,296.96,59.981,1440056704,"201051344000853","174011321042388",0.00,15.30,0,293.36,300.27,0.0,0.0,0.000,219257.1,219257.1,11484,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440056785,421725.00
08/20/2015 03:45,2,0.000,ALERT,213.06,298.17,59.970,1440056704,"201051344000582","174011321042388",0.00,15.50,0,293.96,300.57,0.0,0.0,0.000,218240.6,218240.6,11456,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056787,421726.00
08/20/2015 03:45,2,0.000,ALERT,212.61,296.96,59.996,1440056704,"201051344000469","174011321042388",0.00,14.70,0,292.16,299.07,0.0,0.0,0.000,214509.3,214509.3,11482,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056789,421727.00
08/20/2015 03:45,2,0.000,ALERT,212.38,296.96,59.986,1440056704,"201051344000988","174011321042388",0.00,15.50,0,290.95,299.07,0.0,0.0,0.000,213557.0,213557.0,11465,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056791,421728.00
08/20/2015 03:45,2,0.000,ALERT,212.61,296.66,59.986,1440056704,"201051344001158","174011321042388",0.00,15.30,0,292.46,299.07,0.0,0.0,0.000,219224.5,219224.5,11463,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056793,421729.00
08/20/2015 03:45,2,0.000,ALERT,212.61,296.36,60.018,1440056704,"201051344001025","174011321042388",0.00,15.50,0,292.76,300.57,0.0,0.0,0.000,223741.5,223741.5,11461,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056794,421730.00
08/20/2015 03:45,2,0.000,ALERT,212.61,297.26,59.986,1440056704,"201051344000569","174011321042388",0.00,15.50,0,293.66,300.87,0.0,0.0,0.000,226998.7,226998.7,11488,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056796,421731.00
08/20/2015 03:45,2,0.000,ALERT,214.19,296.96,59.986,1440056704,"274151322000094","174011321042388",0.00,16.00,0,292.76,299.37,0.0,0.0,0.000,402209.6,402209.6,12891,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056798,421732.00
08/20/2015 03:45,2,0.000,ALERT,212.61,297.26,59.986,1440056704,"201051344000458","174011321042388",0.00,16.00,0,293.36,300.57,0.0,0.0,0.000,222676.4,222676.4,11479,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056800,421733.00
08/20/2015 03:45,2,0.000,ALERT,213.96,296.66,59.981,1440056704,"274151322000087","174011321042388",0.00,18.00,0,292.76,299.37,0.0,0.0,0.000,474270.0,474270.0,12290,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440056802,421734.00
08/20/2015 03:45,2,0.000,ALERT,213.96,297.57,59.986,1440056704,"274151322000052","174011321042388",0.00,17.00,0,293.06,300.57,0.0,0.0,0.000,507061.0,507061.0,12713,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440056804,421735.00
08/20/2015 03:45,2,0.000,ALERT,213.06,297.87,59.981,1440056704,"201051344001145","174011321042388",0.00,15.50,0,293.66,300.87,0.0,0.0,0.000,227663.8,227663.8,11485,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056806,421736.00
08/20/2015 03:45,2,0.000,ALERT,213.29,297.57,59.986,1440056704,"201051344000685","174011321042388",0.00,15.80,0,293.06,299.97,0.0,0.0,0.000,226359.2,226359.2,11485,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056807,421737.00
08/20/2015 03:45,2,0.000,ALERT,213.51,297.26,59.981,1440056704,"274151322000088","174011321042388",0.00,17.00,0,293.36,299.97,0.0,0.0,0.000,486719.4,486719.4,12318,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056809,421738.00
08/20/2015 03:45,2,0.000,ALERT,212.83,297.57,59.981,1440056704,"201051344000438","174011321042388",0.00,15.50,0,293.66,300.57,0.0,0.0,0.000,226363.7,226363.7,11457,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440056811,421739.00
08/20/2015 03:45,2,0.000,ALERT,212.38,297.57,59.991,1440056704,"201051344001135","174011321042388",0.00,15.80,0,293.66,300.57,0.0,0.0,0.000,217910.5,217910.5,11435,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056813,421740.00
08/20/2015 03:45,2,0.000,ALERT,213.06,297.26,59.996,1440056704,"201051344000417","174011321042388",0.00,16.00,0,292.76,299.37,0.0,0.0,0.000,221393.6,221393.6,11453,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056815,421741.00
08/20/2015 03:45,2,0.000,ALERT,212.38,297.87,59.965,1440056704,"201051344000594","174011321042388",0.00,15.80,0,292.76,299.67,0.0,0.0,0.000,223303.3,223303.3,11480,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056816,421742.00
08/20/2015 03:45,2,0.000,ALERT,214.19,297.57,59.975,1440056704,"274151322000083","174011321042388",0.00,16.70,0,293.66,300.57,0.0,0.0,0.000,502868.1,502868.1,12743,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056818,421743.00
08/20/2015 03:45,2,0.000,ALERT,213.06,297.87,59.986,1440056704,"201051344000585","174011321042388",0.00,16.00,0,292.76,299.67,0.0,0.0,0.000,222844.7,222844.7,11458,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056820,421744.00
08/20/2015 03:45,2,0.000,ALERT,213.96,298.47,59.938,1440056704,"274151322000054","174011321042388",0.00,17.00,0,293.36,300.57,0.0,0.0,0.000,497648.7,497648.7,12307,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056822,421745.00
08/20/2015 03:45,2,0.000,ALERT,212.83,297.57,59.986,1440056704,"201051344001203","174011321042388",0.00,15.80,0,293.36,301.77,0.0,0.0,0.000,223627.1,223627.1,11471,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056823,421746.00
08/20/2015 03:45,2,0.000,ALERT,212.61,297.57,59.981,1440056704,"201051344000646","174011321042388",0.00,15.80,0,292.46,299.37,0.0,0.0,0.000,219835.1,219835.1,11453,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056825,421747.00
08/20/2015 03:45,2,0.000,ALERT,214.64,296.96,59.986,1440056704,"274151322000068","174011321042388",0.00,17.30,0,292.46,299.07,0.0,0.0,0.000,401529.9,401529.9,12501,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056827,421748.00
08/20/2015 03:45,2,0.000,ALERT,214.64,296.96,59.975,1440056704,"274151322000076","174011321042388",0.00,16.70,0,293.06,299.97,0.0,0.0,0.000,531625.0,531625.0,12732,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056829,421749.00
08/20/2015 03:45,2,0.000,ALERT,212.61,297.87,59.981,1440056704,"201051344000890","174011321042388",0.00,16.00,0,293.96,301.17,0.0,0.0,0.000,224567.8,224567.8,11466,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056831,421750.00
08/20/2015 03:45,2,0.000,ALERT,212.61,296.96,59.981,1440056704,"201051344000900","174011321042388",0.00,15.30,0,292.76,299.37,0.0,0.0,0.000,225604.5,225604.5,11505,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056833,421751.00
08/20/2015 03:45,2,0.000,ALERT,213.06,296.36,59.991,1440056704,"201051344000633","174011321042388",0.00,15.50,0,291.25,298.77,0.0,0.0,0.000,214336.4,214336.4,11497,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056834,421752.00
08/20/2015 03:45,2,0.000,ALERT,212.61,296.96,59.996,1440056704,"201051344000983","174011321042388",0.00,15.50,0,293.66,300.57,0.0,0.0,0.000,222534.9,222534.9,11483,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056836,421753.00
08/20/2015 03:45,2,0.000,ALERT,212.83,296.66,59.981,1440056704,"201051344000917","174011321042388",0.00,16.30,0,292.16,299.07,0.0,0.0,0.000,225042.6,225042.6,11493,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056838,421754.00
08/20/2015 03:45,2,0.000,ALERT,212.83,296.36,59.975,1440056704,"201051344000648","174011321042388",0.00,15.00,0,292.76,299.97,0.0,0.0,0.000,220290.7,220290.7,11481,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056840,421755.00
08/20/2015 03:45,2,0.000,ALERT,212.61,297.26,59.975,1440056704,"201051344001093","174011321042388",0.00,16.30,0,293.06,299.67,0.0,0.0,0.000,223239.4,223239.4,11478,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056842,421756.00
08/20/2015 03:45,2,0.000,ALERT,213.06,296.96,59.975,1440056704,"201051344000645","174011321042388",0.00,15.80,0,293.06,299.97,0.0,0.0,0.000,221302.6,221302.6,11483,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056843,421757.00
08/20/2015 03:45,2,0.000,ALERT,213.96,297.26,59.970,1440056704,"274151322000085","174011321042388",0.00,16.70,0,293.36,299.97,0.0,0.0,0.000,500277.8,500277.8,12723,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056845,421758.00
08/20/2015 03:45,2,0.000,ALERT,212.83,296.66,59.991,1440056704,"201051344000651","174011321042388",0.00,15.00,0,292.76,299.67,0.0,0.0,0.000,220510.3,220510.3,11460,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056847,421759.00
08/20/2015 03:45,2,0.000,ALERT,213.06,296.96,59.965,1440056704,"201051344000867","174011321042388",0.00,16.00,0,293.06,300.27,0.0,0.0,0.000,213285.7,213285.7,11485,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056849,421760.00
08/20/2015 03:45,2,0.000,ALERT,212.61,297.87,59.986,1440056704,"201051344001230","174011321042388",0.00,15.80,0,293.66,300.27,0.0,0.0,0.000,224123.0,224123.0,11495,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056851,421761.00
08/20/2015 03:45,2,0.000,ALERT,213.06,297.57,59.981,1440056704,"201051344000576","174011321042388",0.00,15.50,0,293.06,299.67,0.0,0.0,0.000,220427.2,220427.2,11504,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056852,421762.00
08/20/2015 03:45,2,0.000,ALERT,212.61,297.87,59.986,1440056704,"201051344000579","174011321042388",0.00,15.80,0,293.66,300.57,0.0,0.0,0.000,227517.0,227517.0,11458,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440056854,421763.00
08/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440056704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440057584,421764.00
08/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440056704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440057584,421765.00
08/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440056704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440057584,421766.00
08/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440056704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440057584,421767.00
08/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440056704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440057584,421768.00
08/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440056704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440057584,421769.00
08/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440056704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440057584,421770.00
08/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440056704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440057584,421771.00
08/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440056704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440057584,421772.00
08/20/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440056704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440057584,421773.00
08/20/2015 04:00,2,0.000,ALERT,212.38,296.96,60.002,1440057603,"201051344000955","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,225926.2,225926.2,11472,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440057679,421774.00
08/20/2015 04:00,2,0.000,ALERT,213.96,297.87,59.965,1440057603,"274151322000095","174011321042388",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,525433.3,525433.3,12369,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057681,421775.00
08/20/2015 04:00,2,0.000,ALERT,212.61,297.57,59.981,1440057603,"201051344000868","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,212773.7,212773.7,11487,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057682,421776.00
08/20/2015 04:00,2,0.000,ALERT,213.29,296.96,59.981,1440057603,"201051344000853","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,219257.1,219257.1,11486,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057684,421777.00
08/20/2015 04:00,2,0.000,ALERT,213.29,297.87,59.981,1440057603,"201051344000582","174011321042388",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,218240.6,218240.6,11458,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057686,421778.00
08/20/2015 04:00,2,0.000,ALERT,212.83,296.66,59.996,1440057603,"201051344000469","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,214509.3,214509.3,11484,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440057688,421779.00
08/20/2015 04:00,2,0.000,ALERT,212.38,296.66,59.975,1440057603,"201051344000988","174011321042388",0.00,15.50,0,292.46,298.47,0.0,0.0,0.000,213557.0,213557.0,11467,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057689,421780.00
08/20/2015 04:00,2,0.000,ALERT,212.61,296.66,59.986,1440057603,"201051344001158","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,219224.5,219224.5,11465,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057691,421781.00
08/20/2015 04:00,2,0.000,ALERT,212.61,296.66,59.970,1440057603,"201051344001025","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,223741.5,223741.5,11463,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057693,421782.00
08/20/2015 04:00,2,0.000,ALERT,212.83,297.87,59.981,1440057603,"201051344000569","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,226998.7,226998.7,11490,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057695,421783.00
08/20/2015 04:00,2,0.000,ALERT,214.19,297.57,59.975,1440057603,"274151322000094","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,402209.6,402209.6,12893,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057697,421784.00
08/20/2015 04:00,2,0.000,ALERT,212.61,297.57,59.975,1440057603,"201051344000458","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,222676.4,222676.4,11481,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057699,421785.00
08/20/2015 04:00,2,0.000,ALERT,213.96,297.26,59.970,1440057603,"274151322000087","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,474270.0,474270.0,12292,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440057700,421786.00
08/20/2015 04:00,2,0.000,ALERT,213.74,296.96,59.970,1440057603,"274151322000052","174011321042388",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,507061.0,507061.0,12715,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057702,421787.00
08/20/2015 04:00,2,0.000,ALERT,213.06,298.17,59.965,1440057603,"201051344001145","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,227663.8,227663.8,11487,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440057704,421788.00
08/20/2015 04:00,2,0.000,ALERT,213.06,297.57,59.981,1440057603,"201051344000685","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,226359.2,226359.2,11487,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057706,421789.00
08/20/2015 04:00,2,0.000,ALERT,213.74,297.87,59.975,1440057603,"274151322000088","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,486719.4,486719.4,12320,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057708,421790.00
08/20/2015 04:00,2,0.000,ALERT,212.83,297.57,60.002,1440057603,"201051344000438","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,226363.7,226363.7,11459,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057709,421791.00
08/20/2015 04:00,2,0.000,ALERT,212.38,297.26,59.970,1440057603,"201051344001135","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,217910.5,217910.5,11437,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057711,421792.00
08/20/2015 04:00,2,0.000,ALERT,213.06,296.66,59.970,1440057603,"201051344000417","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,221393.6,221393.6,11455,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057713,421793.00
08/20/2015 04:00,2,0.000,ALERT,212.38,297.57,59.975,1440057603,"201051344000594","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,223303.3,223303.3,11482,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057715,421794.00
08/20/2015 04:00,2,0.000,ALERT,213.96,297.57,59.938,1440057603,"274151322000083","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,502868.1,502868.1,12745,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057717,421795.00
08/20/2015 04:00,2,0.000,ALERT,212.83,297.57,59.975,1440057603,"201051344000585","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,222844.7,222844.7,11460,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057718,421796.00
08/20/2015 04:00,2,0.000,ALERT,213.51,297.87,60.012,1440057603,"274151322000054","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,497648.7,497648.7,12309,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440057720,421797.00
08/20/2015 04:00,2,0.000,ALERT,212.83,297.26,59.975,1440057603,"201051344001203","174011321042388",0.00,15.50,0,295.16,301.17,0.0,0.0,0.000,223627.1,223627.1,11473,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057722,421798.00
08/20/2015 04:00,2,0.000,ALERT,212.38,296.96,59.970,1440057603,"201051344000646","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,219835.1,219835.1,11455,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057724,421799.00
08/20/2015 04:00,2,0.000,ALERT,214.41,296.66,59.970,1440057603,"274151322000068","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,401529.9,401529.9,12503,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440057725,421800.00
08/20/2015 04:00,2,0.000,ALERT,214.41,297.26,59.970,1440057603,"274151322000076","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,531625.0,531625.0,12734,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057727,421801.00
08/20/2015 04:00,2,0.000,ALERT,212.61,297.87,59.970,1440057603,"201051344000890","174011321042388",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,224567.8,224567.8,11468,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057729,421802.00
08/20/2015 04:00,2,0.000,ALERT,212.61,296.96,59.975,1440057603,"201051344000900","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,225604.5,225604.5,11507,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057731,421803.00
08/20/2015 04:00,2,0.000,ALERT,213.29,296.66,59.975,1440057603,"201051344000633","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,214336.4,214336.4,11499,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057733,421804.00
08/20/2015 04:00,2,0.000,ALERT,212.61,297.26,59.965,1440057603,"201051344000983","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,222534.9,222534.9,11485,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057735,421805.00
08/20/2015 04:00,2,0.000,ALERT,213.06,296.66,59.975,1440057603,"201051344000917","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,225042.6,225042.6,11495,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057736,421806.00
08/20/2015 04:00,2,0.000,ALERT,212.83,296.36,59.975,1440057603,"201051344000648","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,220290.7,220290.7,11483,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057738,421807.00
08/20/2015 04:00,2,0.000,ALERT,212.83,297.26,59.970,1440057603,"201051344001093","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,223239.4,223239.4,11480,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440057740,421808.00
08/20/2015 04:00,2,0.000,ALERT,213.29,296.96,59.975,1440057603,"201051344000645","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,221302.6,221302.6,11485,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057742,421809.00
08/20/2015 04:00,2,0.000,ALERT,214.19,297.87,59.981,1440057603,"274151322000085","174011321042388",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,500277.8,500277.8,12725,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057744,421810.00
08/20/2015 04:00,2,0.000,ALERT,212.83,296.36,59.970,1440057603,"201051344000651","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,220510.3,220510.3,11462,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057745,421811.00
08/20/2015 04:00,2,0.000,ALERT,213.06,296.96,60.007,1440057603,"201051344000867","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,213285.7,213285.7,11487,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057747,421812.00
08/20/2015 04:00,2,0.000,ALERT,212.83,297.57,59.975,1440057603,"201051344001230","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,224123.0,224123.0,11497,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057749,421813.00
08/20/2015 04:00,2,0.000,ALERT,213.06,297.57,59.975,1440057603,"201051344000576","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,220427.2,220427.2,11506,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440057751,421814.00
08/20/2015 04:00,2,0.000,ALERT,212.83,297.57,59.986,1440057603,"201051344000579","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,227517.0,227517.0,11460,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440057752,421815.00
08/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440057603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440058483,421816.00
08/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440057603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440058483,421817.00
08/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440057603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440058483,421818.00
08/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440057603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440058483,421819.00
08/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440057603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440058483,421820.00
08/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440057603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440058483,421821.00
08/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440057603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440058483,421822.00
08/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440057603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440058483,421823.00
08/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440057603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440058483,421824.00
08/20/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440057603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440058483,421825.00
08/20/2015 04:15,2,0.000,ALERT,211.25,296.06,59.981,1440058504,"201051344000955","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,225926.2,225926.2,11474,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058580,421826.00
08/20/2015 04:15,2,0.000,ALERT,213.06,297.57,59.981,1440058504,"274151322000095","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,525433.3,525433.3,12371,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058582,421827.00
08/20/2015 04:15,2,0.000,ALERT,211.48,296.66,60.018,1440058504,"201051344000868","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,212773.7,212773.7,11489,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058583,421828.00
08/20/2015 04:15,2,0.000,ALERT,212.16,296.06,59.970,1440058504,"201051344000853","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,219257.1,219257.1,11488,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058585,421829.00
08/20/2015 04:15,2,0.000,ALERT,212.16,296.96,59.986,1440058504,"201051344000582","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,218240.6,218240.6,11460,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058587,421830.00
08/20/2015 04:15,2,0.000,ALERT,211.48,295.76,59.991,1440058504,"201051344000469","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,214509.3,214509.3,11486,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058589,421831.00
08/20/2015 04:15,2,0.000,ALERT,211.48,296.06,60.002,1440058504,"201051344000988","174011321042388",0.00,15.30,0,292.16,298.77,0.0,0.0,0.000,213557.0,213557.0,11469,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058591,421832.00
08/20/2015 04:15,2,0.000,ALERT,211.70,296.06,59.986,1440058504,"201051344001158","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,219224.5,219224.5,11467,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440058592,421833.00
08/20/2015 04:15,2,0.000,ALERT,211.70,295.76,59.970,1440058504,"201051344001025","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,223741.5,223741.5,11465,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440058594,421834.00
08/20/2015 04:15,2,0.000,ALERT,211.70,296.36,59.981,1440058504,"201051344000569","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,226998.7,226998.7,11492,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058596,421835.00
08/20/2015 04:15,2,0.000,ALERT,213.06,295.46,59.970,1440058504,"274151322000094","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,402209.6,402209.6,12895,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058598,421836.00
08/20/2015 04:15,2,0.000,ALERT,211.70,296.36,60.012,1440058504,"201051344000458","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,222676.4,222676.4,11483,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440058600,421837.00
08/20/2015 04:15,2,0.000,ALERT,213.06,295.46,59.965,1440058504,"274151322000087","174011321042388",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,474270.0,474270.0,12294,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058602,421838.00
