ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 04:15,2,0.000,ALERT,212.83,296.36,59.965,1440058504,"274151322000052","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,507061.0,507061.0,12717,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058604,421839.00
08/20/2015 04:15,2,0.000,ALERT,212.16,296.66,59.970,1440058504,"201051344001145","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,227663.8,227663.8,11489,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058606,421840.00
08/20/2015 04:15,2,0.000,ALERT,212.16,296.36,59.981,1440058504,"201051344000685","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,226359.2,226359.2,11489,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058608,421841.00
08/20/2015 04:15,2,0.000,ALERT,212.61,296.36,59.959,1440058504,"274151322000088","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,486719.4,486719.4,12322,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058609,421842.00
08/20/2015 04:15,2,0.000,ALERT,211.93,296.36,59.975,1440058504,"201051344000438","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,226363.7,226363.7,11461,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058611,421843.00
08/20/2015 04:15,2,0.000,ALERT,211.48,296.36,59.975,1440058504,"201051344001135","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,217910.5,217910.5,11439,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440058613,421844.00
08/20/2015 04:15,2,0.000,ALERT,211.93,295.76,59.981,1440058504,"201051344000417","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,221393.6,221393.6,11457,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058615,421845.00
08/20/2015 04:15,2,0.000,ALERT,211.48,296.36,59.965,1440058504,"201051344000594","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,223303.3,223303.3,11484,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440058617,421846.00
08/20/2015 04:15,2,0.000,ALERT,213.29,296.36,59.981,1440058504,"274151322000083","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,502868.1,502868.1,12747,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058619,421847.00
08/20/2015 04:15,2,0.000,ALERT,211.93,296.06,59.970,1440058504,"201051344000585","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,222844.7,222844.7,11462,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058620,421848.00
08/20/2015 04:15,2,0.000,ALERT,212.83,296.96,59.975,1440058504,"274151322000054","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,497648.7,497648.7,12311,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440058622,421849.00
08/20/2015 04:15,2,0.000,ALERT,211.93,296.06,59.981,1440058504,"201051344001203","174011321042388",0.00,15.50,0,294.56,301.17,0.0,0.0,0.000,223627.1,223627.1,11475,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058624,421850.00
08/20/2015 04:15,2,0.000,ALERT,211.48,296.06,60.012,1440058504,"201051344000646","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,219835.1,219835.1,11457,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058626,421851.00
08/20/2015 04:15,2,0.000,ALERT,213.74,295.16,59.933,1440058504,"274151322000068","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,401529.9,401529.9,12505,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058628,421852.00
08/20/2015 04:15,2,0.000,ALERT,213.51,296.06,59.991,1440058504,"274151322000076","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,531625.0,531625.0,12736,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058630,421853.00
08/20/2015 04:15,2,0.000,ALERT,211.70,296.66,59.975,1440058504,"201051344000890","174011321042388",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,224567.8,224567.8,11470,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058631,421854.00
08/20/2015 04:15,2,0.000,ALERT,211.70,296.06,59.981,1440058504,"201051344000900","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,225604.5,225604.5,11509,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058633,421855.00
08/20/2015 04:15,2,0.000,ALERT,212.16,295.46,59.970,1440058504,"201051344000633","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,214336.4,214336.4,11501,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440058635,421856.00
08/20/2015 04:15,2,0.000,ALERT,211.93,296.36,59.970,1440058504,"201051344000983","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,222534.9,222534.9,11487,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058637,421857.00
08/20/2015 04:15,2,0.000,ALERT,211.93,295.76,59.970,1440058504,"201051344000917","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,225042.6,225042.6,11497,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058639,421858.00
08/20/2015 04:15,2,0.000,ALERT,211.93,295.46,59.981,1440058504,"201051344000648","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,220290.7,220290.7,11485,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058641,421859.00
08/20/2015 04:15,2,0.000,ALERT,211.70,296.66,59.970,1440058504,"201051344001093","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,223239.4,223239.4,11482,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058643,421860.00
08/20/2015 04:15,2,0.000,ALERT,212.38,296.36,59.970,1440058504,"201051344000645","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,221302.6,221302.6,11487,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058644,421861.00
08/20/2015 04:15,2,0.000,ALERT,213.29,296.66,59.959,1440058504,"274151322000085","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,500277.8,500277.8,12727,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058646,421862.00
08/20/2015 04:15,2,0.000,ALERT,212.16,296.06,59.975,1440058504,"201051344000651","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,220510.3,220510.3,11464,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058648,421863.00
08/20/2015 04:15,2,0.000,ALERT,211.93,296.36,59.975,1440058504,"201051344000867","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,213285.7,213285.7,11489,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440058650,421864.00
08/20/2015 04:15,2,0.000,ALERT,211.93,297.26,59.970,1440058504,"201051344001230","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,224123.0,224123.0,11499,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058652,421865.00
08/20/2015 04:15,2,0.000,ALERT,212.38,296.96,59.959,1440058504,"201051344000576","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,220427.2,220427.2,11508,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058654,421866.00
08/20/2015 04:15,2,0.000,ALERT,211.93,296.96,59.965,1440058504,"201051344000579","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,227517.0,227517.0,11462,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440058655,421867.00
08/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440058504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440059384,421868.00
08/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440058504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440059384,421869.00
08/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440058504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440059384,421870.00
08/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440058504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440059384,421871.00
08/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440058504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440059384,421872.00
08/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440058504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440059384,421873.00
08/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440058504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440059384,421874.00
08/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440058504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440059384,421875.00
08/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440058504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440059384,421876.00
08/20/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440058504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440059384,421877.00
08/20/2015 04:30,2,0.000,ALERT,211.48,294.86,59.991,1440059403,"201051344000955","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,225926.2,225926.2,11476,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059480,421878.00
08/20/2015 04:30,2,0.000,ALERT,213.29,296.36,59.986,1440059403,"274151322000095","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,525433.3,525433.3,12373,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059481,421879.00
08/20/2015 04:30,2,0.000,ALERT,211.70,295.76,59.996,1440059403,"201051344000868","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,212773.7,212773.7,11491,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059483,421880.00
08/20/2015 04:30,2,0.000,ALERT,212.38,294.86,59.996,1440059403,"201051344000853","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,219257.1,219257.1,11490,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059485,421881.00
08/20/2015 04:30,2,0.000,ALERT,212.38,295.76,60.034,1440059403,"201051344000582","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,218240.6,218240.6,11462,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440059487,421882.00
08/20/2015 04:30,2,0.000,ALERT,211.93,294.86,59.986,1440059403,"201051344000469","174011321042388",0.00,14.30,0,292.46,297.57,0.0,0.0,0.000,214509.3,214509.3,11488,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059489,421883.00
08/20/2015 04:30,2,0.000,ALERT,211.70,294.86,60.002,1440059403,"201051344000988","174011321042388",0.00,15.30,0,291.25,297.87,0.0,0.0,0.000,213557.0,213557.0,11471,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059491,421884.00
08/20/2015 04:30,2,0.000,ALERT,211.93,294.56,59.986,1440059403,"201051344001158","174011321042388",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,219224.5,219224.5,11469,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059492,421885.00
08/20/2015 04:30,2,0.000,ALERT,211.70,294.56,59.981,1440059403,"201051344001025","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,223741.5,223741.5,11467,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059494,421886.00
08/20/2015 04:30,2,0.000,ALERT,211.93,295.76,60.007,1440059403,"201051344000569","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,226998.7,226998.7,11494,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059496,421887.00
08/20/2015 04:30,2,0.000,ALERT,213.29,294.86,59.981,1440059403,"274151322000094","174011321042388",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,402209.6,402209.6,12897,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059498,421888.00
08/20/2015 04:30,2,0.000,ALERT,211.93,295.16,59.986,1440059403,"201051344000458","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,222676.4,222676.4,11485,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059500,421889.00
08/20/2015 04:30,2,0.000,ALERT,213.29,295.16,59.981,1440059403,"274151322000087","174011321042388",0.00,17.80,0,293.06,298.17,0.0,0.0,0.000,474270.0,474270.0,12296,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059501,421890.00
08/20/2015 04:30,2,0.000,ALERT,213.06,296.06,60.007,1440059403,"274151322000052","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,507061.0,507061.0,12719,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440059503,421891.00
08/20/2015 04:30,2,0.000,ALERT,212.38,296.36,59.986,1440059403,"201051344001145","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,227663.8,227663.8,11491,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440059505,421892.00
08/20/2015 04:30,2,0.000,ALERT,212.61,295.76,59.986,1440059403,"201051344000685","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,226359.2,226359.2,11491,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059507,421893.00
08/20/2015 04:30,2,0.000,ALERT,213.06,295.76,59.981,1440059403,"274151322000088","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,486719.4,486719.4,12324,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440059509,421894.00
08/20/2015 04:30,2,0.000,ALERT,212.38,296.06,59.986,1440059403,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,226363.7,226363.7,11463,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440059511,421895.00
08/20/2015 04:30,2,0.000,ALERT,211.93,296.36,59.986,1440059403,"201051344001135","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,217910.5,217910.5,11441,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059512,421896.00
08/20/2015 04:30,2,0.000,ALERT,212.38,295.16,59.986,1440059403,"201051344000417","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,221393.6,221393.6,11459,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059514,421897.00
08/20/2015 04:30,2,0.000,ALERT,211.93,296.36,59.975,1440059403,"201051344000594","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,223303.3,223303.3,11486,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059516,421898.00
08/20/2015 04:30,2,0.000,ALERT,213.51,296.36,59.981,1440059403,"274151322000083","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,502868.1,502868.1,12749,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440059518,421899.00
08/20/2015 04:30,2,0.000,ALERT,212.16,296.06,59.991,1440059403,"201051344000585","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,222844.7,222844.7,11464,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440059520,421900.00
08/20/2015 04:30,2,0.000,ALERT,213.29,296.66,59.965,1440059403,"274151322000054","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,497648.7,497648.7,12313,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059521,421901.00
08/20/2015 04:30,2,0.000,ALERT,212.38,295.46,59.981,1440059403,"201051344001203","174011321042388",0.00,15.50,0,293.96,300.27,0.0,0.0,0.000,223627.1,223627.1,11477,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059523,421902.00
08/20/2015 04:30,2,0.000,ALERT,211.93,295.46,59.986,1440059403,"201051344000646","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,219835.1,219835.1,11459,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059525,421903.00
08/20/2015 04:30,2,0.000,ALERT,213.96,294.56,59.965,1440059403,"274151322000068","174011321042388",0.00,17.00,0,293.36,297.57,0.0,0.0,0.000,401529.9,401529.9,12507,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059527,421904.00
08/20/2015 04:30,2,0.000,ALERT,213.96,295.46,59.965,1440059403,"274151322000076","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,531625.0,531625.0,12738,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059529,421905.00
08/20/2015 04:30,2,0.000,ALERT,211.93,295.76,60.018,1440059403,"201051344000890","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,224567.8,224567.8,11472,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059530,421906.00
08/20/2015 04:30,2,0.000,ALERT,211.93,295.16,59.970,1440059403,"201051344000900","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,225604.5,225604.5,11511,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059532,421907.00
08/20/2015 04:30,2,0.000,ALERT,212.61,294.56,59.975,1440059403,"201051344000633","174011321042388",0.00,15.30,0,291.85,297.26,0.0,0.0,0.000,214336.4,214336.4,11503,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440059534,421908.00
08/20/2015 04:30,2,0.000,ALERT,212.16,295.46,59.965,1440059403,"201051344000983","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,222534.9,222534.9,11489,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059536,421909.00
08/20/2015 04:30,2,0.000,ALERT,212.16,294.86,59.981,1440059403,"201051344000917","174011321042388",0.00,16.00,0,292.76,297.57,0.0,0.0,0.000,225042.6,225042.6,11499,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440059538,421910.00
08/20/2015 04:30,2,0.000,ALERT,212.16,294.26,59.965,1440059403,"201051344000648","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,220290.7,220290.7,11487,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440059539,421911.00
08/20/2015 04:30,2,0.000,ALERT,212.16,295.16,59.981,1440059403,"201051344001093","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,223239.4,223239.4,11484,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059541,421912.00
08/20/2015 04:30,2,0.000,ALERT,212.61,294.86,59.965,1440059403,"201051344000645","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,221302.6,221302.6,11489,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059543,421913.00
08/20/2015 04:30,2,0.000,ALERT,213.29,295.16,59.970,1440059403,"274151322000085","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,500277.8,500277.8,12729,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059545,421914.00
08/20/2015 04:30,2,0.000,ALERT,212.38,294.56,59.928,1440059403,"201051344000651","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,220510.3,220510.3,11466,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059547,421915.00
08/20/2015 04:30,2,0.000,ALERT,212.38,294.86,59.965,1440059403,"201051344000867","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,213285.7,213285.7,11491,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059549,421916.00
08/20/2015 04:30,2,0.000,ALERT,212.38,295.76,59.965,1440059403,"201051344001230","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,224123.0,224123.0,11501,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059550,421917.00
08/20/2015 04:30,2,0.000,ALERT,212.61,295.46,59.975,1440059403,"201051344000576","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,220427.2,220427.2,11510,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059552,421918.00
08/20/2015 04:30,2,0.000,ALERT,212.16,295.76,59.965,1440059403,"201051344000579","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,227517.0,227517.0,11464,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440059554,421919.00
08/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440059403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440060283,421920.00
08/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440059403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440060283,421921.00
08/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440059403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440060283,421922.00
08/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440059403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440060283,421923.00
08/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440059403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440060283,421924.00
08/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440059403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440060283,421925.00
08/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440059403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440060283,421926.00
08/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440059403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440060283,421927.00
08/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440059403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440060283,421928.00
08/20/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440059403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440060283,421929.00
08/20/2015 04:45,2,0.000,ALERT,211.70,296.36,60.012,1440060303,"201051344000955","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,225926.2,225926.2,11478,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060378,421930.00
08/20/2015 04:45,2,0.000,ALERT,211.93,296.96,59.975,1440060303,"201051344000868","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,212773.7,212773.7,11493,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060381,421931.00
08/20/2015 04:45,2,0.000,ALERT,212.61,296.36,59.975,1440060303,"201051344000853","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,219257.1,219257.1,11492,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060383,421932.00
08/20/2015 04:45,2,0.000,ALERT,212.61,297.57,59.938,1440060303,"201051344000582","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,218240.6,218240.6,11464,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060385,421933.00
08/20/2015 04:45,2,0.000,ALERT,211.93,296.06,59.986,1440060303,"201051344000469","174011321042388",0.00,14.30,0,292.16,297.57,0.0,0.0,0.000,214509.3,214509.3,11490,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060387,421934.00
08/20/2015 04:45,2,0.000,ALERT,211.93,296.36,59.981,1440060303,"201051344000988","174011321042388",0.00,15.30,0,290.65,297.87,0.0,0.0,0.000,213557.0,213557.0,11473,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060389,421935.00
08/20/2015 04:45,2,0.000,ALERT,211.93,296.06,59.975,1440060303,"201051344001158","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,219224.5,219224.5,11471,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440060390,421936.00
08/20/2015 04:45,2,0.000,ALERT,211.93,295.76,59.970,1440060303,"201051344001025","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,223741.5,223741.5,11469,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060392,421937.00
08/20/2015 04:45,2,0.000,ALERT,212.16,296.96,59.981,1440060303,"201051344000569","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,226998.7,226998.7,11496,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060394,421938.00
08/20/2015 04:45,2,0.000,ALERT,213.29,296.36,59.965,1440060303,"274151322000094","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,402209.6,402209.6,12899,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060396,421939.00
08/20/2015 04:45,2,0.000,ALERT,211.93,296.66,59.975,1440060303,"201051344000458","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,222676.4,222676.4,11487,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060398,421940.00
08/20/2015 04:45,2,0.000,ALERT,213.29,295.46,59.975,1440060303,"274151322000087","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,474270.0,474270.0,12298,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440060400,421941.00
08/20/2015 04:45,2,0.000,ALERT,213.06,298.17,59.970,1440060303,"274151322000052","174011321042388",0.00,16.30,0,293.36,299.07,0.0,0.0,0.000,507061.0,507061.0,12721,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060402,421942.00
08/20/2015 04:45,2,0.000,ALERT,212.38,296.96,59.970,1440060303,"201051344001145","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,227663.8,227663.8,11493,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060404,421943.00
08/20/2015 04:45,2,0.000,ALERT,212.38,296.66,59.959,1440060303,"201051344000685","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,226359.2,226359.2,11493,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060405,421944.00
08/20/2015 04:45,2,0.000,ALERT,212.83,296.66,59.970,1440060303,"274151322000088","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,486719.4,486719.4,12326,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060407,421945.00
08/20/2015 04:45,2,0.000,ALERT,212.16,296.96,59.981,1440060303,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,226363.7,226363.7,11465,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060409,421946.00
08/20/2015 04:45,2,0.000,ALERT,211.70,296.66,59.975,1440060303,"201051344001135","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,217910.5,217910.5,11443,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060411,421947.00
08/20/2015 04:45,2,0.000,ALERT,212.16,296.06,59.991,1440060303,"201051344000417","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,221393.6,221393.6,11461,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060413,421948.00
08/20/2015 04:45,2,0.000,ALERT,211.70,297.26,59.959,1440060303,"201051344000594","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,223303.3,223303.3,11488,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440060414,421949.00
08/20/2015 04:45,2,0.000,ALERT,213.06,297.26,59.949,1440060303,"274151322000083","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,502868.1,502868.1,12751,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060416,421950.00
08/20/2015 04:45,2,0.000,ALERT,212.16,296.96,59.986,1440060303,"201051344000585","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,222844.7,222844.7,11466,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060418,421951.00
08/20/2015 04:45,2,0.000,ALERT,213.06,297.26,59.975,1440060303,"274151322000054","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,497648.7,497648.7,12315,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060420,421952.00
08/20/2015 04:45,2,0.000,ALERT,212.16,296.96,59.991,1440060303,"201051344001203","174011321042388",0.00,15.50,0,293.66,300.57,0.0,0.0,0.000,223627.1,223627.1,11479,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060422,421953.00
08/20/2015 04:45,2,0.000,ALERT,211.48,296.66,59.991,1440060303,"201051344000646","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,219835.1,219835.1,11461,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440060423,421954.00
08/20/2015 04:45,2,0.000,ALERT,213.74,296.36,59.959,1440060303,"274151322000068","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,401529.9,401529.9,12509,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060425,421955.00
08/20/2015 04:45,2,0.000,ALERT,213.74,296.66,59.975,1440060303,"274151322000076","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,531625.0,531625.0,12740,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060427,421956.00
08/20/2015 04:45,2,0.000,ALERT,211.93,297.26,60.002,1440060303,"201051344000890","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,224567.8,224567.8,11474,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440060429,421957.00
08/20/2015 04:45,2,0.000,ALERT,211.93,296.36,59.959,1440060303,"201051344000900","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,225604.5,225604.5,11513,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060431,421958.00
08/20/2015 04:45,2,0.000,ALERT,212.38,296.06,60.007,1440060303,"201051344000633","174011321042388",0.00,15.00,0,291.25,297.26,0.0,0.0,0.000,214336.4,214336.4,11505,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060432,421959.00
08/20/2015 04:45,2,0.000,ALERT,211.70,296.36,59.991,1440060303,"201051344000983","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,222534.9,222534.9,11491,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440060434,421960.00
08/20/2015 04:45,2,0.000,ALERT,212.16,296.06,59.975,1440060303,"201051344000917","174011321042388",0.00,16.00,0,292.46,297.57,0.0,0.0,0.000,225042.6,225042.6,11501,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060436,421961.00
08/20/2015 04:45,2,0.000,ALERT,212.16,295.76,59.981,1440060303,"201051344000648","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,220290.7,220290.7,11489,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440060438,421962.00
08/20/2015 04:45,2,0.000,ALERT,211.93,296.96,59.981,1440060303,"201051344001093","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,223239.4,223239.4,11486,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060440,421963.00
08/20/2015 04:45,2,0.000,ALERT,212.38,296.06,59.981,1440060303,"201051344000645","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,221302.6,221302.6,11491,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060442,421964.00
08/20/2015 04:45,2,0.000,ALERT,213.51,296.96,59.975,1440060303,"274151322000085","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,500277.8,500277.8,12731,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440060443,421965.00
08/20/2015 04:45,2,0.000,ALERT,212.16,295.76,59.996,1440060303,"201051344000651","174011321042388",0.00,14.70,0,292.46,298.17,0.0,0.0,0.000,220510.3,220510.3,11468,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060445,421966.00
08/20/2015 04:45,2,0.000,ALERT,212.16,295.76,59.981,1440060303,"201051344000867","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,213285.7,213285.7,11493,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060447,421967.00
08/20/2015 04:45,2,0.000,ALERT,211.93,296.66,59.981,1440060303,"201051344001230","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,224123.0,224123.0,11503,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060449,421968.00
08/20/2015 04:45,2,0.000,ALERT,212.16,296.66,59.981,1440060303,"201051344000576","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,220427.2,220427.2,11512,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060451,421969.00
08/20/2015 04:45,2,0.000,ALERT,211.70,296.66,59.996,1440060303,"201051344000579","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,227517.0,227517.0,11466,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060453,421970.00
08/20/2015 04:45,2,0.000,ALERT,213.29,297.87,59.970,1440060303,"274151322000095","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,525433.3,525433.3,12375,0,0,0,L,1151911521,2,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440060468,421971.00
08/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440060303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440061183,421972.00
08/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440060303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440061183,421973.00
08/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440060303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440061183,421974.00
08/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440060303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440061183,421975.00
08/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440060303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440061183,421976.00
08/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440060303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440061183,421977.00
08/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440060303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440061183,421978.00
08/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440060303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440061183,421979.00
08/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440060303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440061183,421980.00
08/20/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440060303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440061183,421981.00
08/20/2015 05:00,2,0.000,ALERT,211.03,295.76,59.959,1440061203,"201051344000955","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,225926.2,225926.2,11480,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061279,421982.00
08/20/2015 05:00,2,0.000,ALERT,212.61,296.66,59.949,1440061203,"274151322000095","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,525433.3,525433.3,12377,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061281,421983.00
08/20/2015 05:00,2,0.000,ALERT,211.25,296.06,59.959,1440061203,"201051344000868","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,212773.7,212773.7,11495,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440061283,421984.00
08/20/2015 05:00,2,0.000,ALERT,211.70,295.46,59.959,1440061203,"201051344000853","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,219257.1,219257.1,11494,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061285,421985.00
08/20/2015 05:00,2,0.000,ALERT,211.70,296.66,59.965,1440061203,"201051344000582","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,218240.6,218240.6,11466,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061287,421986.00
08/20/2015 05:00,2,0.000,ALERT,211.25,295.16,59.965,1440061203,"201051344000469","174011321042388",0.00,14.00,0,293.06,297.57,0.0,0.0,0.000,214509.3,214509.3,11492,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061288,421987.00
08/20/2015 05:00,2,0.000,ALERT,211.03,295.46,59.949,1440061203,"201051344000988","174011321042388",0.00,15.30,0,291.55,298.17,0.0,0.0,0.000,213557.0,213557.0,11475,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061290,421988.00
