ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 05:00,2,0.000,ALERT,211.25,295.16,59.954,1440061203,"201051344001158","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,219224.5,219224.5,11473,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061292,421989.00
08/20/2015 05:00,2,0.000,ALERT,211.03,294.86,59.959,1440061203,"201051344001025","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,223741.5,223741.5,11471,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061294,421990.00
08/20/2015 05:00,2,0.000,ALERT,211.25,295.76,59.959,1440061203,"201051344000569","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,226998.7,226998.7,11498,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440061296,421991.00
08/20/2015 05:00,2,0.000,ALERT,212.38,294.56,59.954,1440061203,"274151322000094","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,402209.6,402209.6,12901,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061298,421992.00
08/20/2015 05:00,2,0.000,ALERT,211.03,295.46,59.954,1440061203,"201051344000458","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,222676.4,222676.4,11489,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061300,421993.00
08/20/2015 05:00,2,0.000,ALERT,212.38,295.16,59.970,1440061203,"274151322000087","174011321042388",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,474270.0,474270.0,12300,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440061301,421994.00
08/20/2015 05:00,2,0.000,ALERT,212.38,295.76,59.954,1440061203,"274151322000052","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,507061.0,507061.0,12723,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440061303,421995.00
08/20/2015 05:00,2,0.000,ALERT,211.48,295.46,59.944,1440061203,"201051344001145","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,227663.8,227663.8,11495,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440061305,421996.00
08/20/2015 05:00,2,0.000,ALERT,211.48,295.46,59.965,1440061203,"201051344000685","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,226359.2,226359.2,11495,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061307,421997.00
08/20/2015 05:00,2,0.000,ALERT,211.93,295.16,59.949,1440061203,"274151322000088","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,486719.4,486719.4,12328,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061309,421998.00
08/20/2015 05:00,2,0.000,ALERT,211.25,295.16,59.949,1440061203,"201051344000438","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,226363.7,226363.7,11467,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061310,421999.00
08/20/2015 05:00,2,0.000,ALERT,210.80,295.16,59.912,1440061203,"201051344001135","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,217910.5,217910.5,11445,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061312,422000.00
08/20/2015 05:00,2,0.000,ALERT,211.48,294.56,59.954,1440061203,"201051344000417","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,221393.6,221393.6,11463,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440061314,422001.00
08/20/2015 05:00,2,0.000,ALERT,210.80,295.46,59.959,1440061203,"201051344000594","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,223303.3,223303.3,11490,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061316,422002.00
08/20/2015 05:00,2,0.000,ALERT,212.61,295.46,59.970,1440061203,"274151322000083","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,502868.1,502868.1,12753,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061318,422003.00
08/20/2015 05:00,2,0.000,ALERT,211.25,295.46,59.949,1440061203,"201051344000585","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,222844.7,222844.7,11468,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440061319,422004.00
08/20/2015 05:00,2,0.000,ALERT,212.16,295.16,59.954,1440061203,"274151322000054","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,497648.7,497648.7,12317,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440061321,422005.00
08/20/2015 05:00,2,0.000,ALERT,211.25,294.86,59.959,1440061203,"201051344001203","174011321042388",0.00,15.30,0,294.26,300.57,0.0,0.0,0.000,223627.1,223627.1,11481,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440061323,422006.00
08/20/2015 05:00,2,0.000,ALERT,210.80,295.16,59.944,1440061203,"201051344000646","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,219835.1,219835.1,11463,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061325,422007.00
08/20/2015 05:00,2,0.000,ALERT,212.83,294.26,59.944,1440061203,"274151322000068","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,401529.9,401529.9,12511,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061327,422008.00
08/20/2015 05:00,2,0.000,ALERT,212.61,295.16,59.954,1440061203,"274151322000076","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,531625.0,531625.0,12742,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440061329,422009.00
08/20/2015 05:00,2,0.000,ALERT,211.03,295.46,59.954,1440061203,"201051344000890","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,224567.8,224567.8,11476,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061330,422010.00
08/20/2015 05:00,2,0.000,ALERT,211.03,295.16,59.949,1440061203,"201051344000900","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,225604.5,225604.5,11515,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061332,422011.00
08/20/2015 05:00,2,0.000,ALERT,211.48,294.56,59.959,1440061203,"201051344000633","174011321042388",0.00,15.00,0,292.16,297.87,0.0,0.0,0.000,214336.4,214336.4,11507,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061335,422012.00
08/20/2015 05:00,2,0.000,ALERT,211.03,295.16,59.954,1440061203,"201051344000983","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,222534.9,222534.9,11493,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061336,422013.00
08/20/2015 05:00,2,0.000,ALERT,211.25,294.86,59.959,1440061203,"201051344000917","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,225042.6,225042.6,11503,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061338,422014.00
08/20/2015 05:00,2,0.000,ALERT,211.25,294.56,59.949,1440061203,"201051344000648","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,220290.7,220290.7,11491,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061340,422015.00
08/20/2015 05:00,2,0.000,ALERT,211.25,295.46,59.949,1440061203,"201051344001093","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,223239.4,223239.4,11488,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440061342,422016.00
08/20/2015 05:00,2,0.000,ALERT,211.48,295.16,59.944,1440061203,"201051344000645","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,221302.6,221302.6,11493,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061344,422017.00
08/20/2015 05:00,2,0.000,ALERT,212.61,295.16,59.912,1440061203,"274151322000085","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,500277.8,500277.8,12733,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061345,422018.00
08/20/2015 05:00,2,0.000,ALERT,211.25,294.56,59.949,1440061203,"201051344000651","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,220510.3,220510.3,11470,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440061347,422019.00
08/20/2015 05:00,2,0.000,ALERT,211.25,294.86,59.949,1440061203,"201051344000867","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,213285.7,213285.7,11495,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061349,422020.00
08/20/2015 05:00,2,0.000,ALERT,211.03,295.76,59.938,1440061203,"201051344001230","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,224123.0,224123.0,11505,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061351,422021.00
08/20/2015 05:00,2,0.000,ALERT,211.48,295.76,59.944,1440061203,"201051344000576","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,220427.2,220427.2,11514,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061352,422022.00
08/20/2015 05:00,2,0.000,ALERT,211.03,295.76,59.944,1440061203,"201051344000579","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,227517.0,227517.0,11468,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440061354,422023.00
08/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440061203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062083,422024.00
08/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440061203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062083,422025.00
08/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440061203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062083,422026.00
08/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440061203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062083,422027.00
08/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440061203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062083,422028.00
08/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440061203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062083,422029.00
08/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440061203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062083,422030.00
08/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440061203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062083,422031.00
08/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440061203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062083,422032.00
08/20/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440061203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062083,422033.00
08/20/2015 05:15,2,0.000,ALERT,210.80,295.46,59.970,1440062103,"201051344000955","174011321042388",0.00,15.50,0,293.66,297.26,0.0,0.0,0.000,225926.2,225926.2,11482,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062180,422034.00
08/20/2015 05:15,2,0.000,ALERT,212.38,296.96,59.965,1440062103,"274151322000095","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,525433.3,525433.3,12379,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062182,422035.00
08/20/2015 05:15,2,0.000,ALERT,211.03,296.06,59.996,1440062103,"201051344000868","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,212773.7,212773.7,11497,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440062183,422036.00
08/20/2015 05:15,2,0.000,ALERT,211.70,295.46,59.970,1440062103,"201051344000853","174011321042388",0.00,14.70,0,293.66,297.57,0.0,0.0,0.000,219257.1,219257.1,11496,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062185,422037.00
08/20/2015 05:15,2,0.000,ALERT,211.48,296.06,60.002,1440062103,"201051344000582","174011321042388",0.00,15.00,0,294.56,297.87,0.0,0.0,0.000,218240.6,218240.6,11468,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062187,422038.00
08/20/2015 05:15,2,0.000,ALERT,211.25,295.16,59.970,1440062103,"201051344000469","174011321042388",0.00,14.30,0,292.46,296.66,0.0,0.0,0.000,214509.3,214509.3,11494,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062189,422039.00
08/20/2015 05:15,2,0.000,ALERT,211.03,295.16,59.975,1440062103,"201051344000988","174011321042388",0.00,15.00,0,291.25,296.96,0.0,0.0,0.000,213557.0,213557.0,11477,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062191,422040.00
08/20/2015 05:15,2,0.000,ALERT,211.03,295.16,59.970,1440062103,"201051344001158","174011321042388",0.00,14.70,0,293.06,296.96,0.0,0.0,0.000,219224.5,219224.5,11475,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062193,422041.00
08/20/2015 05:15,2,0.000,ALERT,211.25,295.16,59.996,1440062103,"201051344001025","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,223741.5,223741.5,11473,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062194,422042.00
08/20/2015 05:15,2,0.000,ALERT,211.03,296.06,59.975,1440062103,"201051344000569","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,226998.7,226998.7,11500,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440062196,422043.00
08/20/2015 05:15,2,0.000,ALERT,212.61,295.16,59.975,1440062103,"274151322000094","174011321042388",0.00,15.80,0,293.36,296.96,0.0,0.0,0.000,402209.6,402209.6,12903,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062198,422044.00
08/20/2015 05:15,2,0.000,ALERT,211.03,295.76,60.012,1440062103,"201051344000458","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,222676.4,222676.4,11491,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062200,422045.00
08/20/2015 05:15,2,0.000,ALERT,212.38,294.56,59.970,1440062103,"274151322000087","174011321042388",0.00,17.50,0,293.06,296.96,0.0,0.0,0.000,474270.0,474270.0,12302,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062202,422046.00
08/20/2015 05:15,2,0.000,ALERT,212.16,295.46,59.965,1440062103,"274151322000052","174011321042388",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,507061.0,507061.0,12725,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062203,422047.00
08/20/2015 05:15,2,0.000,ALERT,211.48,296.06,59.981,1440062103,"201051344001145","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,227663.8,227663.8,11497,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062205,422048.00
08/20/2015 05:15,2,0.000,ALERT,211.48,296.06,59.965,1440062103,"201051344000685","174011321042388",0.00,15.30,0,293.36,297.26,0.0,0.0,0.000,226359.2,226359.2,11497,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062207,422049.00
08/20/2015 05:15,2,0.000,ALERT,211.93,296.06,59.965,1440062103,"274151322000088","174011321042388",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,486719.4,486719.4,12330,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062209,422050.00
08/20/2015 05:15,2,0.000,ALERT,211.25,296.06,59.970,1440062103,"201051344000438","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,226363.7,226363.7,11469,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062211,422051.00
08/20/2015 05:15,2,0.000,ALERT,211.03,296.06,59.975,1440062103,"201051344001135","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,217910.5,217910.5,11447,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062212,422052.00
08/20/2015 05:15,2,0.000,ALERT,211.25,295.46,59.986,1440062103,"201051344000417","174011321042388",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,221393.6,221393.6,11465,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062214,422053.00
08/20/2015 05:15,2,0.000,ALERT,211.03,296.36,59.996,1440062103,"201051344000594","174011321042388",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,223303.3,223303.3,11492,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062216,422054.00
08/20/2015 05:15,2,0.000,ALERT,212.61,296.36,59.970,1440062103,"274151322000083","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,502868.1,502868.1,12755,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440062218,422055.00
08/20/2015 05:15,2,0.000,ALERT,211.48,296.06,59.944,1440062103,"201051344000585","174011321042388",0.00,15.50,0,293.06,297.26,0.0,0.0,0.000,222844.7,222844.7,11470,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062220,422056.00
08/20/2015 05:15,2,0.000,ALERT,212.38,296.06,59.975,1440062103,"274151322000054","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,497648.7,497648.7,12319,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062222,422057.00
08/20/2015 05:15,2,0.000,ALERT,211.25,295.76,59.981,1440062103,"201051344001203","174011321042388",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,223627.1,223627.1,11483,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062223,422058.00
08/20/2015 05:15,2,0.000,ALERT,211.03,295.76,59.975,1440062103,"201051344000646","174011321042388",0.00,15.30,0,292.76,296.96,0.0,0.0,0.000,219835.1,219835.1,11465,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062225,422059.00
08/20/2015 05:15,2,0.000,ALERT,213.06,294.86,59.970,1440062103,"274151322000068","174011321042388",0.00,16.70,0,293.06,296.66,0.0,0.0,0.000,401529.9,401529.9,12513,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440062227,422060.00
08/20/2015 05:15,2,0.000,ALERT,213.06,296.06,59.949,1440062103,"274151322000076","174011321042388",0.00,16.00,0,293.66,297.57,0.0,0.0,0.000,531625.0,531625.0,12744,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062229,422061.00
08/20/2015 05:15,2,0.000,ALERT,211.25,296.06,59.981,1440062103,"201051344000890","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,224567.8,224567.8,11478,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062231,422062.00
08/20/2015 05:15,2,0.000,ALERT,211.03,295.46,59.981,1440062103,"201051344000900","174011321042388",0.00,14.70,0,293.06,296.96,0.0,0.0,0.000,225604.5,225604.5,11517,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062232,422063.00
08/20/2015 05:15,2,0.000,ALERT,211.70,295.16,59.975,1440062103,"201051344000633","174011321042388",0.00,15.00,0,291.55,296.36,0.0,0.0,0.000,214336.4,214336.4,11509,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440062234,422064.00
08/20/2015 05:15,2,0.000,ALERT,211.03,295.46,59.975,1440062103,"201051344000983","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,222534.9,222534.9,11495,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062236,422065.00
08/20/2015 05:15,2,0.000,ALERT,211.25,294.86,59.975,1440062103,"201051344000917","174011321042388",0.00,15.80,0,292.46,296.66,0.0,0.0,0.000,225042.6,225042.6,11505,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062238,422066.00
08/20/2015 05:15,2,0.000,ALERT,211.25,294.86,59.986,1440062103,"201051344000648","174011321042388",0.00,14.30,0,292.76,297.57,0.0,0.0,0.000,220290.7,220290.7,11493,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062240,422067.00
08/20/2015 05:15,2,0.000,ALERT,211.25,295.46,59.959,1440062103,"201051344001093","174011321042388",0.00,15.80,0,293.36,297.26,0.0,0.0,0.000,223239.4,223239.4,11490,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062241,422068.00
08/20/2015 05:15,2,0.000,ALERT,211.48,294.86,60.007,1440062103,"201051344000645","174011321042388",0.00,15.30,0,293.06,297.26,0.0,0.0,0.000,221302.6,221302.6,11495,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062243,422069.00
08/20/2015 05:15,2,0.000,ALERT,211.48,294.86,59.970,1440062103,"201051344000651","174011321042388",0.00,14.70,0,293.06,297.26,0.0,0.0,0.000,220510.3,220510.3,11472,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440062246,422070.00
08/20/2015 05:15,2,0.000,ALERT,211.48,294.86,59.965,1440062103,"201051344000867","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,213285.7,213285.7,11497,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062248,422071.00
08/20/2015 05:15,2,0.000,ALERT,211.25,296.06,59.970,1440062103,"201051344001230","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,224123.0,224123.0,11507,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062250,422072.00
08/20/2015 05:15,2,0.000,ALERT,211.70,296.06,59.970,1440062103,"201051344000576","174011321042388",0.00,15.00,0,293.66,297.26,0.0,0.0,0.000,220427.2,220427.2,11516,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062252,422073.00
08/20/2015 05:15,2,0.000,ALERT,211.03,296.06,59.965,1440062103,"201051344000579","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,227517.0,227517.0,11470,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440062254,422074.00
08/20/2015 05:15,2,0.000,ALERT,212.61,296.06,59.975,1440062103,"274151322000085","174011321042388",0.00,16.00,0,293.96,297.26,0.0,0.0,0.000,500277.8,500277.8,12735,0,0,0,L,1151911521,2,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440062268,422075.00
08/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440062103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062983,422076.00
08/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440062103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062983,422077.00
08/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440062103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062983,422078.00
08/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440062103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062983,422079.00
08/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440062103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062983,422080.00
08/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440062103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062983,422081.00
08/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440062103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062983,422082.00
08/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440062103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062983,422083.00
08/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440062103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062983,422084.00
08/20/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440062103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440062983,422085.00
08/20/2015 05:30,2,0.000,ALERT,213.06,298.47,59.954,1440063003,"201051344000955","174011321042388",0.00,15.30,0,291.85,300.27,0.0,0.0,0.000,225926.2,225926.2,11484,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440063080,422086.00
08/20/2015 05:30,2,0.000,ALERT,214.87,299.67,59.975,1440063003,"274151322000095","174011321042388",0.00,15.50,0,293.06,301.17,0.0,0.0,0.000,525433.3,525433.3,12381,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063082,422087.00
08/20/2015 05:30,2,0.000,ALERT,213.29,298.77,59.981,1440063003,"201051344000868","174011321042388",0.00,14.70,0,292.46,301.17,0.0,0.0,0.000,212773.7,212773.7,11499,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063083,422088.00
08/20/2015 05:30,2,0.000,ALERT,213.96,297.87,59.959,1440063003,"201051344000853","174011321042388",0.00,14.70,0,291.85,300.57,0.0,0.0,0.000,219257.1,219257.1,11498,0,0,0,L,1122011218,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063085,422089.00
08/20/2015 05:30,2,0.000,ALERT,213.96,299.37,59.938,1440063003,"201051344000582","174011321042388",0.00,15.00,0,292.76,300.87,0.0,0.0,0.000,218240.6,218240.6,11470,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063087,422090.00
08/20/2015 05:30,2,0.000,ALERT,213.29,298.17,59.938,1440063003,"201051344000469","174011321042388",0.00,14.00,0,290.65,299.37,0.0,0.0,0.000,214509.3,214509.3,11496,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063089,422091.00
08/20/2015 05:30,2,0.000,ALERT,213.06,298.17,59.933,1440063003,"201051344000988","174011321042388",0.00,15.00,0,289.45,299.67,0.0,0.0,0.000,213557.0,213557.0,11479,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063091,422092.00
08/20/2015 05:30,2,0.000,ALERT,213.29,297.87,59.986,1440063003,"201051344001158","174011321042388",0.00,14.70,0,291.25,299.37,0.0,0.0,0.000,219224.5,219224.5,11477,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063093,422093.00
08/20/2015 05:30,2,0.000,ALERT,213.29,297.57,59.959,1440063003,"201051344001025","174011321042388",0.00,14.70,0,291.25,300.87,0.0,0.0,0.000,223741.5,223741.5,11475,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440063095,422094.00
08/20/2015 05:30,2,0.000,ALERT,213.29,298.77,59.954,1440063003,"201051344000569","174011321042388",0.00,14.70,0,292.46,301.17,0.0,0.0,0.000,226998.7,226998.7,11502,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063097,422095.00
08/20/2015 05:30,2,0.000,ALERT,214.41,297.57,59.954,1440063003,"274151322000094","174011321042388",0.00,15.80,0,291.25,299.67,0.0,0.0,0.000,402209.6,402209.6,12905,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063098,422096.00
08/20/2015 05:30,2,0.000,ALERT,213.06,298.17,59.965,1440063003,"201051344000458","174011321042388",0.00,15.50,0,292.16,300.87,0.0,0.0,0.000,222676.4,222676.4,11493,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063100,422097.00
08/20/2015 05:30,2,0.000,ALERT,214.87,297.87,59.954,1440063003,"274151322000087","174011321042388",0.00,17.50,0,291.25,299.97,0.0,0.0,0.000,474270.0,474270.0,12304,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063102,422098.00
08/20/2015 05:30,2,0.000,ALERT,214.19,299.67,59.954,1440063003,"274151322000052","174011321042388",0.00,16.30,0,291.55,300.87,0.0,0.0,0.000,507061.0,507061.0,12727,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440063104,422099.00
08/20/2015 05:30,2,0.000,ALERT,213.51,298.77,59.959,1440063003,"201051344001145","174011321042388",0.00,15.00,0,292.46,301.17,0.0,0.0,0.000,227663.8,227663.8,11499,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440063106,422100.00
08/20/2015 05:30,2,0.000,ALERT,213.74,298.47,59.949,1440063003,"201051344000685","174011321042388",0.00,15.30,0,291.85,300.27,0.0,0.0,0.000,226359.2,226359.2,11499,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063108,422101.00
08/20/2015 05:30,2,0.000,ALERT,214.19,298.47,59.922,1440063003,"274151322000088","174011321042388",0.00,16.30,0,291.85,300.27,0.0,0.0,0.000,486719.4,486719.4,12332,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063109,422102.00
08/20/2015 05:30,2,0.000,ALERT,213.51,298.47,59.965,1440063003,"201051344000438","174011321042388",0.00,15.00,0,292.16,300.87,0.0,0.0,0.000,226363.7,226363.7,11471,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063111,422103.00
08/20/2015 05:30,2,0.000,ALERT,212.83,298.77,59.959,1440063003,"201051344001135","174011321042388",0.00,15.00,0,292.16,300.87,0.0,0.0,0.000,217910.5,217910.5,11449,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063113,422104.00
08/20/2015 05:30,2,0.000,ALERT,213.29,298.47,59.970,1440063003,"201051344000417","174011321042388",0.00,15.50,0,291.25,299.67,0.0,0.0,0.000,221393.6,221393.6,11467,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063115,422105.00
08/20/2015 05:30,2,0.000,ALERT,212.83,299.37,59.965,1440063003,"201051344000594","174011321042388",0.00,15.30,0,291.55,300.27,0.0,0.0,0.000,223303.3,223303.3,11494,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063117,422106.00
08/20/2015 05:30,2,0.000,ALERT,214.19,299.37,59.954,1440063003,"274151322000083","174011321042388",0.00,15.80,0,292.16,300.87,0.0,0.0,0.000,502868.1,502868.1,12757,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063118,422107.00
08/20/2015 05:30,2,0.000,ALERT,213.29,299.07,59.944,1440063003,"201051344000585","174011321042388",0.00,15.50,0,291.55,300.27,0.0,0.0,0.000,222844.7,222844.7,11472,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063120,422108.00
08/20/2015 05:30,2,0.000,ALERT,214.19,298.17,59.965,1440063003,"274151322000054","174011321042388",0.00,16.30,0,291.85,301.17,0.0,0.0,0.000,497648.7,497648.7,12321,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063122,422109.00
08/20/2015 05:30,2,0.000,ALERT,213.29,298.47,59.970,1440063003,"201051344001203","174011321042388",0.00,15.30,0,291.85,302.37,0.0,0.0,0.000,223627.1,223627.1,11485,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063124,422110.00
08/20/2015 05:30,2,0.000,ALERT,212.83,298.77,59.965,1440063003,"201051344000646","174011321042388",0.00,15.30,0,291.25,299.97,0.0,0.0,0.000,219835.1,219835.1,11467,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063125,422111.00
08/20/2015 05:30,2,0.000,ALERT,215.09,297.87,59.959,1440063003,"274151322000068","174011321042388",0.00,16.70,0,291.25,299.67,0.0,0.0,0.000,401529.9,401529.9,12515,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063127,422112.00
08/20/2015 05:30,2,0.000,ALERT,214.87,298.77,59.959,1440063003,"274151322000076","174011321042388",0.00,15.80,0,291.85,300.57,0.0,0.0,0.000,531625.0,531625.0,12746,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063129,422113.00
08/20/2015 05:30,2,0.000,ALERT,213.06,299.07,59.959,1440063003,"201051344000890","174011321042388",0.00,15.50,0,292.46,301.77,0.0,0.0,0.000,224567.8,224567.8,11480,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440063131,422114.00
08/20/2015 05:30,2,0.000,ALERT,213.06,298.47,59.975,1440063003,"201051344000900","174011321042388",0.00,14.70,0,291.55,299.67,0.0,0.0,0.000,225604.5,225604.5,11519,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063133,422115.00
08/20/2015 05:30,2,0.000,ALERT,213.51,297.87,59.938,1440063003,"201051344000633","174011321042388",0.00,14.70,0,290.05,299.37,0.0,0.0,0.000,214336.4,214336.4,11511,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440063135,422116.00
08/20/2015 05:30,2,0.000,ALERT,213.06,298.77,59.965,1440063003,"201051344000983","174011321042388",0.00,15.00,0,292.16,300.87,0.0,0.0,0.000,222534.9,222534.9,11497,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063136,422117.00
08/20/2015 05:30,2,0.000,ALERT,213.29,298.17,59.965,1440063003,"201051344000917","174011321042388",0.00,15.80,0,290.65,299.67,0.0,0.0,0.000,225042.6,225042.6,11507,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440063138,422118.00
08/20/2015 05:30,2,0.000,ALERT,213.29,297.57,59.959,1440063003,"201051344000648","174011321042388",0.00,14.30,0,291.25,300.57,0.0,0.0,0.000,220290.7,220290.7,11495,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440063140,422119.00
08/20/2015 05:30,2,0.000,ALERT,213.06,298.47,59.959,1440063003,"201051344001093","174011321042388",0.00,15.80,0,291.85,300.27,0.0,0.0,0.000,223239.4,223239.4,11492,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063142,422120.00
08/20/2015 05:30,2,0.000,ALERT,213.51,298.17,59.944,1440063003,"201051344000645","174011321042388",0.00,15.30,0,291.85,300.27,0.0,0.0,0.000,221302.6,221302.6,11497,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440063144,422121.00
08/20/2015 05:30,2,0.000,ALERT,214.64,298.17,59.949,1440063003,"274151322000085","174011321042388",0.00,16.00,0,292.16,300.27,0.0,0.0,0.000,500277.8,500277.8,12737,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063145,422122.00
08/20/2015 05:30,2,0.000,ALERT,213.29,297.87,59.949,1440063003,"201051344000651","174011321042388",0.00,14.70,0,291.55,300.27,0.0,0.0,0.000,220510.3,220510.3,11474,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063147,422123.00
08/20/2015 05:30,2,0.000,ALERT,213.29,298.17,59.959,1440063003,"201051344000867","174011321042388",0.00,15.50,0,291.55,300.87,0.0,0.0,0.000,213285.7,213285.7,11499,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063149,422124.00
08/20/2015 05:30,2,0.000,ALERT,213.29,299.07,59.959,1440063003,"201051344001230","174011321042388",0.00,15.30,0,292.16,300.57,0.0,0.0,0.000,224123.0,224123.0,11509,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063151,422125.00
08/20/2015 05:30,2,0.000,ALERT,213.51,299.07,59.975,1440063003,"201051344000576","174011321042388",0.00,14.70,0,291.85,300.27,0.0,0.0,0.000,220427.2,220427.2,11518,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063153,422126.00
08/20/2015 05:30,2,0.000,ALERT,213.06,298.77,59.970,1440063003,"201051344000579","174011321042388",0.00,15.30,0,292.46,300.87,0.0,0.0,0.000,227517.0,227517.0,11472,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063155,422127.00
08/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440063003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440063883,422128.00
08/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440063003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440063883,422129.00
08/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440063003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440063883,422130.00
08/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440063003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440063883,422131.00
08/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440063003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440063883,422132.00
08/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440063003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440063883,422133.00
08/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440063003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440063883,422134.00
08/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440063003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440063883,422135.00
08/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440063003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440063883,422136.00
08/20/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440063003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440063883,422137.00
08/20/2015 05:45,2,0.000,ALERT,211.70,295.16,59.991,1440063903,"201051344000955","174011321042388",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,225926.2,225926.2,11486,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063980,422138.00
