ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 05:45,2,0.000,ALERT,213.06,296.36,59.970,1440063903,"274151322000095","174011321042388",0.00,15.50,0,295.16,301.47,0.0,0.0,0.000,525433.3,525433.3,12383,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440063982,422139.00
08/20/2015 05:45,2,0.000,ALERT,211.70,295.76,59.991,1440063903,"201051344000868","174011321042388",0.00,14.70,0,294.86,301.17,0.0,0.0,0.000,212773.7,212773.7,11501,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063984,422140.00
08/20/2015 05:45,2,0.000,ALERT,212.38,295.16,59.965,1440063903,"201051344000853","174011321042388",0.00,14.70,0,294.26,300.57,0.0,0.0,0.000,219257.1,219257.1,11500,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063986,422141.00
08/20/2015 05:45,2,0.000,ALERT,212.61,296.36,59.986,1440063903,"201051344000582","174011321042388",0.00,15.00,0,295.16,300.87,0.0,0.0,0.000,218240.6,218240.6,11472,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063988,422142.00
08/20/2015 05:45,2,0.000,ALERT,211.93,295.16,59.970,1440063903,"201051344000469","174011321042388",0.00,14.30,0,293.06,299.67,0.0,0.0,0.000,214509.3,214509.3,11498,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063990,422143.00
08/20/2015 05:45,2,0.000,ALERT,211.93,295.16,59.991,1440063903,"201051344000988","174011321042388",0.00,15.00,0,291.85,299.67,0.0,0.0,0.000,213557.0,213557.0,11481,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063992,422144.00
08/20/2015 05:45,2,0.000,ALERT,212.16,295.16,60.028,1440063903,"201051344001158","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,219224.5,219224.5,11479,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063994,422145.00
08/20/2015 05:45,2,0.000,ALERT,211.93,294.86,59.991,1440063903,"201051344001025","174011321042388",0.00,14.70,0,293.96,301.17,0.0,0.0,0.000,223741.5,223741.5,11477,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063996,422146.00
08/20/2015 05:45,2,0.000,ALERT,212.16,296.06,59.991,1440063903,"201051344000569","174011321042388",0.00,14.70,0,294.86,301.17,0.0,0.0,0.000,226998.7,226998.7,11504,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440063998,422147.00
08/20/2015 05:45,2,0.000,ALERT,213.29,295.46,59.975,1440063903,"274151322000094","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,402209.6,402209.6,12907,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064000,422148.00
08/20/2015 05:45,2,0.000,ALERT,211.93,295.76,59.991,1440063903,"201051344000458","174011321042388",0.00,15.50,0,294.26,300.87,0.0,0.0,0.000,222676.4,222676.4,11495,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064002,422149.00
08/20/2015 05:45,2,0.000,ALERT,213.29,295.16,59.981,1440063903,"274151322000087","174011321042388",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,474270.0,474270.0,12306,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440064003,422150.00
08/20/2015 05:45,2,0.000,ALERT,213.06,295.76,60.002,1440063903,"274151322000052","174011321042388",0.00,16.00,0,293.96,300.87,0.0,0.0,0.000,507061.0,507061.0,12729,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064005,422151.00
08/20/2015 05:45,2,0.000,ALERT,212.38,296.06,59.991,1440063903,"201051344001145","174011321042388",0.00,15.00,0,294.86,301.47,0.0,0.0,0.000,227663.8,227663.8,11501,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064007,422152.00
08/20/2015 05:45,2,0.000,ALERT,212.38,295.76,59.986,1440063903,"201051344000685","174011321042388",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,226359.2,226359.2,11501,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064009,422153.00
08/20/2015 05:45,2,0.000,ALERT,213.06,295.46,59.986,1440063903,"274151322000088","174011321042388",0.00,16.30,0,294.26,300.57,0.0,0.0,0.000,486719.4,486719.4,12334,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064011,422154.00
08/20/2015 05:45,2,0.000,ALERT,212.16,295.76,59.949,1440063903,"201051344000438","174011321042388",0.00,15.00,0,294.56,300.87,0.0,0.0,0.000,226363.7,226363.7,11473,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064012,422155.00
08/20/2015 05:45,2,0.000,ALERT,211.70,295.76,59.986,1440063903,"201051344001135","174011321042388",0.00,15.00,0,294.56,301.47,0.0,0.0,0.000,217910.5,217910.5,11451,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064014,422156.00
08/20/2015 05:45,2,0.000,ALERT,212.16,295.16,59.986,1440063903,"201051344000417","174011321042388",0.00,15.50,0,293.66,300.27,0.0,0.0,0.000,221393.6,221393.6,11469,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064016,422157.00
08/20/2015 05:45,2,0.000,ALERT,211.70,296.06,59.986,1440063903,"201051344000594","174011321042388",0.00,15.30,0,293.96,301.17,0.0,0.0,0.000,223303.3,223303.3,11496,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440064018,422158.00
08/20/2015 05:45,2,0.000,ALERT,213.06,296.06,59.981,1440063903,"274151322000083","174011321042388",0.00,15.80,0,294.56,300.87,0.0,0.0,0.000,502868.1,502868.1,12759,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064020,422159.00
08/20/2015 05:45,2,0.000,ALERT,212.16,295.76,59.981,1440063903,"201051344000585","174011321042388",0.00,15.30,0,293.96,300.57,0.0,0.0,0.000,222844.7,222844.7,11474,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064022,422160.00
08/20/2015 05:45,2,0.000,ALERT,213.29,295.76,59.975,1440063903,"274151322000054","174011321042388",0.00,16.30,0,294.26,300.87,0.0,0.0,0.000,497648.7,497648.7,12323,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064023,422161.00
08/20/2015 05:45,2,0.000,ALERT,212.16,295.46,59.975,1440063903,"201051344001203","174011321042388",0.00,15.00,0,294.26,302.37,0.0,0.0,0.000,223627.1,223627.1,11487,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064025,422162.00
08/20/2015 05:45,2,0.000,ALERT,211.48,295.46,59.975,1440063903,"201051344000646","174011321042388",0.00,15.00,0,293.66,300.27,0.0,0.0,0.000,219835.1,219835.1,11469,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064027,422163.00
08/20/2015 05:45,2,0.000,ALERT,213.74,294.56,59.965,1440063903,"274151322000068","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,401529.9,401529.9,12517,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064029,422164.00
08/20/2015 05:45,2,0.000,ALERT,213.74,295.46,59.975,1440063903,"274151322000076","174011321042388",0.00,15.80,0,294.26,300.87,0.0,0.0,0.000,531625.0,531625.0,12748,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440064031,422165.00
08/20/2015 05:45,2,0.000,ALERT,211.93,296.06,59.975,1440063903,"201051344000890","174011321042388",0.00,15.50,0,294.86,301.47,0.0,0.0,0.000,224567.8,224567.8,11482,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064033,422166.00
08/20/2015 05:45,2,0.000,ALERT,211.70,295.16,59.975,1440063903,"201051344000900","174011321042388",0.00,14.70,0,293.66,299.97,0.0,0.0,0.000,225604.5,225604.5,11521,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440064035,422167.00
08/20/2015 05:45,2,0.000,ALERT,212.38,294.86,59.981,1440063903,"201051344000633","174011321042388",0.00,14.70,0,292.46,299.37,0.0,0.0,0.000,214336.4,214336.4,11513,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064036,422168.00
08/20/2015 05:45,2,0.000,ALERT,211.70,295.46,59.965,1440063903,"201051344000983","174011321042388",0.00,15.00,0,294.56,300.87,0.0,0.0,0.000,222534.9,222534.9,11499,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064038,422169.00
08/20/2015 05:45,2,0.000,ALERT,212.16,295.16,59.970,1440063903,"201051344000917","174011321042388",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,225042.6,225042.6,11509,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064040,422170.00
08/20/2015 05:45,2,0.000,ALERT,211.93,294.56,59.970,1440063903,"201051344000648","174011321042388",0.00,14.30,0,293.66,300.27,0.0,0.0,0.000,220290.7,220290.7,11497,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064042,422171.00
08/20/2015 05:45,2,0.000,ALERT,211.93,295.76,59.975,1440063903,"201051344001093","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,223239.4,223239.4,11494,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064044,422172.00
08/20/2015 05:45,2,0.000,ALERT,212.38,295.46,59.970,1440063903,"201051344000645","174011321042388",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,221302.6,221302.6,11499,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064046,422173.00
08/20/2015 05:45,2,0.000,ALERT,213.51,296.06,59.970,1440063903,"274151322000085","174011321042388",0.00,16.00,0,294.26,300.27,0.0,0.0,0.000,500277.8,500277.8,12739,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064047,422174.00
08/20/2015 05:45,2,0.000,ALERT,212.16,295.16,59.944,1440063903,"201051344000651","174011321042388",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,220510.3,220510.3,11476,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064049,422175.00
08/20/2015 05:45,2,0.000,ALERT,212.16,295.46,59.975,1440063903,"201051344000867","174011321042388",0.00,15.30,0,293.96,300.87,0.0,0.0,0.000,213285.7,213285.7,11501,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064051,422176.00
08/20/2015 05:45,2,0.000,ALERT,212.16,296.36,59.933,1440063903,"201051344001230","174011321042388",0.00,15.30,0,294.56,300.87,0.0,0.0,0.000,224123.0,224123.0,11511,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064053,422177.00
08/20/2015 05:45,2,0.000,ALERT,212.38,296.06,59.965,1440063903,"201051344000576","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,220427.2,220427.2,11520,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064054,422178.00
08/20/2015 05:45,2,0.000,ALERT,211.93,296.36,59.970,1440063903,"201051344000579","174011321042388",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,227517.0,227517.0,11474,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064056,422179.00
08/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440063903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440064783,422180.00
08/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440063903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440064783,422181.00
08/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440063903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440064783,422182.00
08/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440063903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440064783,422183.00
08/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440063903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440064783,422184.00
08/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440063903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440064783,422185.00
08/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440063903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440064783,422186.00
08/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440063903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440064783,422187.00
08/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440063903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440064783,422188.00
08/20/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440063903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440064783,422189.00
08/20/2015 06:00,2,0.000,ALERT,210.57,293.96,59.933,1440064805,"201051344000955","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,225926.2,225926.2,11488,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064881,422190.00
08/20/2015 06:00,2,0.000,ALERT,212.16,295.46,59.949,1440064805,"274151322000095","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,525433.3,525433.3,12385,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064882,422191.00
08/20/2015 06:00,2,0.000,ALERT,210.80,294.56,59.938,1440064805,"201051344000868","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,212773.7,212773.7,11503,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064884,422192.00
08/20/2015 06:00,2,0.000,ALERT,211.48,293.66,59.917,1440064805,"201051344000853","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,219257.1,219257.1,11502,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064886,422193.00
08/20/2015 06:00,2,0.000,ALERT,211.70,295.16,59.933,1440064805,"201051344000582","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,218240.6,218240.6,11474,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064888,422194.00
08/20/2015 06:00,2,0.000,ALERT,211.03,293.96,59.944,1440064805,"201051344000469","174011321042388",0.00,14.00,0,291.85,296.96,0.0,0.0,0.000,214509.3,214509.3,11500,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064890,422195.00
08/20/2015 06:00,2,0.000,ALERT,210.80,294.26,59.944,1440064805,"201051344000988","174011321042388",0.00,15.00,0,290.65,296.96,0.0,0.0,0.000,213557.0,213557.0,11483,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064891,422196.00
08/20/2015 06:00,2,0.000,ALERT,211.03,293.96,59.938,1440064805,"201051344001158","174011321042388",0.00,14.70,0,292.16,296.96,0.0,0.0,0.000,219224.5,219224.5,11481,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440064894,422197.00
08/20/2015 06:00,2,0.000,ALERT,210.80,293.66,59.938,1440064805,"201051344001025","174011321042388",0.00,14.70,0,292.46,298.47,0.0,0.0,0.000,223741.5,223741.5,11479,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064895,422198.00
08/20/2015 06:00,2,0.000,ALERT,211.03,294.56,59.917,1440064805,"201051344000569","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,226998.7,226998.7,11506,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064897,422199.00
08/20/2015 06:00,2,0.000,ALERT,212.38,293.96,59.938,1440064805,"274151322000094","174011321042388",0.00,15.50,0,292.46,297.26,0.0,0.0,0.000,402209.6,402209.6,12909,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064899,422200.00
08/20/2015 06:00,2,0.000,ALERT,210.80,294.56,59.933,1440064805,"201051344000458","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,222676.4,222676.4,11497,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440064901,422201.00
08/20/2015 06:00,2,0.000,ALERT,212.38,294.26,59.944,1440064805,"274151322000087","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,474270.0,474270.0,12308,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064903,422202.00
08/20/2015 06:00,2,0.000,ALERT,211.70,294.86,59.944,1440064805,"274151322000052","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,507061.0,507061.0,12731,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440064904,422203.00
08/20/2015 06:00,2,0.000,ALERT,211.03,294.86,59.933,1440064805,"201051344001145","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,227663.8,227663.8,11503,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064906,422204.00
08/20/2015 06:00,2,0.000,ALERT,211.25,294.56,59.944,1440064805,"201051344000685","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,226359.2,226359.2,11503,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064908,422205.00
08/20/2015 06:00,2,0.000,ALERT,211.93,294.56,59.949,1440064805,"274151322000088","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,486719.4,486719.4,12336,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064910,422206.00
08/20/2015 06:00,2,0.000,ALERT,211.03,294.56,59.944,1440064805,"201051344000438","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,226363.7,226363.7,11475,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064912,422207.00
08/20/2015 06:00,2,0.000,ALERT,210.57,293.96,59.944,1440064805,"201051344001135","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,217910.5,217910.5,11453,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064913,422208.00
08/20/2015 06:00,2,0.000,ALERT,211.25,293.96,59.949,1440064805,"201051344000417","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,221393.6,221393.6,11471,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064915,422209.00
08/20/2015 06:00,2,0.000,ALERT,210.57,294.86,59.933,1440064805,"201051344000594","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,223303.3,223303.3,11498,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440064917,422210.00
08/20/2015 06:00,2,0.000,ALERT,212.38,294.56,59.944,1440064805,"274151322000083","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,502868.1,502868.1,12761,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064919,422211.00
08/20/2015 06:00,2,0.000,ALERT,211.03,294.86,59.949,1440064805,"201051344000585","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,222844.7,222844.7,11476,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064921,422212.00
08/20/2015 06:00,2,0.000,ALERT,212.16,294.86,59.938,1440064805,"274151322000054","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,497648.7,497648.7,12325,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064922,422213.00
08/20/2015 06:00,2,0.000,ALERT,211.25,294.26,59.949,1440064805,"201051344001203","174011321042388",0.00,15.00,0,293.06,299.67,0.0,0.0,0.000,223627.1,223627.1,11489,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440064924,422214.00
08/20/2015 06:00,2,0.000,ALERT,210.57,293.96,59.938,1440064805,"201051344000646","174011321042388",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,219835.1,219835.1,11471,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064926,422215.00
08/20/2015 06:00,2,0.000,ALERT,212.61,294.26,59.981,1440064805,"274151322000068","174011321042388",0.00,16.30,0,292.46,296.96,0.0,0.0,0.000,401529.9,401529.9,12519,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064928,422216.00
08/20/2015 06:00,2,0.000,ALERT,212.83,294.56,59.933,1440064805,"274151322000076","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,531625.0,531625.0,12750,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064930,422217.00
08/20/2015 06:00,2,0.000,ALERT,210.80,295.16,59.944,1440064805,"201051344000890","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,224567.8,224567.8,11484,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064932,422218.00
08/20/2015 06:00,2,0.000,ALERT,210.80,293.96,59.949,1440064805,"201051344000900","174011321042388",0.00,14.70,0,292.76,297.26,0.0,0.0,0.000,225604.5,225604.5,11523,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440064933,422219.00
08/20/2015 06:00,2,0.000,ALERT,211.25,293.06,59.949,1440064805,"201051344000633","174011321042388",0.00,14.70,0,290.95,296.66,0.0,0.0,0.000,214336.4,214336.4,11515,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064935,422220.00
08/20/2015 06:00,2,0.000,ALERT,210.80,293.96,59.949,1440064805,"201051344000983","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,222534.9,222534.9,11501,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064937,422221.00
08/20/2015 06:00,2,0.000,ALERT,211.25,293.96,59.928,1440064805,"201051344000917","174011321042388",0.00,15.80,0,291.55,296.96,0.0,0.0,0.000,225042.6,225042.6,11511,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064939,422222.00
08/20/2015 06:00,2,0.000,ALERT,211.03,293.66,59.949,1440064805,"201051344000648","174011321042388",0.00,14.30,0,292.46,297.87,0.0,0.0,0.000,220290.7,220290.7,11499,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440064941,422223.00
08/20/2015 06:00,2,0.000,ALERT,211.03,294.56,59.944,1440064805,"201051344001093","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,223239.4,223239.4,11496,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440064943,422224.00
08/20/2015 06:00,2,0.000,ALERT,211.25,293.66,59.944,1440064805,"201051344000645","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,221302.6,221302.6,11501,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064944,422225.00
08/20/2015 06:00,2,0.000,ALERT,212.38,294.26,59.944,1440064805,"274151322000085","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,500277.8,500277.8,12741,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440064946,422226.00
08/20/2015 06:00,2,0.000,ALERT,211.03,293.96,59.981,1440064805,"201051344000651","174011321042388",0.00,14.30,0,292.46,297.57,0.0,0.0,0.000,220510.3,220510.3,11478,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440064948,422227.00
08/20/2015 06:00,2,0.000,ALERT,211.25,294.26,59.954,1440064805,"201051344000867","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,213285.7,213285.7,11503,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064950,422228.00
08/20/2015 06:00,2,0.000,ALERT,211.03,295.16,59.954,1440064805,"201051344001230","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,224123.0,224123.0,11513,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064952,422229.00
08/20/2015 06:00,2,0.000,ALERT,211.25,294.86,59.949,1440064805,"201051344000576","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,220427.2,220427.2,11522,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064953,422230.00
08/20/2015 06:00,2,0.000,ALERT,210.80,294.86,59.954,1440064805,"201051344000579","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,227517.0,227517.0,11476,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440064955,422231.00
08/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440064805,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440065685,422232.00
08/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440064805,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440065685,422233.00
08/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440064805,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440065685,422234.00
08/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440064805,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440065685,422235.00
08/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440064805,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440065685,422236.00
08/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440064805,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440065685,422237.00
08/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440064805,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440065685,422238.00
08/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440064805,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440065685,422239.00
08/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440064805,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440065685,422240.00
08/20/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440064805,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440065685,422241.00
08/20/2015 06:15,2,0.000,ALERT,210.35,295.16,59.959,1440065703,"201051344000955","174011321042388",0.00,15.30,0,292.16,296.66,0.0,0.0,0.000,225926.2,225926.2,11490,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065780,422242.00
08/20/2015 06:15,2,0.000,ALERT,211.70,296.06,59.954,1440065703,"274151322000095","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,525433.3,525433.3,12387,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065782,422243.00
08/20/2015 06:15,2,0.000,ALERT,210.57,295.76,59.965,1440065703,"201051344000868","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,212773.7,212773.7,11505,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065784,422244.00
08/20/2015 06:15,2,0.000,ALERT,211.25,295.16,59.970,1440065703,"201051344000853","174011321042388",0.00,14.70,0,292.16,296.96,0.0,0.0,0.000,219257.1,219257.1,11504,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065785,422245.00
08/20/2015 06:15,2,0.000,ALERT,211.25,296.06,59.970,1440065703,"201051344000582","174011321042388",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,218240.6,218240.6,11476,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065787,422246.00
08/20/2015 06:15,2,0.000,ALERT,210.57,294.86,59.959,1440065703,"201051344000469","174011321042388",0.00,14.00,0,290.95,296.06,0.0,0.0,0.000,214509.3,214509.3,11502,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065789,422247.00
08/20/2015 06:15,2,0.000,ALERT,210.57,294.86,59.970,1440065703,"201051344000988","174011321042388",0.00,15.00,0,289.45,296.06,0.0,0.0,0.000,213557.0,213557.0,11485,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065791,422248.00
08/20/2015 06:15,2,0.000,ALERT,210.80,295.16,59.970,1440065703,"201051344001158","174011321042388",0.00,14.70,0,291.25,296.06,0.0,0.0,0.000,219224.5,219224.5,11483,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065793,422249.00
08/20/2015 06:15,2,0.000,ALERT,210.57,294.86,59.970,1440065703,"201051344001025","174011321042388",0.00,14.70,0,291.55,297.57,0.0,0.0,0.000,223741.5,223741.5,11481,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065795,422250.00
08/20/2015 06:15,2,0.000,ALERT,210.57,295.76,59.965,1440065703,"201051344000569","174011321042388",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,226998.7,226998.7,11508,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065796,422251.00
08/20/2015 06:15,2,0.000,ALERT,211.93,295.16,59.954,1440065703,"274151322000094","174011321042388",0.00,15.50,0,291.55,296.36,0.0,0.0,0.000,402209.6,402209.6,12911,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065798,422252.00
08/20/2015 06:15,2,0.000,ALERT,210.57,295.46,59.975,1440065703,"201051344000458","174011321042388",0.00,15.50,0,292.16,297.57,0.0,0.0,0.000,222676.4,222676.4,11499,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065800,422253.00
08/20/2015 06:15,2,0.000,ALERT,212.16,294.56,59.954,1440065703,"274151322000087","174011321042388",0.00,17.30,0,291.55,296.66,0.0,0.0,0.000,474270.0,474270.0,12310,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065802,422254.00
08/20/2015 06:15,2,0.000,ALERT,211.70,296.36,59.970,1440065703,"274151322000052","174011321042388",0.00,16.00,0,291.85,297.57,0.0,0.0,0.000,507061.0,507061.0,12733,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440065804,422255.00
08/20/2015 06:15,2,0.000,ALERT,211.03,295.76,59.959,1440065703,"201051344001145","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,227663.8,227663.8,11505,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065806,422256.00
08/20/2015 06:15,2,0.000,ALERT,211.03,295.46,60.007,1440065703,"201051344000685","174011321042388",0.00,15.30,0,291.85,296.96,0.0,0.0,0.000,226359.2,226359.2,11505,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065807,422257.00
08/20/2015 06:15,2,0.000,ALERT,211.48,295.16,59.959,1440065703,"274151322000088","174011321042388",0.00,16.00,0,291.85,296.96,0.0,0.0,0.000,486719.4,486719.4,12338,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065809,422258.00
08/20/2015 06:15,2,0.000,ALERT,210.80,295.46,59.933,1440065703,"201051344000438","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,226363.7,226363.7,11477,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065811,422259.00
08/20/2015 06:15,2,0.000,ALERT,210.35,295.46,59.970,1440065703,"201051344001135","174011321042388",0.00,15.00,0,292.16,297.57,0.0,0.0,0.000,217910.5,217910.5,11455,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065813,422260.00
08/20/2015 06:15,2,0.000,ALERT,210.80,294.56,59.933,1440065703,"201051344000417","174011321042388",0.00,15.30,0,291.55,296.36,0.0,0.0,0.000,221393.6,221393.6,11473,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440065815,422261.00
08/20/2015 06:15,2,0.000,ALERT,210.35,295.76,59.959,1440065703,"201051344000594","174011321042388",0.00,15.00,0,291.55,296.96,0.0,0.0,0.000,223303.3,223303.3,11500,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065816,422262.00
08/20/2015 06:15,2,0.000,ALERT,211.93,295.46,59.965,1440065703,"274151322000083","174011321042388",0.00,15.80,0,292.46,297.57,0.0,0.0,0.000,502868.1,502868.1,12763,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440065818,422263.00
08/20/2015 06:15,2,0.000,ALERT,210.57,295.16,59.965,1440065703,"201051344000585","174011321042388",0.00,15.30,0,291.55,296.66,0.0,0.0,0.000,222844.7,222844.7,11478,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065820,422264.00
08/20/2015 06:15,2,0.000,ALERT,211.70,295.46,59.949,1440065703,"274151322000054","174011321042388",0.00,16.30,0,291.85,297.57,0.0,0.0,0.000,497648.7,497648.7,12327,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440065822,422265.00
08/20/2015 06:15,2,0.000,ALERT,210.57,295.16,59.975,1440065703,"201051344001203","174011321042388",0.00,15.00,0,292.16,298.77,0.0,0.0,0.000,223627.1,223627.1,11491,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065824,422266.00
08/20/2015 06:15,2,0.000,ALERT,210.35,295.16,59.970,1440065703,"201051344000646","174011321042388",0.00,15.00,0,291.55,296.66,0.0,0.0,0.000,219835.1,219835.1,11473,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065826,422267.00
08/20/2015 06:15,2,0.000,ALERT,212.38,294.56,59.970,1440065703,"274151322000068","174011321042388",0.00,16.30,0,291.25,296.06,0.0,0.0,0.000,401529.9,401529.9,12521,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440065828,422268.00
08/20/2015 06:15,2,0.000,ALERT,212.38,295.46,59.954,1440065703,"274151322000076","174011321042388",0.00,15.80,0,291.85,297.26,0.0,0.0,0.000,531625.0,531625.0,12752,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065829,422269.00
08/20/2015 06:15,2,0.000,ALERT,210.35,295.76,59.959,1440065703,"201051344000890","174011321042388",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,224567.8,224567.8,11486,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065831,422270.00
08/20/2015 06:15,2,0.000,ALERT,210.35,295.16,59.959,1440065703,"201051344000900","174011321042388",0.00,14.70,0,291.55,296.66,0.0,0.0,0.000,225604.5,225604.5,11525,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065833,422271.00
08/20/2015 06:15,2,0.000,ALERT,211.03,294.26,59.949,1440065703,"201051344000633","174011321042388",0.00,14.70,0,290.05,295.76,0.0,0.0,0.000,214336.4,214336.4,11517,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065835,422272.00
08/20/2015 06:15,2,0.000,ALERT,210.57,295.16,59.949,1440065703,"201051344000983","174011321042388",0.00,15.00,0,292.16,297.57,0.0,0.0,0.000,222534.9,222534.9,11503,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065837,422273.00
08/20/2015 06:15,2,0.000,ALERT,210.80,294.86,59.959,1440065703,"201051344000917","174011321042388",0.00,15.80,0,290.65,296.06,0.0,0.0,0.000,225042.6,225042.6,11513,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065838,422274.00
08/20/2015 06:15,2,0.000,ALERT,210.80,294.56,59.922,1440065703,"201051344000648","174011321042388",0.00,14.30,0,291.55,297.26,0.0,0.0,0.000,220290.7,220290.7,11501,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065840,422275.00
08/20/2015 06:15,2,0.000,ALERT,210.57,295.46,59.954,1440065703,"201051344001093","174011321042388",0.00,15.50,0,292.16,296.96,0.0,0.0,0.000,223239.4,223239.4,11498,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065842,422276.00
08/20/2015 06:15,2,0.000,ALERT,211.03,294.86,59.970,1440065703,"201051344000645","174011321042388",0.00,15.30,0,291.85,296.96,0.0,0.0,0.000,221302.6,221302.6,11503,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440065844,422277.00
08/20/2015 06:15,2,0.000,ALERT,212.16,295.16,59.949,1440065703,"274151322000085","174011321042388",0.00,15.80,0,292.16,296.96,0.0,0.0,0.000,500277.8,500277.8,12743,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065846,422278.00
08/20/2015 06:15,2,0.000,ALERT,210.57,294.26,59.965,1440065703,"201051344000651","174011321042388",0.00,14.30,0,291.55,296.66,0.0,0.0,0.000,220510.3,220510.3,11480,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065847,422279.00
08/20/2015 06:15,2,0.000,ALERT,210.57,294.56,59.944,1440065703,"201051344000867","174011321042388",0.00,15.30,0,291.85,297.26,0.0,0.0,0.000,213285.7,213285.7,11505,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065849,422280.00
08/20/2015 06:15,2,0.000,ALERT,210.57,295.76,59.965,1440065703,"201051344001230","174011321042388",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,224123.0,224123.0,11515,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440065851,422281.00
08/20/2015 06:15,2,0.000,ALERT,211.03,295.46,59.959,1440065703,"201051344000576","174011321042388",0.00,14.70,0,291.85,296.96,0.0,0.0,0.000,220427.2,220427.2,11524,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065853,422282.00
08/20/2015 06:15,2,0.000,ALERT,210.35,295.46,59.959,1440065703,"201051344000579","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,227517.0,227517.0,11478,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440065855,422283.00
08/20/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440065703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440066583,422284.00
08/20/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440065703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440066583,422285.00
08/20/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440065703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440066583,422286.00
08/20/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440065703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440066583,422287.00
