ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440065703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440066583,422288.00
08/20/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440065703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440066583,422289.00
08/20/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440065703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440066583,422290.00
08/20/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440065703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440066583,422291.00
08/20/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440065703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440066583,422292.00
08/20/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440065703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440066583,422293.00
08/20/2015 06:30,2,0.000,ALERT,211.48,297.26,59.970,1440066604,"201051344000955","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,225926.2,225926.2,11492,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066680,422294.00
08/20/2015 06:30,2,0.000,ALERT,213.06,298.77,60.012,1440066604,"274151322000095","174011321042388",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,525433.3,525433.3,12389,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066682,422295.00
08/20/2015 06:30,2,0.000,ALERT,211.70,297.87,60.018,1440066604,"201051344000868","174011321042388",0.00,14.30,0,293.36,299.97,0.0,0.0,0.000,212773.7,212773.7,11507,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066684,422296.00
08/20/2015 06:30,2,0.000,ALERT,212.38,296.96,59.996,1440066604,"201051344000853","174011321042388",0.00,14.30,0,292.46,299.37,0.0,0.0,0.000,219257.1,219257.1,11506,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066685,422297.00
08/20/2015 06:30,2,0.000,ALERT,212.61,298.17,60.007,1440066604,"201051344000582","174011321042388",0.00,14.70,0,293.66,299.97,0.0,0.0,0.000,218240.6,218240.6,11478,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066687,422298.00
08/20/2015 06:30,2,0.000,ALERT,211.93,296.96,60.012,1440066604,"201051344000469","174011321042388",0.00,13.70,0,291.55,298.47,0.0,0.0,0.000,214509.3,214509.3,11504,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066689,422299.00
08/20/2015 06:30,2,0.000,ALERT,211.70,296.96,59.965,1440066604,"201051344000988","174011321042388",0.00,14.70,0,290.35,298.47,0.0,0.0,0.000,213557.0,213557.0,11487,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066691,422300.00
08/20/2015 06:30,2,0.000,ALERT,211.93,296.96,60.007,1440066604,"201051344001158","174011321042388",0.00,14.30,0,292.16,298.47,0.0,0.0,0.000,219224.5,219224.5,11485,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066693,422301.00
08/20/2015 06:30,2,0.000,ALERT,211.70,296.66,60.018,1440066604,"201051344001025","174011321042388",0.00,14.70,0,292.16,299.97,0.0,0.0,0.000,223741.5,223741.5,11483,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066695,422302.00
08/20/2015 06:30,2,0.000,ALERT,211.93,297.87,60.002,1440066604,"201051344000569","174011321042388",0.00,14.30,0,293.06,299.97,0.0,0.0,0.000,226998.7,226998.7,11510,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066696,422303.00
08/20/2015 06:30,2,0.000,ALERT,213.29,297.26,60.002,1440066604,"274151322000094","174011321042388",0.00,15.50,0,292.46,298.47,0.0,0.0,0.000,402209.6,402209.6,12913,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066698,422304.00
08/20/2015 06:30,2,0.000,ALERT,211.70,297.57,60.002,1440066604,"201051344000458","174011321042388",0.00,15.30,0,292.76,299.97,0.0,0.0,0.000,222676.4,222676.4,11501,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066700,422305.00
08/20/2015 06:30,2,0.000,ALERT,213.29,296.66,59.986,1440066604,"274151322000087","174011321042388",0.00,17.30,0,291.85,298.77,0.0,0.0,0.000,474270.0,474270.0,12312,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440066702,422306.00
08/20/2015 06:30,2,0.000,ALERT,212.83,297.26,60.012,1440066604,"274151322000052","174011321042388",0.00,15.80,0,292.46,299.67,0.0,0.0,0.000,507061.0,507061.0,12735,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066704,422307.00
08/20/2015 06:30,2,0.000,ALERT,212.16,297.87,59.996,1440066604,"201051344001145","174011321042388",0.00,14.70,0,293.06,300.27,0.0,0.0,0.000,227663.8,227663.8,11507,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066706,422308.00
08/20/2015 06:30,2,0.000,ALERT,212.16,297.57,60.002,1440066604,"201051344000685","174011321042388",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,226359.2,226359.2,11507,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066708,422309.00
08/20/2015 06:30,2,0.000,ALERT,212.83,296.96,60.028,1440066604,"274151322000088","174011321042388",0.00,16.00,0,292.46,299.07,0.0,0.0,0.000,486719.4,486719.4,12340,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440066709,422310.00
08/20/2015 06:30,2,0.000,ALERT,211.93,297.57,59.996,1440066604,"201051344000438","174011321042388",0.00,14.70,0,293.06,299.67,0.0,0.0,0.000,226363.7,226363.7,11479,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066711,422311.00
08/20/2015 06:30,2,0.000,ALERT,211.48,297.57,59.996,1440066604,"201051344001135","174011321042388",0.00,15.00,0,293.06,299.97,0.0,0.0,0.000,217910.5,217910.5,11457,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066713,422312.00
08/20/2015 06:30,2,0.000,ALERT,212.16,297.26,60.023,1440066604,"201051344000417","174011321042388",0.00,15.30,0,292.16,298.47,0.0,0.0,0.000,221393.6,221393.6,11475,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066715,422313.00
08/20/2015 06:30,2,0.000,ALERT,211.48,298.17,59.996,1440066604,"201051344000594","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,223303.3,223303.3,11502,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066717,422314.00
08/20/2015 06:30,2,0.000,ALERT,213.06,298.47,59.996,1440066604,"274151322000083","174011321042388",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,502868.1,502868.1,12765,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066719,422315.00
08/20/2015 06:30,2,0.000,ALERT,212.16,297.87,59.996,1440066604,"201051344000585","174011321042388",0.00,15.30,0,292.46,299.07,0.0,0.0,0.000,222844.7,222844.7,11480,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066720,422316.00
08/20/2015 06:30,2,0.000,ALERT,213.29,298.47,59.986,1440066604,"274151322000054","174011321042388",0.00,16.00,0,292.46,299.67,0.0,0.0,0.000,497648.7,497648.7,12329,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066722,422317.00
08/20/2015 06:30,2,0.000,ALERT,212.16,297.57,59.991,1440066604,"201051344001203","174011321042388",0.00,15.00,0,292.76,301.17,0.0,0.0,0.000,223627.1,223627.1,11493,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440066724,422318.00
08/20/2015 06:30,2,0.000,ALERT,211.70,297.57,59.991,1440066604,"201051344000646","174011321042388",0.00,15.00,0,292.16,298.77,0.0,0.0,0.000,219835.1,219835.1,11475,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440066726,422319.00
08/20/2015 06:30,2,0.000,ALERT,213.51,296.66,59.975,1440066604,"274151322000068","174011321042388",0.00,16.30,0,292.16,298.47,0.0,0.0,0.000,401529.9,401529.9,12523,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066728,422320.00
08/20/2015 06:30,2,0.000,ALERT,213.51,297.57,59.975,1440066604,"274151322000076","174011321042388",0.00,15.80,0,292.46,299.37,0.0,0.0,0.000,531625.0,531625.0,12754,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066730,422321.00
08/20/2015 06:30,2,0.000,ALERT,211.70,297.87,59.965,1440066604,"201051344000890","174011321042388",0.00,15.30,0,293.36,300.27,0.0,0.0,0.000,224567.8,224567.8,11488,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066732,422322.00
08/20/2015 06:30,2,0.000,ALERT,211.70,296.96,59.991,1440066604,"201051344000900","174011321042388",0.00,14.30,0,292.16,298.47,0.0,0.0,0.000,225604.5,225604.5,11527,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066734,422323.00
08/20/2015 06:30,2,0.000,ALERT,212.16,296.66,59.986,1440066604,"201051344000633","174011321042388",0.00,14.70,0,290.95,298.17,0.0,0.0,0.000,214336.4,214336.4,11519,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066736,422324.00
08/20/2015 06:30,2,0.000,ALERT,211.70,297.26,59.991,1440066604,"201051344000983","174011321042388",0.00,14.70,0,292.76,299.67,0.0,0.0,0.000,222534.9,222534.9,11505,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066738,422325.00
08/20/2015 06:30,2,0.000,ALERT,211.25,296.36,59.986,1440066604,"201051344000917","174011321042388",0.00,15.50,0,291.55,298.17,0.0,0.0,0.000,225042.6,225042.6,11515,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440066740,422326.00
08/20/2015 06:30,2,0.000,ALERT,212.16,296.66,59.996,1440066604,"201051344000648","174011321042388",0.00,14.00,0,292.16,299.37,0.0,0.0,0.000,220290.7,220290.7,11503,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066742,422327.00
08/20/2015 06:30,2,0.000,ALERT,211.93,297.26,59.991,1440066604,"201051344001093","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,223239.4,223239.4,11500,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066743,422328.00
08/20/2015 06:30,2,0.000,ALERT,212.38,296.96,59.986,1440066604,"201051344000645","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,221302.6,221302.6,11505,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440066745,422329.00
08/20/2015 06:30,2,0.000,ALERT,213.06,297.87,59.981,1440066604,"274151322000085","174011321042388",0.00,15.80,0,292.76,299.07,0.0,0.0,0.000,500277.8,500277.8,12745,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066747,422330.00
08/20/2015 06:30,2,0.000,ALERT,212.16,296.96,59.975,1440066604,"201051344000651","174011321042388",0.00,14.30,0,292.16,298.77,0.0,0.0,0.000,220510.3,220510.3,11482,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066749,422331.00
08/20/2015 06:30,2,0.000,ALERT,211.25,295.76,59.986,1440066604,"201051344000867","174011321042388",0.00,15.00,0,292.46,299.67,0.0,0.0,0.000,213285.7,213285.7,11507,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066750,422332.00
08/20/2015 06:30,2,0.000,ALERT,211.03,296.36,59.981,1440066604,"201051344001230","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,224123.0,224123.0,11517,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066752,422333.00
08/20/2015 06:30,2,0.000,ALERT,211.48,296.36,60.012,1440066604,"201051344000576","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,220427.2,220427.2,11526,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066754,422334.00
08/20/2015 06:30,2,0.000,ALERT,210.80,296.66,59.970,1440066604,"201051344000579","174011321042388",0.00,15.00,0,293.36,299.97,0.0,0.0,0.000,227517.0,227517.0,11480,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440066756,422335.00
08/20/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440066604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440067485,422336.00
08/20/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440066604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440067485,422337.00
08/20/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440066604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440067485,422338.00
08/20/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440066604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440067485,422339.00
08/20/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440066604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440067485,422340.00
08/20/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440066604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440067485,422341.00
08/20/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440066604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440067485,422342.00
08/20/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440066604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440067485,422343.00
08/20/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440066604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440067485,422344.00
08/20/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440066604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440067485,422345.00
08/20/2015 06:45,2,0.000,ALERT,210.35,295.46,59.986,1440067503,"201051344000955","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,225926.2,225926.2,11494,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067580,422346.00
08/20/2015 06:45,2,0.000,ALERT,211.93,296.66,59.975,1440067503,"274151322000095","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,525433.3,525433.3,12391,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067581,422347.00
08/20/2015 06:45,2,0.000,ALERT,210.57,296.06,59.981,1440067503,"201051344000868","174011321042388",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,212773.7,212773.7,11509,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067583,422348.00
08/20/2015 06:45,2,0.000,ALERT,211.25,295.16,60.007,1440067503,"201051344000853","174011321042388",0.00,14.00,0,293.36,299.37,0.0,0.0,0.000,219257.1,219257.1,11508,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067585,422349.00
08/20/2015 06:45,2,0.000,ALERT,211.25,296.36,59.981,1440067503,"201051344000582","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,218240.6,218240.6,11480,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067587,422350.00
08/20/2015 06:45,2,0.000,ALERT,210.35,294.86,59.975,1440067503,"201051344000469","174011321042388",0.00,13.70,0,292.46,299.07,0.0,0.0,0.000,214509.3,214509.3,11506,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067589,422351.00
08/20/2015 06:45,2,0.000,ALERT,210.35,295.16,59.970,1440067503,"201051344000988","174011321042388",0.00,14.70,0,291.25,298.77,0.0,0.0,0.000,213557.0,213557.0,11489,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067590,422352.00
08/20/2015 06:45,2,0.000,ALERT,210.57,294.86,59.991,1440067503,"201051344001158","174011321042388",0.00,14.30,0,292.76,299.07,0.0,0.0,0.000,219224.5,219224.5,11487,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067592,422353.00
08/20/2015 06:45,2,0.000,ALERT,210.57,294.86,59.986,1440067503,"201051344001025","174011321042388",0.00,14.30,0,293.06,299.67,0.0,0.0,0.000,223741.5,223741.5,11485,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067594,422354.00
08/20/2015 06:45,2,0.000,ALERT,210.35,295.46,59.986,1440067503,"201051344000569","174011321042388",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,226998.7,226998.7,11512,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067596,422355.00
08/20/2015 06:45,2,0.000,ALERT,211.93,294.56,59.959,1440067503,"274151322000094","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,402209.6,402209.6,12915,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067598,422356.00
08/20/2015 06:45,2,0.000,ALERT,210.35,295.46,59.991,1440067503,"201051344000458","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,222676.4,222676.4,11503,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067600,422357.00
08/20/2015 06:45,2,0.000,ALERT,211.70,294.86,59.996,1440067503,"274151322000087","174011321042388",0.00,17.00,0,292.46,298.47,0.0,0.0,0.000,474270.0,474270.0,12314,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067602,422358.00
08/20/2015 06:45,2,0.000,ALERT,211.48,296.36,59.981,1440067503,"274151322000052","174011321042388",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,507061.0,507061.0,12737,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067604,422359.00
08/20/2015 06:45,2,0.000,ALERT,210.80,296.06,59.975,1440067503,"201051344001145","174011321042388",0.00,14.70,0,293.96,299.97,0.0,0.0,0.000,227663.8,227663.8,11509,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067606,422360.00
08/20/2015 06:45,2,0.000,ALERT,210.80,295.46,59.986,1440067503,"201051344000685","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,226359.2,226359.2,11509,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067607,422361.00
08/20/2015 06:45,2,0.000,ALERT,211.48,296.06,59.981,1440067503,"274151322000088","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,486719.4,486719.4,12342,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067609,422362.00
08/20/2015 06:45,2,0.000,ALERT,210.80,296.06,59.986,1440067503,"201051344000438","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,226363.7,226363.7,11481,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067611,422363.00
08/20/2015 06:45,2,0.000,ALERT,210.35,295.46,59.991,1440067503,"201051344001135","174011321042388",0.00,14.70,0,293.66,299.97,0.0,0.0,0.000,217910.5,217910.5,11459,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067613,422364.00
08/20/2015 06:45,2,0.000,ALERT,210.57,294.86,59.959,1440067503,"201051344000417","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,221393.6,221393.6,11477,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067615,422365.00
08/20/2015 06:45,2,0.000,ALERT,209.90,295.76,59.991,1440067503,"201051344000594","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,223303.3,223303.3,11504,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067617,422366.00
08/20/2015 06:45,2,0.000,ALERT,211.70,296.06,59.981,1440067503,"274151322000083","174011321042388",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,502868.1,502868.1,12767,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067618,422367.00
08/20/2015 06:45,2,0.000,ALERT,210.80,295.76,59.981,1440067503,"201051344000585","174011321042388",0.00,15.00,0,293.06,299.67,0.0,0.0,0.000,222844.7,222844.7,11482,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067620,422368.00
08/20/2015 06:45,2,0.000,ALERT,211.70,295.76,59.981,1440067503,"274151322000054","174011321042388",0.00,16.00,0,293.36,299.67,0.0,0.0,0.000,497648.7,497648.7,12331,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067622,422369.00
08/20/2015 06:45,2,0.000,ALERT,210.57,295.46,59.991,1440067503,"201051344001203","174011321042388",0.00,14.70,0,293.36,301.17,0.0,0.0,0.000,223627.1,223627.1,11495,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067624,422370.00
08/20/2015 06:45,2,0.000,ALERT,210.12,295.16,59.981,1440067503,"201051344000646","174011321042388",0.00,14.70,0,293.06,299.07,0.0,0.0,0.000,219835.1,219835.1,11477,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067626,422371.00
08/20/2015 06:45,2,0.000,ALERT,212.16,294.86,59.981,1440067503,"274151322000068","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,401529.9,401529.9,12525,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067627,422372.00
08/20/2015 06:45,2,0.000,ALERT,212.38,295.16,59.981,1440067503,"274151322000076","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,531625.0,531625.0,12756,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067629,422373.00
08/20/2015 06:45,2,0.000,ALERT,210.35,295.46,59.981,1440067503,"201051344000890","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,224567.8,224567.8,11490,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067631,422374.00
08/20/2015 06:45,2,0.000,ALERT,210.35,295.16,59.986,1440067503,"201051344000900","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,225604.5,225604.5,11529,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067633,422375.00
08/20/2015 06:45,2,0.000,ALERT,210.80,294.56,59.986,1440067503,"201051344000633","174011321042388",0.00,14.30,0,291.55,298.17,0.0,0.0,0.000,214336.4,214336.4,11521,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067635,422376.00
08/20/2015 06:45,2,0.000,ALERT,210.35,294.86,59.991,1440067503,"201051344000983","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,222534.9,222534.9,11507,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067636,422377.00
08/20/2015 06:45,2,0.000,ALERT,210.57,294.86,60.018,1440067503,"201051344000917","174011321042388",0.00,15.50,0,292.16,298.77,0.0,0.0,0.000,225042.6,225042.6,11517,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067638,422378.00
08/20/2015 06:45,2,0.000,ALERT,210.57,294.56,59.986,1440067503,"201051344000648","174011321042388",0.00,13.70,0,292.76,299.07,0.0,0.0,0.000,220290.7,220290.7,11505,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067640,422379.00
08/20/2015 06:45,2,0.000,ALERT,210.35,295.46,59.986,1440067503,"201051344001093","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,223239.4,223239.4,11502,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067642,422380.00
08/20/2015 06:45,2,0.000,ALERT,210.80,294.86,59.986,1440067503,"201051344000645","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,221302.6,221302.6,11507,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067644,422381.00
08/20/2015 06:45,2,0.000,ALERT,211.93,295.76,60.002,1440067503,"274151322000085","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,500277.8,500277.8,12747,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440067646,422382.00
08/20/2015 06:45,2,0.000,ALERT,210.57,294.86,60.034,1440067503,"201051344000651","174011321042388",0.00,14.00,0,292.76,298.47,0.0,0.0,0.000,220510.3,220510.3,11484,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067647,422383.00
08/20/2015 06:45,2,0.000,ALERT,210.80,295.16,59.981,1440067503,"201051344000867","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,213285.7,213285.7,11509,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067649,422384.00
08/20/2015 06:45,2,0.000,ALERT,210.57,296.36,59.986,1440067503,"201051344001230","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,224123.0,224123.0,11519,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440067651,422385.00
08/20/2015 06:45,2,0.000,ALERT,210.80,295.76,59.986,1440067503,"201051344000576","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,220427.2,220427.2,11528,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067653,422386.00
08/20/2015 06:45,2,0.000,ALERT,210.57,296.36,60.002,1440067503,"201051344000579","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,227517.0,227517.0,11482,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440067655,422387.00
08/20/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440067503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440068384,422388.00
08/20/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440067503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440068384,422389.00
08/20/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440067503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440068384,422390.00
08/20/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440067503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440068384,422391.00
08/20/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440067503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440068384,422392.00
08/20/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440067503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440068384,422393.00
08/20/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440067503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440068384,422394.00
08/20/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440067503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440068384,422395.00
08/20/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440067503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440068384,422396.00
08/20/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440067503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440068384,422397.00
08/20/2015 07:00,2,0.000,ALERT,209.44,294.56,59.938,1440068403,"201051344000955","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,225926.2,225926.2,11496,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068480,422398.00
08/20/2015 07:00,2,0.000,ALERT,211.03,295.46,59.933,1440068403,"274151322000095","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,525433.3,525433.3,12393,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440068482,422399.00
08/20/2015 07:00,2,0.000,ALERT,209.67,294.56,59.938,1440068403,"201051344000868","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,212773.7,212773.7,11511,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068484,422400.00
08/20/2015 07:00,2,0.000,ALERT,210.57,294.56,59.938,1440068403,"201051344000853","174011321042388",0.00,14.00,0,292.76,297.87,0.0,0.0,0.000,219257.1,219257.1,11510,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068486,422401.00
08/20/2015 07:00,2,0.000,ALERT,210.57,295.76,59.938,1440068403,"201051344000582","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,218240.6,218240.6,11482,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068488,422402.00
08/20/2015 07:00,2,0.000,ALERT,210.35,294.86,59.928,1440068403,"201051344000469","174011321042388",0.00,13.70,0,291.55,296.66,0.0,0.0,0.000,214509.3,214509.3,11508,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068489,422403.00
08/20/2015 07:00,2,0.000,ALERT,209.67,294.26,59.901,1440068403,"201051344000988","174011321042388",0.00,14.70,0,290.35,296.96,0.0,0.0,0.000,213557.0,213557.0,11491,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068491,422404.00
08/20/2015 07:00,2,0.000,ALERT,209.90,294.26,59.954,1440068403,"201051344001158","174011321042388",0.00,14.00,0,292.16,296.66,0.0,0.0,0.000,219224.5,219224.5,11489,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440068493,422405.00
08/20/2015 07:00,2,0.000,ALERT,209.44,293.96,59.938,1440068403,"201051344001025","174011321042388",0.00,14.30,0,292.16,298.17,0.0,0.0,0.000,223741.5,223741.5,11487,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068495,422406.00
08/20/2015 07:00,2,0.000,ALERT,210.57,296.06,59.938,1440068403,"201051344000569","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,226998.7,226998.7,11514,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068497,422407.00
08/20/2015 07:00,2,0.000,ALERT,211.93,295.16,59.928,1440068403,"274151322000094","174011321042388",0.00,15.30,0,292.16,296.96,0.0,0.0,0.000,402209.6,402209.6,12917,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068498,422408.00
08/20/2015 07:00,2,0.000,ALERT,210.57,295.46,59.938,1440068403,"201051344000458","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,222676.4,222676.4,11505,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068500,422409.00
08/20/2015 07:00,2,0.000,ALERT,212.38,295.76,59.933,1440068403,"274151322000087","174011321042388",0.00,17.00,0,291.85,296.96,0.0,0.0,0.000,474270.0,474270.0,12316,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440068502,422410.00
08/20/2015 07:00,2,0.000,ALERT,211.93,296.06,59.938,1440068403,"274151322000052","174011321042388",0.00,15.80,0,292.46,298.17,0.0,0.0,0.000,507061.0,507061.0,12739,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068504,422411.00
08/20/2015 07:00,2,0.000,ALERT,211.25,296.36,59.933,1440068403,"201051344001145","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,227663.8,227663.8,11511,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440068506,422412.00
08/20/2015 07:00,2,0.000,ALERT,210.80,295.46,59.975,1440068403,"201051344000685","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,226359.2,226359.2,11511,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068508,422413.00
08/20/2015 07:00,2,0.000,ALERT,211.03,295.16,59.907,1440068403,"274151322000088","174011321042388",0.00,15.80,0,292.46,297.57,0.0,0.0,0.000,486719.4,486719.4,12344,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068509,422414.00
08/20/2015 07:00,2,0.000,ALERT,210.57,295.46,59.949,1440068403,"201051344000438","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,226363.7,226363.7,11483,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068511,422415.00
08/20/2015 07:00,2,0.000,ALERT,210.12,295.76,59.933,1440068403,"201051344001135","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,217910.5,217910.5,11461,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440068513,422416.00
08/20/2015 07:00,2,0.000,ALERT,210.57,295.16,59.933,1440068403,"201051344000417","174011321042388",0.00,15.00,0,292.16,296.96,0.0,0.0,0.000,221393.6,221393.6,11479,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068515,422417.00
08/20/2015 07:00,2,0.000,ALERT,210.12,296.06,59.938,1440068403,"201051344000594","174011321042388",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,223303.3,223303.3,11506,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068517,422418.00
08/20/2015 07:00,2,0.000,ALERT,212.16,296.66,59.917,1440068403,"274151322000083","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,502868.1,502868.1,12769,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068518,422419.00
08/20/2015 07:00,2,0.000,ALERT,211.03,296.06,59.896,1440068403,"201051344000585","174011321042388",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,222844.7,222844.7,11484,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068520,422420.00
08/20/2015 07:00,2,0.000,ALERT,211.93,296.36,59.933,1440068403,"274151322000054","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,497648.7,497648.7,12333,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068522,422421.00
08/20/2015 07:00,2,0.000,ALERT,210.57,295.46,59.933,1440068403,"201051344001203","174011321042388",0.00,14.70,0,292.76,299.37,0.0,0.0,0.000,223627.1,223627.1,11497,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440068524,422422.00
08/20/2015 07:00,2,0.000,ALERT,210.35,295.46,59.933,1440068403,"201051344000646","174011321042388",0.00,14.70,0,292.16,296.96,0.0,0.0,0.000,219835.1,219835.1,11479,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068526,422423.00
08/20/2015 07:00,2,0.000,ALERT,212.16,294.86,59.933,1440068403,"274151322000068","174011321042388",0.00,16.00,0,292.16,296.66,0.0,0.0,0.000,401529.9,401529.9,12527,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068528,422424.00
08/20/2015 07:00,2,0.000,ALERT,212.38,295.46,59.928,1440068403,"274151322000076","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,531625.0,531625.0,12758,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068530,422425.00
08/20/2015 07:00,2,0.000,ALERT,210.35,295.76,59.901,1440068403,"201051344000890","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,224567.8,224567.8,11492,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068532,422426.00
08/20/2015 07:00,2,0.000,ALERT,210.57,295.46,59.928,1440068403,"201051344000900","174011321042388",0.00,14.30,0,292.16,296.96,0.0,0.0,0.000,225604.5,225604.5,11531,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440068534,422427.00
08/20/2015 07:00,2,0.000,ALERT,211.48,295.46,59.880,1440068403,"201051344000633","174011321042388",0.00,14.30,0,290.65,296.36,0.0,0.0,0.000,214336.4,214336.4,11523,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068535,422428.00
08/20/2015 07:00,2,0.000,ALERT,211.03,296.06,59.928,1440068403,"201051344000983","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,222534.9,222534.9,11509,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068537,422429.00
08/20/2015 07:00,2,0.000,ALERT,211.03,295.46,59.928,1440068403,"201051344000917","174011321042388",0.00,15.50,0,291.55,296.66,0.0,0.0,0.000,225042.6,225042.6,11519,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440068539,422430.00
08/20/2015 07:00,2,0.000,ALERT,210.57,294.86,59.928,1440068403,"201051344000648","174011321042388",0.00,13.70,0,292.16,297.87,0.0,0.0,0.000,220290.7,220290.7,11507,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068541,422431.00
08/20/2015 07:00,2,0.000,ALERT,210.35,295.46,59.928,1440068403,"201051344001093","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,223239.4,223239.4,11504,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068543,422432.00
08/20/2015 07:00,2,0.000,ALERT,210.80,295.16,59.933,1440068403,"201051344000645","174011321042388",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,221302.6,221302.6,11509,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068544,422433.00
08/20/2015 07:00,2,0.000,ALERT,211.70,295.16,59.922,1440068403,"274151322000085","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,500277.8,500277.8,12749,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440068546,422434.00
08/20/2015 07:00,2,0.000,ALERT,210.35,294.86,59.922,1440068403,"201051344000651","174011321042388",0.00,14.00,0,292.16,297.26,0.0,0.0,0.000,220510.3,220510.3,11486,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068548,422435.00
08/20/2015 07:00,2,0.000,ALERT,211.03,295.46,59.922,1440068403,"201051344000867","174011321042388",0.00,15.00,0,292.46,297.87,0.0,0.0,0.000,213285.7,213285.7,11511,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068550,422436.00
