ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 07:00,2,0.000,ALERT,211.03,296.36,59.922,1440068403,"201051344001230","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,224123.0,224123.0,11521,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068552,422437.00
08/20/2015 07:00,2,0.000,ALERT,211.48,296.36,59.922,1440068403,"201051344000576","174011321042388",0.00,14.00,0,292.76,297.57,0.0,0.0,0.000,220427.2,220427.2,11530,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440068554,422438.00
08/20/2015 07:00,2,0.000,ALERT,210.57,296.06,59.922,1440068403,"201051344000579","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,227517.0,227517.0,11484,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440068556,422439.00
08/20/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440068403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440069283,422440.00
08/20/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440068403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440069283,422441.00
08/20/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440068403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440069283,422442.00
08/20/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440068403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440069283,422443.00
08/20/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440068403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440069283,422444.00
08/20/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440068403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440069283,422445.00
08/20/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440068403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440069283,422446.00
08/20/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440068403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440069283,422447.00
08/20/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440068403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440069283,422448.00
08/20/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440068403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440069283,422449.00
08/20/2015 07:15,2,0.145,ALERT,210.57,295.76,60.002,1440069304,"201051344000955","174011321042388",15.57,14.70,0,292.46,298.77,2.3,0.3,0.000,225926.2,225926.2,11498,0,0,0,L,1122011218,1,120.88,122.46,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440069381,422450.00
08/20/2015 07:15,2,0.049,ALERT,212.16,296.66,59.991,1440069304,"274151322000095","174011321042388",19.36,15.30,0,293.96,300.27,1.0,0.0,0.000,525433.3,525433.3,12395,0,0,0,L,1151911521,1,122.46,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440069383,422451.00
08/20/2015 07:15,2,0.119,ALERT,210.57,296.36,60.007,1440069304,"201051344000868","174011321042388",15.90,14.00,0,293.36,299.67,1.9,0.0,0.000,212773.7,212773.7,11513,0,0,0,L,1122011218,1,121.33,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1440069384,422452.00
08/20/2015 07:15,2,0.111,ALERT,211.25,295.76,60.007,1440069304,"201051344000853","174011321042388",13.84,14.00,0,292.76,298.77,1.6,0.0,0.000,219257.1,219257.1,11512,0,0,0,L,1122011218,1,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1440069386,422453.00
08/20/2015 07:15,2,0.125,ALERT,211.25,296.66,60.002,1440069304,"201051344000582","174011321042388",16.60,14.30,0,293.96,299.37,2.1,0.1,0.000,218240.6,218240.6,11484,0,0,0,L,1122011218,1,121.55,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1440069388,422454.00
08/20/2015 07:15,2,0.145,ALERT,210.80,295.46,60.007,1440069304,"201051344000469","174011321042388",16.82,13.30,0,291.55,297.57,2.5,0.5,0.000,214509.3,214509.3,11510,0,0,0,L,1122011218,1,120.88,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1440069390,422455.00
08/20/2015 07:15,2,0.102,ALERT,210.57,295.76,60.002,1440069304,"201051344000988","174011321042388",17.18,14.30,0,290.05,297.87,1.8,0.0,0.000,213557.0,213557.0,11493,0,0,0,L,1122011218,1,121.10,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1440069392,422456.00
08/20/2015 07:15,2,0.109,ALERT,210.57,295.46,60.002,1440069304,"201051344001158","174011321042388",16.22,14.00,0,291.85,297.87,1.8,0.0,0.000,219224.5,219224.5,11491,0,0,0,L,1122011218,1,121.10,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1440069393,422457.00
08/20/2015 07:15,2,0.111,ALERT,210.57,295.16,59.975,1440069304,"201051344001025","174011321042388",17.22,14.00,0,292.46,299.37,2.0,0.0,0.000,223741.5,223741.5,11489,0,0,0,L,1122011218,1,121.10,122.46,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440069396,422458.00
08/20/2015 07:15,2,0.125,ALERT,210.80,296.36,60.002,1440069304,"201051344000569","174011321042388",16.66,14.00,0,294.26,299.37,2.1,0.1,0.000,226998.7,226998.7,11516,0,0,0,L,1122011218,1,121.10,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1440069398,422459.00
08/20/2015 07:15,2,0.000,ALERT,212.38,348.66,60.002,1440069304,"274151322000094","174011321042388",38.88,15.30,0,293.66,368.20,0.0,0.0,0.000,402209.6,402209.6,12919,0,0,0,L,1151911521,1,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1440069399,422460.00
08/20/2015 07:15,2,0.123,ALERT,211.03,296.36,60.002,1440069304,"201051344000458","174011321042388",16.94,14.70,0,293.66,299.37,2.1,0.1,0.000,222676.4,222676.4,11507,0,0,0,L,1122011218,1,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1440069401,422461.00
08/20/2015 07:15,2,0.066,ALERT,212.16,295.16,60.002,1440069304,"274151322000087","174011321042388",18.19,17.00,0,292.76,298.47,1.2,0.0,0.000,474270.0,474270.0,12318,0,0,0,L,1151911521,1,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440069403,422462.00
08/20/2015 07:15,2,0.080,ALERT,211.93,296.06,60.007,1440069304,"274151322000052","174011321042388",18.98,15.50,0,293.66,299.37,1.6,0.0,0.000,507061.0,507061.0,12741,0,0,0,L,1151911521,1,121.55,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440069405,422463.00
08/20/2015 07:15,2,0.113,ALERT,211.25,296.36,60.012,1440069304,"201051344001145","174011321042388",16.36,14.70,0,294.26,299.67,1.9,0.0,0.000,227663.8,227663.8,11513,0,0,0,L,1122011218,1,121.55,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1440069407,422464.00
08/20/2015 07:15,2,0.104,ALERT,211.25,296.06,60.007,1440069304,"201051344000685","174011321042388",15.98,14.70,0,293.36,298.77,1.7,0.0,0.000,226359.2,226359.2,11513,0,0,0,L,1122011218,1,122.23,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1440069409,422465.00
08/20/2015 07:15,2,0.043,ALERT,211.70,296.06,60.007,1440069304,"274151322000088","174011321042388",18.92,15.80,0,293.66,298.77,0.8,0.0,0.000,486719.4,486719.4,12346,0,0,0,L,1151911521,1,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440069411,422466.00
08/20/2015 07:15,2,0.133,ALERT,211.25,296.06,60.002,1440069304,"201051344000438","174011321042388",15.66,14.30,0,293.96,299.37,2.1,0.1,0.000,226363.7,226363.7,11485,0,0,0,L,1122011218,1,121.78,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1440069412,422467.00
08/20/2015 07:15,2,0.125,ALERT,211.03,296.36,60.007,1440069304,"201051344001135","174011321042388",16.92,14.70,0,293.96,299.37,2.1,0.2,0.000,217910.5,217910.5,11463,0,0,0,L,1122011218,1,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440069414,422468.00
08/20/2015 07:15,2,0.166,ALERT,211.25,295.16,59.975,1440069304,"201051344000417","174011321042388",15.98,14.70,0,293.06,298.17,2.7,0.7,0.000,221393.6,221393.6,11481,0,0,0,L,1122011218,1,121.55,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440069416,422469.00
08/20/2015 07:15,2,0.127,ALERT,210.80,296.36,60.012,1440069304,"201051344000594","174011321042388",16.82,14.70,0,293.36,298.77,2.2,0.2,0.000,223303.3,223303.3,11508,0,0,0,L,1122011218,1,121.33,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1440069418,422470.00
08/20/2015 07:15,2,0.055,ALERT,212.61,296.36,60.012,1440069304,"274151322000083","174011321042388",18.69,15.50,0,294.26,299.67,1.1,0.0,0.000,502868.1,502868.1,12771,0,0,0,L,1151911521,1,122.01,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440069420,422471.00
08/20/2015 07:15,2,0.129,ALERT,211.48,296.36,60.012,1440069304,"201051344000585","174011321042388",15.68,15.00,0,293.96,298.47,2.1,0.1,0.000,222844.7,222844.7,11486,0,0,0,L,1122011218,1,121.33,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1440069422,422472.00
08/20/2015 07:15,2,0.051,ALERT,212.16,296.66,60.018,1440069304,"274151322000054","174011321042388",19.10,16.00,0,293.96,299.37,1.0,0.0,0.000,497648.7,497648.7,12335,0,0,0,L,1151911521,1,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440069423,422473.00
08/20/2015 07:15,2,0.000,ALERT,211.25,295.76,60.007,1440069304,"201051344001203","174011321042388",0.00,14.70,0,293.66,300.57,0.0,0.0,0.000,223627.1,223627.1,11499,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440069425,422474.00
08/20/2015 07:15,2,0.119,ALERT,210.80,295.76,60.012,1440069304,"201051344000646","174011321042388",15.53,14.70,0,293.06,298.47,1.9,0.0,0.000,219835.1,219835.1,11481,0,0,0,L,1122011218,1,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1440069427,422475.00
08/20/2015 07:15,2,0.008,ALERT,213.06,295.46,60.007,1440069304,"274151322000068","174011321042388",39.06,16.00,0,293.36,373.31,0.0,0.0,0.000,401529.9,401529.9,12529,0,0,0,L,1151911521,1,122.46,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1440069429,422476.00
08/20/2015 07:15,2,0.055,ALERT,212.83,295.76,60.012,1440069304,"274151322000076","174011321042388",19.44,15.50,0,293.96,298.77,1.1,0.0,0.000,531625.0,531625.0,12760,0,0,0,L,1151911521,1,122.01,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440069431,422477.00
08/20/2015 07:15,2,0.135,ALERT,210.80,296.36,60.007,1440069304,"201051344000890","174011321042388",16.56,15.00,0,293.96,299.97,2.3,0.3,0.000,224567.8,224567.8,11494,0,0,0,L,1122011218,1,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1440069433,422478.00
08/20/2015 07:15,2,0.070,ALERT,210.80,295.76,60.002,1440069304,"201051344000900","174011321042388",13.94,14.00,0,293.66,298.17,1.0,0.0,0.000,225604.5,225604.5,11533,0,0,0,L,1122011218,1,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1440069434,422479.00
08/20/2015 07:15,2,0.113,ALERT,211.48,295.46,60.018,1440069304,"201051344000633","174011321042388",13.88,14.30,0,292.16,297.57,1.6,0.0,0.000,214336.4,214336.4,11525,0,0,0,L,1122011218,1,122.01,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1440069436,422480.00
08/20/2015 07:15,2,0.121,ALERT,210.80,295.76,60.018,1440069304,"201051344000983","174011321042388",15.33,14.30,0,294.26,299.07,1.9,0.0,0.000,222534.9,222534.9,11511,0,0,0,L,1122011218,1,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1440069438,422481.00
08/20/2015 07:15,2,0.115,ALERT,211.25,295.46,60.012,1440069304,"201051344000917","174011321042388",13.52,15.30,0,292.46,297.87,1.6,0.0,0.000,225042.6,225042.6,11521,0,0,0,L,1122011218,1,121.55,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1440069440,422482.00
08/20/2015 07:15,2,0.125,ALERT,211.25,295.16,60.044,1440069304,"201051344000648","174011321042388",15.55,13.70,0,293.06,298.77,2.0,0.0,0.000,220290.7,220290.7,11509,0,0,0,L,1122011218,1,121.33,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1440069442,422483.00
08/20/2015 07:15,2,0.156,ALERT,211.25,296.36,60.007,1440069304,"201051344001093","174011321042388",13.78,15.30,0,293.96,298.47,2.2,0.2,0.000,223239.4,223239.4,11506,0,0,0,L,1122011218,1,121.55,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1440069443,422484.00
08/20/2015 07:15,2,0.104,ALERT,211.48,295.76,60.002,1440069304,"201051344000645","174011321042388",17.00,14.70,0,293.36,298.77,1.8,0.0,0.000,221302.6,221302.6,11511,0,0,0,L,1122011218,1,122.01,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1440069445,422485.00
08/20/2015 07:15,2,0.053,ALERT,212.61,296.96,59.996,1440069304,"274151322000085","174011321042388",19.38,15.50,0,293.96,298.77,1.1,0.0,0.000,500277.8,500277.8,12751,0,0,0,L,1151911521,1,122.68,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440069447,422486.00
08/20/2015 07:15,2,0.133,ALERT,211.03,295.16,60.007,1440069304,"201051344000651","174011321042388",15.86,14.00,0,293.36,298.47,2.1,0.1,0.000,220510.3,220510.3,11488,0,0,0,L,1122011218,1,122.01,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1440069449,422487.00
08/20/2015 07:15,2,0.115,ALERT,211.25,295.76,60.007,1440069304,"201051344000867","174011321042388",15.98,14.70,0,293.66,299.07,1.9,0.0,0.000,213285.7,213285.7,11513,0,0,0,L,1122011218,1,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1440069451,422488.00
08/20/2015 07:15,2,0.072,ALERT,211.03,296.36,59.996,1440069304,"201051344001230","174011321042388",28.51,14.70,0,294.56,299.07,2.1,0.1,0.000,224123.0,224123.0,11523,0,0,0,L,1122011218,1,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1440069452,422489.00
08/20/2015 07:15,2,0.125,ALERT,211.48,296.36,60.034,1440069304,"201051344000576","174011321042388",15.03,14.00,0,293.96,298.47,1.9,0.0,0.000,220427.2,220427.2,11532,0,0,0,L,1122011218,1,121.78,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1440069454,422490.00
08/20/2015 07:15,2,0.150,ALERT,210.80,296.36,60.002,1440069304,"201051344000579","174011321042388",16.46,14.70,0,293.96,299.07,2.5,0.5,0.000,227517.0,227517.0,11486,0,0,0,L,1122011218,1,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1440069456,422491.00
08/20/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440069304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070184,422492.00
08/20/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440069304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070184,422493.00
08/20/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440069304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070184,422494.00
08/20/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440069304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070184,422495.00
08/20/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440069304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070184,422496.00
08/20/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440069304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070184,422497.00
08/20/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440069304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070184,422498.00
08/20/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440069304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070184,422499.00
08/20/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440069304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070184,422500.00
08/20/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440069304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070184,422501.00
08/20/2015 07:30,2,0.184,ACTIVE,210.80,296.96,60.012,1440070204,"201051344000955","174011321042388",20.91,15.00,0,293.66,298.17,3.9,1.9,0.000,225926.5,225926.5,11500,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070279,422502.00
08/20/2015 07:30,2,0.074,ACTIVE_NO_POWER,212.38,298.47,60.007,1440070204,"274151322000095","174011321042388",23.95,15.30,0,294.86,299.37,1.8,0.0,0.000,525433.3,525433.3,12397,0,0,0,L,1151911521,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070280,422503.00
08/20/2015 07:30,2,0.146,ACTIVE,211.03,297.87,60.018,1440070204,"201051344000868","174011321042388",22.46,14.30,0,294.26,299.07,3.4,1.3,0.000,212773.9,212773.9,11515,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070281,422504.00
08/20/2015 07:30,2,0.143,ALERT,211.70,296.66,60.018,1440070204,"201051344000853","174011321042388",21.79,14.00,0,293.66,298.47,3.2,1.1,0.000,219257.1,219257.1,11514,0,0,0,L,1122011218,1,122.23,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1440070283,422505.00
08/20/2015 07:30,2,0.148,ACTIVE,211.70,297.87,60.012,1440070204,"201051344000582","174011321042388",23.22,14.30,0,295.16,298.77,3.5,1.5,0.000,218240.8,218240.8,11486,0,0,0,L,1122011218,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070284,422506.00
08/20/2015 07:30,2,0.172,ACTIVE,211.25,296.96,60.018,1440070204,"201051344000469","174011321042388",23.18,13.70,0,292.76,297.57,4.1,2.0,0.000,214509.5,214509.5,11512,0,0,0,L,1122011218,1,121.10,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070285,422507.00
08/20/2015 07:30,2,0.125,ACTIVE,211.03,296.96,60.023,1440070204,"201051344000988","174011321042388",23.16,14.70,0,291.55,297.87,3.0,1.0,0.000,213557.1,213557.1,11495,0,0,0,L,1122011218,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070286,422508.00
08/20/2015 07:30,2,0.133,ACTIVE,211.25,296.66,60.012,1440070204,"201051344001158","174011321042388",22.86,14.00,0,293.36,297.57,3.1,1.1,0.000,219224.6,219224.6,11493,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070287,422509.00
08/20/2015 07:30,2,0.143,ACTIVE,211.25,296.36,60.039,1440070204,"201051344001025","174011321042388",23.42,14.30,0,293.36,298.77,3.4,1.4,0.000,223741.6,223741.6,11491,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070288,422510.00
08/20/2015 07:30,2,0.154,ACTIVE,211.25,297.26,60.007,1440070204,"201051344000569","174011321042388",23.12,14.30,0,294.56,299.07,3.6,1.6,0.000,226998.9,226998.9,11518,0,0,0,L,1122011218,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070289,422511.00
08/20/2015 07:30,2,0.000,ALERT,212.38,296.36,60.018,1440070204,"274151322000094","174011321042388",40.28,15.30,0,293.66,385.63,0.0,0.0,0.000,402209.6,402209.6,12921,0,0,0,L,1151911521,1,122.46,122.68,0002,12,0,0,0,0,0,0,142,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440070290,422512.00
08/20/2015 07:30,2,0.154,ACTIVE,211.03,297.26,60.039,1440070204,"201051344000458","174011321042388",23.12,15.00,0,294.26,299.07,3.6,1.6,0.000,222676.6,222676.6,11509,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070291,422513.00
08/20/2015 07:30,2,0.092,ACTIVE,212.38,296.66,60.012,1440070204,"274151322000087","174011321042388",22.76,17.30,0,293.36,298.17,2.1,0.1,0.000,474270.0,474270.0,12320,0,0,0,L,1151911521,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070292,422514.00
08/20/2015 07:30,2,0.105,ACTIVE,212.38,298.17,60.012,1440070204,"274151322000052","174011321042388",23.52,15.80,0,293.96,299.07,2.5,0.5,0.000,507061.0,507061.0,12743,0,0,0,L,1151911521,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070293,422515.00
08/20/2015 07:30,2,0.139,ACTIVE,211.70,297.57,60.018,1440070204,"201051344001145","174011321042388",22.98,14.70,0,294.26,299.07,3.3,1.2,0.000,227663.9,227663.9,11515,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070294,422516.00
08/20/2015 07:30,2,0.135,ACTIVE,211.70,297.26,60.012,1440070204,"201051344000685","174011321042388",22.86,15.00,0,293.96,298.17,3.1,1.1,0.000,226359.2,226359.2,11515,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070295,422517.00
08/20/2015 07:30,2,0.066,ACTIVE_NO_POWER,212.38,297.57,60.018,1440070204,"274151322000088","174011321042388",23.68,16.00,0,293.96,298.47,1.6,0.0,0.000,486719.4,486719.4,12348,0,0,0,L,1151911521,1,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070296,422518.00
08/20/2015 07:30,2,0.166,ACTIVE,211.25,296.96,60.023,1440070204,"201051344000438","174011321042388",23.22,14.70,0,294.26,298.77,3.9,1.9,0.000,226363.9,226363.9,11487,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070297,422519.00
08/20/2015 07:30,2,0.156,ACTIVE,211.03,296.96,60.018,1440070204,"201051344001135","174011321042388",23.40,14.70,0,293.96,298.77,3.7,1.7,0.000,217910.7,217910.7,11465,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070298,422520.00
08/20/2015 07:30,2,0.191,ACTIVE,211.48,296.66,59.996,1440070204,"201051344000417","174011321042388",22.80,15.00,0,293.66,297.57,4.5,2.4,0.000,221394.0,221394.0,11483,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070299,422521.00
08/20/2015 07:30,2,0.154,ACTIVE,210.80,297.57,60.028,1440070204,"201051344000594","174011321042388",23.38,14.70,0,293.36,298.47,3.7,1.7,0.000,223303.5,223303.5,11510,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070300,422522.00
08/20/2015 07:30,2,0.082,ACTIVE_NO_POWER,212.83,298.47,60.023,1440070204,"274151322000083","174011321042388",24.31,15.80,0,294.56,299.07,2.0,0.0,0.000,502868.1,502868.1,12773,0,0,0,L,1151911521,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070301,422523.00
08/20/2015 07:30,2,0.162,ACTIVE,211.25,297.26,60.023,1440070204,"201051344000585","174011321042388",23.00,15.00,0,293.96,298.17,3.8,1.7,0.000,222845.0,222845.0,11488,0,0,0,L,1122011218,1,121.10,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070302,422524.00
08/20/2015 07:30,2,0.078,ACTIVE_NO_POWER,212.38,297.26,60.018,1440070204,"274151322000054","174011321042388",24.59,16.00,0,294.26,299.37,1.9,0.0,0.000,497648.7,497648.7,12337,0,0,0,L,1151911521,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070303,422525.00
08/20/2015 07:30,2,0.176,ALERT,211.25,296.96,59.981,1440070204,"201051344001203","174011321042388",20.10,14.70,0,293.96,300.27,3.6,1.5,0.000,223627.3,223627.3,11501,0,0,0,L,1122011218,1,122.23,122.68,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440070305,422526.00
08/20/2015 07:30,2,0.176,ACTIVE,210.80,296.96,60.018,1440070204,"201051344000646","174011321042388",20.89,14.70,0,293.36,297.87,3.7,1.7,0.000,219835.3,219835.3,11483,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070306,422527.00
08/20/2015 07:30,2,0.057,ALERT,213.06,318.91,60.023,1440070204,"274151322000068","174011321042388",23.12,16.30,0,293.66,384.73,1.4,0.0,0.000,401529.9,401529.9,12531,0,0,0,L,1151911521,1,122.91,122.68,0002,14,0,0,0,0,0,0,156,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1440070307,422528.00
08/20/2015 07:30,2,0.084,ACTIVE,212.83,316.80,60.012,1440070204,"274151322000076","174011321042388",25.03,15.80,0,294.26,317.40,2.2,0.2,0.000,531625.0,531625.0,12762,0,0,0,L,1151911521,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070308,422529.00
08/20/2015 07:30,2,0.168,ACTIVE,211.25,297.87,60.012,1440070204,"201051344000890","174011321042388",23.56,15.30,0,294.26,299.37,4.0,2.0,0.000,224568.1,224568.1,11496,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070309,422530.00
08/20/2015 07:30,2,0.104,ACTIVE,211.03,296.96,60.018,1440070204,"201051344000900","174011321042388",22.92,14.00,0,293.66,297.87,2.4,0.4,0.000,225604.5,225604.5,11535,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070310,422531.00
08/20/2015 07:30,2,0.160,ACTIVE,211.70,296.66,60.018,1440070204,"201051344000633","174011321042388",22.60,14.30,0,291.85,297.26,3.7,1.6,0.000,214336.6,214336.6,11527,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070311,422532.00
08/20/2015 07:30,2,0.156,ACTIVE,211.03,297.26,60.023,1440070204,"201051344000983","174011321042388",23.22,14.30,0,293.66,298.77,3.7,1.7,0.000,222535.0,222535.0,11513,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070312,422533.00
08/20/2015 07:30,2,0.168,ACTIVE,211.48,296.66,60.018,1440070204,"201051344000917","174011321042388",19.74,15.50,0,292.76,297.57,3.4,1.3,0.000,225042.7,225042.7,11523,0,0,0,L,1122011218,1,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070313,422534.00
08/20/2015 07:30,2,0.164,ACTIVE,211.48,296.66,60.007,1440070204,"201051344000648","174011321042388",23.52,13.70,0,293.36,298.47,3.9,1.9,0.000,220290.9,220290.9,11511,0,0,0,L,1122011218,1,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070314,422535.00
08/20/2015 07:30,2,0.186,ACTIVE,211.48,297.57,60.012,1440070204,"201051344001093","174011321042388",22.80,15.50,0,294.26,298.17,4.3,2.2,0.000,223239.7,223239.7,11508,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070315,422536.00
08/20/2015 07:30,2,0.154,ACTIVE,211.70,296.66,60.007,1440070204,"201051344000645","174011321042388",22.36,14.70,0,293.66,298.17,3.5,1.5,0.000,221302.7,221302.7,11513,0,0,0,L,1122011218,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070316,422537.00
08/20/2015 07:30,2,0.084,ACTIVE,212.38,298.77,60.012,1440070204,"274151322000085","174011321042388",24.75,15.80,0,294.26,299.67,2.1,0.1,0.000,500277.8,500277.8,12753,0,0,0,L,1151911521,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070316,422538.00
08/20/2015 07:30,2,0.162,ACTIVE,211.25,296.66,59.975,1440070204,"201051344000651","174011321042388",23.24,14.00,0,293.66,298.17,3.8,1.8,0.000,220510.5,220510.5,11490,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070317,422539.00
08/20/2015 07:30,2,0.150,ACTIVE,211.48,296.96,60.012,1440070204,"201051344000867","174011321042388",23.16,15.00,0,293.66,298.47,3.5,1.5,0.000,213285.9,213285.9,11515,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070318,422540.00
08/20/2015 07:30,2,0.156,ALERT,211.25,297.57,60.044,1440070204,"201051344001230","174011321042388",21.87,14.70,0,294.26,298.47,3.5,1.5,0.000,224123.2,224123.2,11525,0,0,0,L,1122011218,1,121.55,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1440070320,422541.00
08/20/2015 07:30,2,0.162,ACTIVE,211.48,296.96,60.007,1440070204,"201051344000576","174011321042388",22.80,14.00,0,293.96,298.17,3.8,1.7,0.000,220427.4,220427.4,11534,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070321,422542.00
08/20/2015 07:30,2,0.197,ACTIVE,210.80,297.26,60.002,1440070204,"201051344000579","174011321042388",22.13,15.00,0,294.56,299.07,4.4,2.4,0.000,227517.3,227517.3,11488,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440070322,422543.00
08/20/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440070204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071084,422544.00
08/20/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440070204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071084,422545.00
08/20/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440070204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071084,422546.00
08/20/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440070204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071084,422547.00
08/20/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440070204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071084,422548.00
08/20/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440070204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071084,422549.00
08/20/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440070204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071084,422550.00
08/20/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440070204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071084,422551.00
08/20/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440070204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071084,422552.00
08/20/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440070204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071084,422553.00
08/20/2015 07:45,2,0.227,ALERT,210.80,332.43,59.975,1440071103,"201051344000955","174011321042388",25.64,15.80,0,295.46,336.94,5.9,3.8,0.013,225927.2,225927.2,11501,0,0,0,L,1122011218,1,120.88,122.68,0002,13,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071180,422554.00
08/20/2015 07:45,2,0.115,ALERT,212.38,334.54,60.007,1440071103,"274151322000095","174011321042388",25.35,16.70,0,296.66,342.05,3.0,0.9,0.004,525433.4,525433.4,12398,0,0,0,L,1151911521,1,122.91,122.23,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071182,422555.00
08/20/2015 07:45,2,0.195,ALERT,210.80,332.13,60.007,1440071103,"201051344000868","174011321042388",24.93,15.00,0,296.36,335.44,5.0,2.9,0.009,212774.4,212774.4,11516,0,0,0,L,1122011218,1,121.10,122.91,0002,12,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071184,422556.00
08/20/2015 07:45,2,0.188,ALERT,211.70,333.33,60.012,1440071103,"201051344000853","174011321042388",25.82,14.70,0,295.16,336.94,4.9,2.8,0.000,219257.6,219257.6,11516,0,0,0,L,1122011218,1,122.01,122.91,0002,14,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071186,422557.00
08/20/2015 07:45,2,0.207,ALERT,211.70,333.03,60.018,1440071103,"201051344000582","174011321042388",25.11,15.30,0,296.36,336.04,5.3,3.2,0.009,218241.4,218241.4,11487,0,0,0,L,1122011218,1,121.55,123.14,0002,13,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071187,422558.00
08/20/2015 07:45,2,0.223,ALERT,211.25,332.43,60.039,1440071103,"201051344000469","174011321042388",25.13,14.30,0,294.26,340.55,5.7,3.6,0.004,214510.3,214510.3,11513,0,0,0,L,1122011218,1,121.10,122.91,0002,11,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071189,422559.00
08/20/2015 07:45,2,0.170,ALERT,210.80,333.33,60.007,1440071103,"201051344000988","174011321042388",25.58,15.30,0,293.06,340.55,4.4,2.4,0.009,213557.5,213557.5,11496,0,0,0,L,1122011218,1,121.10,122.68,0002,12,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071191,422560.00
08/20/2015 07:45,2,0.186,ALERT,210.80,332.13,60.039,1440071103,"201051344001158","174011321042388",24.95,15.00,0,294.86,336.34,4.7,2.6,0.009,219225.1,219225.1,11494,0,0,0,L,1122011218,1,121.10,122.23,0002,14,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071193,422561.00
08/20/2015 07:45,2,0.188,ALERT,210.80,331.83,60.028,1440071103,"201051344001025","174011321042388",25.50,15.30,0,295.16,337.54,4.8,2.8,0.000,223742.1,223742.1,11492,0,0,0,L,1122011218,1,120.88,122.68,0002,12,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071195,422562.00
08/20/2015 07:45,2,0.195,ALERT,211.03,332.13,60.002,1440071103,"201051344000569","174011321042388",25.88,15.30,0,296.06,335.74,5.2,3.1,0.009,226999.5,226999.5,11519,0,0,0,L,1122011218,1,120.88,122.91,0002,12,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071197,422563.00
08/20/2015 07:45,2,0.062,ALERT,212.16,335.14,60.007,1440071103,"274151322000094","174011321042388",28.57,16.00,0,294.56,390.44,1.9,0.0,0.004,402209.6,402209.6,12923,0,0,0,L,1151911521,1,122.23,122.68,0002,14,0,0,0,0,0,0,191,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071198,422564.00
08/20/2015 07:45,2,0.203,ALERT,210.80,331.53,60.002,1440071103,"201051344000458","174011321042388",25.31,15.80,0,295.46,335.74,5.2,3.1,0.009,222677.2,222677.2,11510,0,0,0,L,1122011218,1,121.33,122.46,0002,13,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071200,422565.00
08/20/2015 07:45,2,0.100,ALERT,212.38,335.44,60.028,1440071103,"274151322000087","174011321042388",27.91,18.70,0,294.56,346.26,2.8,0.8,0.000,474270.2,474270.2,12321,0,0,0,L,1151911521,1,122.46,122.23,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071202,422566.00
08/20/2015 07:45,2,0.141,ALERT,211.70,334.24,59.996,1440071103,"274151322000052","174011321042388",25.86,17.30,0,295.16,346.56,3.7,1.6,0.009,507061.3,507061.3,12744,0,0,0,L,1151911521,1,121.78,122.23,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071204,422567.00
08/20/2015 07:45,2,0.188,ALERT,211.25,333.33,60.007,1440071103,"201051344001145","174011321042388",24.67,15.30,0,296.06,346.26,4.7,2.6,0.009,227664.5,227664.5,11516,0,0,0,L,1122011218,1,121.33,122.68,0002,14,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071206,422568.00
08/20/2015 07:45,2,0.189,ALERT,211.25,333.03,60.007,1440071103,"201051344000685","174011321042388",24.77,15.50,0,295.46,354.97,4.8,2.7,0.009,226359.7,226359.7,11516,0,0,0,L,1122011218,1,122.01,122.68,0002,12,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071208,422569.00
08/20/2015 07:45,2,0.109,ACTIVE,211.70,335.74,60.002,1440071103,"274151322000088","174011321042388",23.97,17.30,0,295.16,393.75,2.7,0.7,0.009,486719.5,486719.5,12349,0,0,0,L,1151911521,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071209,422570.00
08/20/2015 07:45,2,0.217,ALERT,211.03,332.43,59.991,1440071103,"201051344000438","174011321042388",24.71,15.50,0,295.76,341.45,5.5,3.4,0.004,226364.6,226364.6,11488,0,0,0,L,1122011218,1,121.55,122.68,0002,14,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071211,422571.00
08/20/2015 07:45,2,0.205,ALERT,210.80,331.23,60.002,1440071103,"201051344001135","174011321042388",25.05,15.50,0,295.76,335.14,5.2,3.1,0.009,217911.4,217911.4,11466,0,0,0,L,1122011218,1,121.33,122.68,0002,14,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071213,422572.00
08/20/2015 07:45,2,0.244,ALERT,211.25,332.73,60.002,1440071103,"201051344000417","174011321042388",25.47,15.80,0,294.86,337.54,6.3,4.2,0.009,221394.8,221394.8,11484,0,0,0,L,1122011218,1,121.10,122.91,0002,13,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071214,422573.00
08/20/2015 07:45,2,0.215,ACTIVE,210.80,332.13,60.002,1440071103,"201051344000594","174011321042388",25.17,15.80,0,295.16,350.17,5.5,3.4,0.013,223304.2,223304.2,11511,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071215,422574.00
08/20/2015 07:45,2,0.121,ALERT,212.38,334.54,59.996,1440071103,"274151322000083","174011321042388",26.10,17.30,0,295.46,351.67,3.2,1.2,0.000,502868.2,502868.2,12774,0,0,0,L,1151911521,1,122.23,122.46,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071217,422575.00
08/20/2015 07:45,2,0.213,ALERT,211.25,333.33,60.007,1440071103,"201051344000585","174011321042388",25.37,15.80,0,295.16,336.94,5.5,3.4,0.004,222845.6,222845.6,11489,0,0,0,L,1122011218,1,120.88,123.14,0002,12,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071219,422576.00
08/20/2015 07:45,2,0.121,ALERT,212.16,335.14,59.996,1440071103,"274151322000054","174011321042388",26.10,17.50,0,295.76,346.56,3.2,1.2,0.013,497648.8,497648.8,12338,0,0,0,L,1151911521,1,122.46,121.78,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071221,422577.00
08/20/2015 07:45,2,0.211,ALERT,211.25,332.43,60.012,1440071103,"201051344001203","174011321042388",24.93,15.50,0,295.46,353.47,5.3,3.2,0.009,223627.9,223627.9,11503,0,0,0,L,1122011218,1,121.78,122.46,0002,12,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071222,422578.00
08/20/2015 07:45,2,0.211,ALERT,210.80,332.73,59.986,1440071103,"201051344000646","174011321042388",26.38,15.50,0,294.26,346.86,5.6,3.5,0.009,219835.9,219835.9,11484,0,0,0,L,1122011218,1,121.55,122.68,0002,12,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071224,422579.00
08/20/2015 07:45,2,0.090,ALERT,213.06,336.94,60.002,1440071103,"274151322000068","174011321042388",29.18,17.30,0,293.96,391.94,2.7,0.6,0.009,401529.9,401529.9,12533,0,0,0,L,1151911521,1,122.91,122.68,0002,15,0,0,0,0,0,0,185,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071226,422580.00
08/20/2015 07:45,2,0.135,ALERT,212.83,335.74,59.996,1440071103,"274151322000076","174011321042388",26.30,17.30,0,295.76,355.28,3.6,1.6,0.013,531625.2,531625.2,12763,0,0,0,L,1151911521,1,122.91,122.46,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071228,422581.00
08/20/2015 07:45,2,0.225,ALERT,210.80,331.83,60.028,1440071103,"201051344000890","174011321042388",26.00,16.00,0,296.36,336.34,5.9,3.8,0.009,224568.8,224568.8,11497,0,0,0,L,1122011218,1,121.33,122.23,0002,15,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071230,422582.00
08/20/2015 07:45,2,0.154,ALERT,210.80,332.73,60.002,1440071103,"201051344000900","174011321042388",25.54,15.00,0,295.16,334.84,4.0,1.9,0.009,225604.7,225604.7,11536,0,0,0,L,1122011218,1,121.33,122.46,0002,12,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071232,422583.00
08/20/2015 07:45,2,0.221,ACTIVE,211.25,333.93,59.996,1440071103,"201051344000633","174011321042388",25.49,15.30,0,293.66,353.77,5.7,3.6,0.013,214337.2,214337.2,11528,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071233,422584.00
