ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 07:45,2,0.213,ALERT,210.80,331.83,60.002,1440071103,"201051344000983","174011321042388",26.08,15.30,0,295.76,339.65,5.7,3.5,0.013,222535.7,222535.7,11514,0,0,0,L,1122011218,1,121.10,122.23,0002,14,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071235,422585.00
08/20/2015 07:45,2,0.211,ACTIVE,211.03,333.63,60.007,1440071103,"201051344000917","174011321042388",25.13,16.00,0,294.26,352.87,5.4,3.3,0.009,225043.3,225043.3,11524,0,0,0,L,1122011218,1,121.10,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071236,422586.00
08/20/2015 07:45,2,0.227,ALERT,211.03,332.73,60.002,1440071103,"201051344000648","174011321042388",26.30,14.70,0,294.86,336.64,6.0,3.9,0.009,220291.6,220291.6,11512,0,0,0,L,1122011218,1,120.88,122.91,0002,12,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071237,422587.00
08/20/2015 07:45,2,0.242,ALERT,211.03,332.73,60.012,1440071103,"201051344001093","174011321042388",25.82,16.00,0,295.46,348.06,6.3,4.2,0.009,223240.5,223240.5,11509,0,0,0,L,1122011218,1,121.10,122.68,0002,15,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071239,422588.00
08/20/2015 07:45,2,0.188,ALERT,211.48,332.73,59.970,1440071103,"201051344000645","174011321042388",27.77,15.50,0,295.16,336.94,5.3,3.2,0.009,221303.3,221303.3,11514,0,0,0,L,1122011218,1,121.55,122.91,0002,12,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071241,422589.00
08/20/2015 07:45,2,0.225,ALERT,211.25,333.03,60.012,1440071103,"201051344000651","174011321042388",26.22,15.00,0,295.16,351.07,6.0,3.8,0.004,220511.2,220511.2,11491,0,0,0,L,1122011218,1,121.78,122.46,0002,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071244,422590.00
08/20/2015 07:45,2,0.207,ALERT,211.25,331.83,59.981,1440071103,"201051344000867","174011321042388",26.56,15.80,0,295.16,343.25,5.6,3.4,0.009,213286.5,213286.5,11516,0,0,0,L,1122011218,1,121.78,122.68,0002,13,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071246,422591.00
08/20/2015 07:45,2,0.223,ACTIVE,211.25,332.43,60.007,1440071103,"201051344001230","174011321042388",24.61,15.50,0,295.16,340.85,5.6,3.4,0.009,224123.7,224123.7,11527,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071247,422592.00
08/20/2015 07:45,2,0.229,ALERT,211.70,333.93,60.007,1440071103,"201051344000576","174011321042388",25.45,14.70,0,295.16,350.47,5.9,3.8,0.009,220428.1,220428.1,11535,0,0,0,L,1122011218,1,121.55,122.68,0002,12,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071249,422593.00
08/20/2015 07:45,2,0.248,ALERT,211.25,332.73,60.007,1440071103,"201051344000579","174011321042388",27.19,15.80,0,296.06,335.74,6.9,4.7,0.009,227518.2,227518.2,11489,0,0,0,L,1122011218,1,121.33,122.46,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071251,422594.00
08/20/2015 07:45,2,0.141,ALERT,212.61,336.04,60.007,1440071103,"274151322000085","174011321042388",26.46,17.30,0,295.46,349.26,3.8,1.8,0.009,500278.0,500278.0,12754,0,0,0,L,1151911521,2,123.14,122.23,0002,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071265,422595.00
08/20/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440071103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071983,422596.00
08/20/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440071103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071983,422597.00
08/20/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440071103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071983,422598.00
08/20/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440071103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071983,422599.00
08/20/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440071103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071983,422600.00
08/20/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440071103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071983,422601.00
08/20/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440071103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071983,422602.00
08/20/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440071103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071983,422603.00
08/20/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440071103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071983,422604.00
08/20/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440071103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440071983,422605.00
08/20/2015 08:00,2,0.291,ACTIVE,210.57,332.73,59.986,1440072003,"201051344000955","174011321042388",28.21,16.00,0,294.56,336.34,8.3,6.1,0.035,225928.4,225928.4,11503,0,0,0,L,1122011218,1,120.88,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072079,422606.00
08/20/2015 08:00,2,0.211,ACTIVE,212.38,336.34,59.944,1440072003,"274151322000095","174011321042388",26.94,17.50,0,313.80,362.49,5.8,3.7,0.018,525433.8,525433.8,12400,0,0,0,L,1151911521,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072080,422607.00
08/20/2015 08:00,2,0.270,ACTIVE,211.03,333.33,59.991,1440072003,"201051344000868","174011321042388",27.73,15.50,0,294.86,337.84,7.6,5.4,0.022,212775.4,212775.4,11518,0,0,0,L,1122011218,1,121.33,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072081,422608.00
08/20/2015 08:00,2,0.271,ACTIVE,211.25,333.93,59.986,1440072003,"201051344000853","174011321042388",27.77,15.30,0,294.56,337.84,7.7,5.5,0.031,219258.6,219258.6,11518,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072082,422609.00
08/20/2015 08:00,2,0.268,ACTIVE,211.25,333.03,59.986,1440072003,"201051344000582","174011321042388",28.29,15.80,0,295.46,337.54,7.7,5.5,0.027,218242.4,218242.4,11489,0,0,0,L,1122011218,1,121.55,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072083,422610.00
08/20/2015 08:00,2,0.273,ACTIVE,211.03,333.63,60.018,1440072003,"201051344000469","174011321042388",28.86,14.70,0,293.36,337.24,8.0,5.8,0.031,214511.4,214511.4,11515,0,0,0,L,1122011218,1,120.88,122.68,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072084,422611.00
08/20/2015 08:00,2,0.240,ACTIVE,210.80,333.93,59.986,1440072003,"201051344000988","174011321042388",28.35,15.80,0,292.16,338.14,6.9,4.8,0.027,213558.3,213558.3,11498,0,0,0,L,1122011218,1,121.10,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072085,422612.00
08/20/2015 08:00,2,0.254,ACTIVE,210.80,333.03,59.981,1440072003,"201051344001158","174011321042388",28.31,15.30,0,292.76,337.24,7.3,5.2,0.027,219226.0,219226.0,11496,0,0,0,L,1122011218,1,121.10,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072086,422613.00
08/20/2015 08:00,2,0.264,ACTIVE,210.57,332.13,59.991,1440072003,"201051344001025","174011321042388",28.31,15.80,0,294.26,337.24,7.6,5.4,0.027,223743.1,223743.1,11494,0,0,0,L,1122011218,1,120.88,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072087,422614.00
08/20/2015 08:00,2,0.271,ACTIVE,210.80,332.73,59.991,1440072003,"201051344000569","174011321042388",28.19,15.50,0,294.86,336.94,7.8,5.6,0.027,227000.5,227000.5,11521,0,0,0,L,1122011218,1,120.88,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072088,422615.00
08/20/2015 08:00,2,0.139,ACTIVE,211.70,335.44,59.986,1440072003,"274151322000094","174011321042388",30.69,17.00,0,294.86,390.14,4.3,2.2,0.018,402209.7,402209.7,12925,0,0,0,L,1151911521,1,121.78,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072089,422616.00
08/20/2015 08:00,2,0.275,ACTIVE,210.57,331.53,59.991,1440072003,"201051344000458","174011321042388",28.21,16.00,0,294.56,336.04,7.9,5.7,0.035,222678.2,222678.2,11512,0,0,0,L,1122011218,1,121.33,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072090,422617.00
08/20/2015 08:00,2,0.221,ALERT,212.16,335.74,59.981,1440072003,"274151322000087","174011321042388",26.66,19.50,0,294.26,340.25,6.0,3.9,0.013,474270.7,474270.7,12323,0,0,0,L,1151911521,1,122.23,122.23,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072092,422618.00
08/20/2015 08:00,2,0.238,ACTIVE,211.70,335.14,59.991,1440072003,"274151322000052","174011321042388",27.37,18.00,0,328.22,341.45,6.6,4.5,0.027,507062.0,507062.0,12746,0,0,0,L,1151911521,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072093,422619.00
08/20/2015 08:00,2,0.262,ACTIVE,211.25,333.93,59.986,1440072003,"201051344001145","174011321042388",27.49,15.80,0,294.56,337.84,7.3,5.2,0.035,227665.3,227665.3,11518,0,0,0,L,1122011218,1,121.33,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072094,422620.00
08/20/2015 08:00,2,0.256,ACTIVE,211.25,333.93,59.986,1440072003,"201051344000685","174011321042388",28.11,16.00,0,294.26,337.24,7.4,5.2,0.027,226360.6,226360.6,11518,0,0,0,L,1122011218,1,122.01,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072095,422621.00
08/20/2015 08:00,2,0.209,ACTIVE,211.70,335.74,59.981,1440072003,"274151322000088","174011321042388",25.58,17.80,0,322.81,344.15,5.4,3.3,0.027,486719.8,486719.8,12350,0,0,0,L,1151911521,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072095,422622.00
08/20/2015 08:00,2,0.283,ACTIVE,211.25,333.33,59.986,1440072003,"201051344000438","174011321042388",28.53,15.80,0,295.16,337.24,8.2,6.0,0.027,226365.7,226365.7,11490,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072096,422623.00
08/20/2015 08:00,2,0.279,ACTIVE,210.57,331.83,59.986,1440072003,"201051344001135","174011321042388",28.07,15.80,0,294.86,335.74,8.0,5.8,0.031,217912.4,217912.4,11468,0,0,0,L,1122011218,1,121.10,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072097,422624.00
08/20/2015 08:00,2,0.305,ACTIVE,211.25,333.03,59.981,1440072003,"201051344000417","174011321042388",28.45,16.30,0,293.96,338.44,8.8,6.6,0.031,221396.1,221396.1,11486,0,0,0,L,1122011218,1,121.10,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072098,422625.00
08/20/2015 08:00,2,0.283,ALERT,210.57,332.73,59.965,1440072003,"201051344000594","174011321042388",28.09,16.00,0,294.56,336.34,8.1,5.9,0.031,223305.2,223305.2,11512,0,0,0,L,1122011218,1,121.10,122.01,0002,13,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072100,422626.00
08/20/2015 08:00,2,0.227,ACTIVE,212.16,335.74,59.981,1440072003,"274151322000083","174011321042388",26.36,17.80,0,309.29,366.40,6.1,3.9,0.027,502868.7,502868.7,12776,0,0,0,L,1151911521,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072101,422627.00
08/20/2015 08:00,2,0.283,ACTIVE,211.03,333.63,59.981,1440072003,"201051344000585","174011321042388",28.41,16.00,0,293.96,339.04,8.2,6.0,0.027,222846.7,222846.7,11491,0,0,0,L,1122011218,1,121.10,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072102,422628.00
08/20/2015 08:00,2,0.223,ACTIVE,212.16,334.54,59.970,1440072003,"274151322000054","174011321042388",26.82,18.00,0,330.93,341.15,6.1,3.9,0.013,497649.3,497649.3,12340,0,0,0,L,1151911521,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072103,422629.00
08/20/2015 08:00,2,0.277,ACTIVE,211.03,332.43,59.986,1440072003,"201051344001203","174011321042388",27.91,16.00,0,295.16,338.14,7.9,5.7,0.031,223628.8,223628.8,11505,0,0,0,L,1122011218,1,121.78,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072104,422630.00
08/20/2015 08:00,2,0.277,ACTIVE,210.57,333.03,59.981,1440072003,"201051344000646","174011321042388",28.29,15.80,0,294.26,336.94,8.0,5.8,0.027,219836.9,219836.9,11486,0,0,0,L,1122011218,1,121.33,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072105,422631.00
08/20/2015 08:00,2,0.160,ALERT,212.61,344.15,59.986,1440072003,"274151322000068","174011321042388",31.91,18.00,0,295.16,396.15,5.1,3.0,0.018,401530.2,401530.2,12535,0,0,0,L,1151911521,1,122.46,122.68,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072107,422632.00
08/20/2015 08:00,2,0.232,ACTIVE,212.83,337.24,59.975,1440072003,"274151322000076","174011321042388",27.35,17.80,0,332.43,339.65,6.5,4.3,0.035,531625.7,531625.7,12765,0,0,0,L,1151911521,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072108,422633.00
08/20/2015 08:00,2,0.293,ACTIVE,210.57,331.83,59.986,1440072003,"201051344000890","174011321042388",28.57,16.30,0,295.16,337.24,8.5,6.3,0.035,224569.9,224569.9,11499,0,0,0,L,1122011218,1,121.33,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072109,422634.00
08/20/2015 08:00,2,0.236,ACTIVE,210.57,332.73,59.975,1440072003,"201051344000900","174011321042388",26.90,15.30,0,293.66,335.74,6.4,4.3,0.031,225605.3,225605.3,11538,0,0,0,L,1122011218,1,121.33,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072109,422635.00
08/20/2015 08:00,2,0.275,ALERT,211.03,334.54,59.981,1440072003,"201051344000633","174011321042388",28.55,15.50,0,292.46,338.74,8.0,5.8,0.031,214338.2,214338.2,11529,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072111,422636.00
08/20/2015 08:00,2,0.279,ACTIVE,210.80,332.43,59.996,1440072003,"201051344000983","174011321042388",28.25,15.50,0,294.86,336.04,8.1,5.8,0.031,222536.6,222536.6,11516,0,0,0,L,1122011218,1,121.33,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072112,422637.00
08/20/2015 08:00,2,0.268,ALERT,211.03,333.33,59.981,1440072003,"201051344000917","174011321042388",28.27,16.70,0,294.26,337.24,7.7,5.5,0.027,225044.2,225044.2,11525,0,0,0,L,1122011218,1,121.10,122.46,0002,13,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072114,422638.00
08/20/2015 08:00,2,0.287,ACTIVE,211.03,332.73,59.986,1440072003,"201051344000648","174011321042388",28.37,15.00,0,294.26,337.54,8.3,6.1,0.031,220292.7,220292.7,11514,0,0,0,L,1122011218,1,121.10,122.68,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072115,422639.00
08/20/2015 08:00,2,0.305,ACTIVE,210.80,333.03,59.991,1440072003,"201051344001093","174011321042388",28.01,16.30,0,295.16,337.24,8.7,6.4,0.031,223241.6,223241.6,11511,0,0,0,L,1122011218,1,121.33,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072116,422640.00
08/20/2015 08:00,2,0.268,ACTIVE,211.25,333.33,59.965,1440072003,"201051344000645","174011321042388",28.05,15.80,0,294.86,337.54,7.6,5.4,0.031,221304.2,221304.2,11516,0,0,0,L,1122011218,1,121.78,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072117,422641.00
08/20/2015 08:00,2,0.232,ACTIVE,212.38,336.94,59.975,1440072003,"274151322000085","174011321042388",26.74,17.50,0,331.83,339.34,6.3,4.2,0.031,500278.4,500278.4,12756,0,0,0,L,1151911521,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072118,422642.00
08/20/2015 08:00,2,0.291,ACTIVE,211.03,333.03,59.981,1440072003,"201051344000651","174011321042388",27.53,15.30,0,309.89,360.69,8.2,6.0,0.035,220512.2,220512.2,11493,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072119,422643.00
08/20/2015 08:00,2,0.275,ACTIVE,211.03,331.53,59.986,1440072003,"201051344000867","174011321042388",28.27,16.00,0,294.56,336.64,7.9,5.7,0.031,213287.4,213287.4,11518,0,0,0,L,1122011218,1,121.78,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072120,422644.00
08/20/2015 08:00,2,0.283,ALERT,210.80,332.13,59.975,1440072003,"201051344001230","174011321042388",27.69,15.80,0,295.46,335.44,8.0,5.8,0.031,224124.7,224124.7,11528,0,0,0,L,1122011218,1,121.55,122.01,0002,13,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072122,422645.00
08/20/2015 08:00,2,0.283,ACTIVE,211.25,333.93,59.981,1440072003,"201051344000576","174011321042388",28.47,15.30,0,294.86,337.84,8.2,6.0,0.031,220429.1,220429.1,11537,0,0,0,L,1122011218,1,121.55,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072122,422646.00
08/20/2015 08:00,2,0.312,ACTIVE,210.12,331.83,59.981,1440072003,"201051344000579","174011321042388",28.23,16.00,0,311.99,355.58,9.0,6.7,0.040,227519.4,227519.4,11491,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072123,422647.00
08/20/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440072003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072883,422648.00
08/20/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440072003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072883,422649.00
08/20/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440072003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072883,422650.00
08/20/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440072003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072883,422651.00
08/20/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440072003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072883,422652.00
08/20/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440072003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072883,422653.00
08/20/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440072003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072883,422654.00
08/20/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440072003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072883,422655.00
08/20/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440072003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072883,422656.00
08/20/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440072003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072883,422657.00
08/20/2015 08:15,2,0.359,ACTIVE,209.67,332.43,59.965,1440072903,"201051344000955","174011321042388",28.45,16.70,0,326.72,337.54,10.3,8.1,0.049,225929.9,225929.9,11504,0,0,0,L,1122011218,1,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072977,422658.00
08/20/2015 08:15,2,0.291,ACTIVE,211.25,336.34,59.965,1440072903,"274151322000095","174011321042388",27.69,18.00,0,330.63,340.25,8.2,6.0,0.044,525434.8,525434.8,12401,0,0,0,L,1151911521,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072978,422659.00
08/20/2015 08:15,2,0.340,ACTIVE,209.90,332.73,59.954,1440072903,"201051344000868","174011321042388",28.09,15.50,0,327.02,338.44,9.7,7.4,0.049,212776.7,212776.7,11519,0,0,0,L,1122011218,1,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072979,422660.00
08/20/2015 08:15,2,0.334,ACTIVE,210.57,333.93,59.949,1440072903,"201051344000853","174011321042388",28.45,15.50,0,328.22,340.55,9.7,7.4,0.044,219259.9,219259.9,11519,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072980,422661.00
08/20/2015 08:15,2,0.346,ACTIVE,210.57,333.63,59.949,1440072903,"201051344000582","174011321042388",27.43,15.80,0,327.92,339.04,9.6,7.4,0.044,218243.8,218243.8,11490,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072981,422662.00
08/20/2015 08:15,2,0.330,ACTIVE,210.35,332.43,59.954,1440072903,"201051344000469","174011321042388",29.36,15.00,0,326.12,338.44,9.9,7.6,0.044,214512.8,214512.8,11516,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072982,422663.00
08/20/2015 08:15,2,0.324,ACTIVE,209.90,334.24,59.954,1440072903,"201051344000988","174011321042388",27.33,16.00,0,325.82,339.65,9.0,6.8,0.049,213559.5,213559.5,11499,0,0,0,L,1122011218,1,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072983,422664.00
08/20/2015 08:15,2,0.326,ACTIVE,210.12,333.03,59.959,1440072903,"201051344001158","174011321042388",27.99,15.80,0,326.42,338.44,9.3,7.1,0.053,219227.3,219227.3,11497,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072984,422665.00
08/20/2015 08:15,2,0.326,ACTIVE,209.67,331.83,59.965,1440072903,"201051344001025","174011321042388",28.63,16.00,0,327.62,338.44,9.5,7.2,0.053,223744.4,223744.4,11495,0,0,0,L,1122011218,1,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072985,422666.00
08/20/2015 08:15,2,0.332,ACTIVE,209.90,332.73,59.991,1440072903,"201051344000569","174011321042388",28.61,15.80,0,326.72,338.14,9.7,7.4,0.049,227001.9,227001.9,11522,0,0,0,L,1122011218,1,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072986,422667.00
08/20/2015 08:15,2,0.182,ACTIVE,211.25,384.13,59.954,1440072903,"274151322000094","174011321042388",36.08,18.00,0,330.93,396.45,6.7,4.5,0.027,402210.3,402210.3,12926,0,0,0,L,1151911521,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072987,422668.00
08/20/2015 08:15,2,0.338,ACTIVE,209.90,332.13,59.954,1440072903,"201051344000458","174011321042388",28.57,16.30,0,326.42,337.84,9.8,7.5,0.044,222679.7,222679.7,11513,0,0,0,L,1122011218,1,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072988,422669.00
08/20/2015 08:15,2,0.293,ACTIVE,211.25,332.73,59.949,1440072903,"274151322000087","174011321042388",26.60,20.00,0,330.33,341.15,8.0,5.7,0.022,474271.6,474271.6,12325,0,0,0,L,1151911521,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072989,422670.00
08/20/2015 08:15,2,0.309,ACTIVE,211.03,335.74,59.954,1440072903,"274151322000052","174011321042388",27.61,18.70,0,329.73,340.55,8.6,6.4,0.044,507063.1,507063.1,12747,0,0,0,L,1151911521,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072990,422671.00
08/20/2015 08:15,2,0.328,ACTIVE,210.57,333.93,59.965,1440072903,"201051344001145","174011321042388",27.47,16.00,0,328.22,339.65,9.1,6.9,0.044,227666.6,227666.6,11519,0,0,0,L,1122011218,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072991,422672.00
08/20/2015 08:15,2,0.312,ACTIVE,210.57,333.93,59.959,1440072903,"201051344000685","174011321042388",28.63,16.30,0,327.02,338.74,9.1,6.8,0.044,226361.9,226361.9,11519,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072992,422673.00
08/20/2015 08:15,2,0.270,ACTIVE,211.03,335.44,59.959,1440072903,"274151322000088","174011321042388",26.48,18.30,0,330.03,340.25,7.3,5.1,0.040,486720.6,486720.6,12351,0,0,0,L,1151911521,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072993,422674.00
08/20/2015 08:15,2,0.336,ACTIVE,210.35,332.73,59.965,1440072903,"201051344000438","174011321042388",28.86,16.30,0,327.62,338.44,9.8,7.6,0.044,226367.1,226367.1,11491,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072994,422675.00
08/20/2015 08:15,2,0.338,ACTIVE,209.90,332.13,59.965,1440072903,"201051344001135","174011321042388",28.27,16.00,0,327.32,337.54,9.7,7.5,0.049,217913.8,217913.8,11469,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072995,422676.00
08/20/2015 08:15,2,0.375,ACTIVE,210.57,333.33,59.959,1440072903,"201051344000417","174011321042388",27.53,16.70,0,327.32,338.44,10.5,8.2,0.049,221397.7,221397.7,11487,0,0,0,L,1122011218,1,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072996,422677.00
08/20/2015 08:15,2,0.338,ACTIVE,209.90,332.43,59.965,1440072903,"201051344000594","174011321042388",28.43,16.70,0,326.42,339.34,9.8,7.5,0.049,223306.7,223306.7,11514,0,0,0,L,1122011218,1,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072997,422678.00
08/20/2015 08:15,2,0.277,ACTIVE,211.25,336.64,59.954,1440072903,"274151322000083","174011321042388",27.47,18.30,0,330.03,340.55,7.8,5.6,0.044,502869.7,502869.7,12777,0,0,0,L,1151911521,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072998,422679.00
08/20/2015 08:15,2,0.344,ACTIVE,210.57,334.54,59.981,1440072903,"201051344000585","174011321042388",28.17,16.70,0,327.32,340.25,9.8,7.5,0.049,222848.2,222848.2,11492,0,0,0,L,1122011218,1,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440072999,422680.00
08/20/2015 08:15,2,0.279,ACTIVE,211.25,336.04,59.928,1440072903,"274151322000054","174011321042388",27.33,18.70,0,330.33,340.25,7.7,5.5,0.031,497650.2,497650.2,12341,0,0,0,L,1151911521,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073000,422681.00
08/20/2015 08:15,2,0.324,ACTIVE,210.35,332.43,59.954,1440072903,"201051344001203","174011321042388",28.27,16.30,0,327.62,338.74,9.3,7.1,0.044,223630.2,223630.2,11506,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073001,422682.00
08/20/2015 08:15,2,0.330,ACTIVE,210.12,333.33,59.959,1440072903,"201051344000646","174011321042388",28.47,16.30,0,326.42,337.24,9.6,7.3,0.049,219838.4,219838.4,11487,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073002,422683.00
08/20/2015 08:15,2,0.193,ACTIVE,212.16,388.34,59.954,1440072903,"274151322000068","174011321042388",36.50,19.30,0,331.83,403.97,7.2,5.0,0.031,401531.0,401531.0,12537,0,0,0,L,1151911521,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073003,422684.00
08/20/2015 08:15,2,0.287,ACTIVE,211.93,335.44,59.933,1440072903,"274151322000076","174011321042388",27.87,18.30,0,331.83,340.55,8.1,5.9,0.040,531626.8,531626.8,12766,0,0,0,L,1151911521,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073004,422685.00
08/20/2015 08:15,2,0.344,ACTIVE,210.12,332.43,59.954,1440072903,"201051344000890","174011321042388",28.47,16.70,0,327.62,338.74,10.0,7.7,0.049,224571.4,224571.4,11500,0,0,0,L,1122011218,1,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073005,422686.00
08/20/2015 08:15,2,0.273,ACTIVE,209.90,333.03,59.959,1440072903,"201051344000900","174011321042388",28.07,15.50,0,325.82,337.54,7.8,5.6,0.044,225606.4,225606.4,11539,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073005,422687.00
08/20/2015 08:15,2,0.332,ACTIVE,210.57,333.93,59.981,1440072903,"201051344000633","174011321042388",27.79,15.80,0,325.82,340.85,9.4,7.1,0.044,214339.6,214339.6,11531,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073006,422688.00
08/20/2015 08:15,2,0.326,ACTIVE,210.12,331.83,59.959,1440072903,"201051344000983","174011321042388",28.47,15.80,0,327.02,337.54,9.5,7.2,0.044,222538.1,222538.1,11517,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073007,422689.00
08/20/2015 08:15,2,0.312,ACTIVE,210.35,333.33,59.975,1440072903,"201051344000917","174011321042388",28.33,17.00,0,326.72,338.74,9.0,6.8,0.044,225045.6,225045.6,11527,0,0,0,L,1122011218,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073008,422690.00
08/20/2015 08:15,2,0.338,ACTIVE,210.35,332.43,59.954,1440072903,"201051344000648","174011321042388",27.61,15.30,0,327.32,338.74,9.5,7.2,0.044,220294.2,220294.2,11515,0,0,0,L,1122011218,1,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073009,422691.00
08/20/2015 08:15,2,0.340,ACTIVE,210.12,333.93,59.965,1440072903,"201051344001093","174011321042388",28.57,17.00,0,327.02,337.84,9.8,7.6,0.040,223243.2,223243.2,11512,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073010,422692.00
08/20/2015 08:15,2,0.316,ACTIVE,210.57,333.63,59.959,1440072903,"201051344000645","174011321042388",27.67,16.00,0,328.22,338.74,8.9,6.7,0.044,221305.5,221305.5,11517,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073011,422693.00
08/20/2015 08:15,2,0.279,ACTIVE,211.48,336.34,59.959,1440072903,"274151322000085","174011321042388",26.72,18.00,0,330.93,340.55,7.5,5.4,0.035,500279.4,500279.4,12757,0,0,0,L,1151911521,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073012,422694.00
08/20/2015 08:15,2,0.330,ACTIVE,210.35,333.03,59.965,1440072903,"201051344000651","174011321042388",27.73,15.80,0,328.22,338.44,9.3,7.1,0.049,220513.6,220513.6,11494,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073013,422695.00
08/20/2015 08:15,2,0.316,ACTIVE,210.35,331.83,59.959,1440072903,"201051344000867","174011321042388",28.39,16.30,0,326.42,337.54,9.1,6.9,0.044,213288.8,213288.8,11519,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073014,422696.00
08/20/2015 08:15,2,0.318,ACTIVE,210.35,332.13,59.965,1440072903,"201051344001230","174011321042388",28.07,16.30,0,325.82,337.54,9.1,6.8,0.040,224126.1,224126.1,11530,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073015,422697.00
08/20/2015 08:15,2,0.334,ACTIVE,210.80,334.24,59.959,1440072903,"201051344000576","174011321042388",27.39,15.50,0,327.62,339.04,9.3,7.1,0.049,220430.5,220430.5,11538,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073015,422698.00
08/20/2015 08:15,2,0.363,ACTIVE,210.35,332.43,59.954,1440072903,"201051344000579","174011321042388",27.21,16.30,0,326.42,337.84,10.0,7.7,0.044,227521.1,227521.1,11492,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073016,422699.00
08/20/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440072903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073783,422700.00
08/20/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440072903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073783,422701.00
08/20/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440072903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073783,422702.00
08/20/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440072903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073783,422703.00
08/20/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440072903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073783,422704.00
08/20/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440072903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073783,422705.00
08/20/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440072903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073783,422706.00
08/20/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440072903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073783,422707.00
08/20/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440072903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073783,422708.00
08/20/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440072903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073783,422709.00
08/20/2015 08:30,2,0.395,ACTIVE,209.44,331.53,59.975,1440073804,"201051344000955","174011321042388",27.47,17.00,0,326.12,343.25,11.0,8.7,0.053,225932.1,225932.1,11505,0,0,0,L,1122011218,1,120.20,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073881,422710.00
08/20/2015 08:30,2,0.312,ACTIVE,211.03,335.14,59.981,1440073804,"274151322000095","174011321042388",27.75,18.30,0,330.03,344.15,8.8,6.6,0.053,525436.5,525436.5,12402,0,0,0,L,1151911521,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073882,422711.00
08/20/2015 08:30,2,0.361,ACTIVE,209.90,332.13,59.981,1440073804,"201051344000868","174011321042388",28.37,15.80,0,326.42,343.55,10.4,8.1,0.057,212778.9,212778.9,11520,0,0,0,L,1122011218,1,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073883,422712.00
08/20/2015 08:30,2,0.361,ACTIVE,210.57,333.03,59.975,1440073804,"201051344000853","174011321042388",28.21,15.80,0,327.62,345.06,10.3,8.1,0.057,219262.0,219262.0,11520,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073884,422713.00
08/20/2015 08:30,2,0.357,ACTIVE,210.57,332.13,60.002,1440073804,"201051344000582","174011321042388",28.59,16.30,0,327.02,344.15,10.4,8.1,0.053,218245.9,218245.9,11491,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073885,422714.00
08/20/2015 08:30,2,0.381,ACTIVE,210.12,332.73,59.981,1440073804,"201051344000469","174011321042388",28.35,15.30,0,324.92,344.45,11.0,8.7,0.057,214515.0,214515.0,11517,0,0,0,L,1122011218,1,120.42,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073886,422715.00
08/20/2015 08:30,2,0.344,ACTIVE,209.90,332.73,59.975,1440073804,"201051344000988","174011321042388",28.43,16.30,0,325.52,345.36,9.9,7.7,0.062,213561.5,213561.5,11500,0,0,0,L,1122011218,1,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073887,422716.00
08/20/2015 08:30,2,0.359,ACTIVE,209.90,332.43,59.981,1440073804,"201051344001158","174011321042388",27.99,15.80,0,325.82,344.45,10.2,7.9,0.066,219229.3,219229.3,11498,0,0,0,L,1122011218,1,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073887,422717.00
08/20/2015 08:30,2,0.355,ACTIVE,209.90,331.23,59.970,1440073804,"201051344001025","174011321042388",28.86,16.30,0,326.72,343.85,10.4,8.1,0.057,223746.5,223746.5,11496,0,0,0,L,1122011218,1,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073888,422718.00
08/20/2015 08:30,2,0.371,ACTIVE,210.12,332.13,59.975,1440073804,"201051344000569","174011321042388",28.29,16.00,0,326.12,343.55,10.7,8.4,0.053,227004.0,227004.0,11523,0,0,0,L,1122011218,1,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073889,422719.00
08/20/2015 08:30,2,0.199,ACTIVE,211.48,400.66,59.965,1440073804,"274151322000094","174011321042388",37.77,19.00,0,331.23,424.41,7.6,5.4,0.035,402211.7,402211.7,12927,0,0,0,L,1151911521,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073890,422720.00
08/20/2015 08:30,2,0.375,ACTIVE,209.90,331.53,59.965,1440073804,"201051344000458","174011321042388",28.49,16.70,0,326.42,343.55,10.9,8.6,0.053,222681.9,222681.9,11514,0,0,0,L,1122011218,1,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073891,422721.00
08/20/2015 08:30,2,0.324,ACTIVE,211.48,335.14,59.970,1440073804,"274151322000087","174011321042388",27.23,20.70,0,329.43,344.15,9.0,6.8,0.040,474273.4,474273.4,12326,0,0,0,L,1151911521,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073892,422722.00
08/20/2015 08:30,2,0.346,ACTIVE,211.03,333.03,59.970,1440073804,"274151322000052","174011321042388",27.71,19.00,0,328.82,344.76,9.7,7.5,0.035,507065.0,507065.0,12748,0,0,0,L,1151911521,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073893,422723.00
08/20/2015 08:30,2,0.361,ACTIVE,210.35,333.63,59.954,1440073804,"201051344001145","174011321042388",27.79,16.30,0,326.72,343.85,10.2,7.9,0.057,227668.6,227668.6,11520,0,0,0,L,1122011218,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073894,422724.00
08/20/2015 08:30,2,0.350,ACTIVE,210.57,333.63,59.970,1440073804,"201051344000685","174011321042388",28.45,16.70,0,327.32,343.85,10.1,7.8,0.062,226363.9,226363.9,11520,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073895,422725.00
08/20/2015 08:30,2,0.307,ACTIVE,211.03,335.74,59.975,1440073804,"274151322000088","174011321042388",27.02,18.70,0,329.13,344.15,8.4,6.2,0.040,486722.2,486722.2,12352,0,0,0,L,1151911521,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073896,422726.00
08/20/2015 08:30,2,0.391,ACTIVE,210.35,332.73,59.959,1440073804,"201051344000438","174011321042388",27.57,16.70,0,327.62,343.85,10.9,8.6,0.053,226369.3,226369.3,11492,0,0,0,L,1122011218,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073897,422727.00
08/20/2015 08:30,2,0.389,ACTIVE,210.12,331.83,59.970,1440073804,"201051344001135","174011321042388",27.41,16.70,0,326.42,342.95,10.8,8.5,0.057,217915.9,217915.9,11470,0,0,0,L,1122011218,1,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073898,422728.00
08/20/2015 08:30,2,0.420,ACTIVE,210.35,333.03,59.975,1440073804,"201051344000417","174011321042388",27.61,17.00,0,326.42,344.15,11.8,9.4,0.057,221400.1,221400.1,11488,0,0,0,L,1122011218,1,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073899,422729.00
08/20/2015 08:30,2,0.379,ACTIVE,209.90,332.43,59.970,1440073804,"201051344000594","174011321042388",28.86,16.70,0,324.92,343.85,11.1,8.8,0.057,223308.8,223308.8,11515,0,0,0,L,1122011218,1,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073900,422730.00
08/20/2015 08:30,2,0.334,ACTIVE,211.48,333.93,59.970,1440073804,"274151322000083","174011321042388",27.35,19.00,0,329.43,344.45,9.3,7.0,0.040,502871.4,502871.4,12778,0,0,0,L,1151911521,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073901,422731.00
08/20/2015 08:30,2,0.395,ACTIVE,210.57,333.63,59.975,1440073804,"201051344000585","174011321042388",27.87,17.00,0,326.72,344.15,11.2,8.9,0.057,222850.4,222850.4,11493,0,0,0,L,1122011218,1,120.65,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073902,422732.00
08/20/2015 08:30,2,0.334,ACTIVE,211.03,334.24,59.981,1440073804,"274151322000054","174011321042388",27.39,19.30,0,328.82,344.45,9.2,7.0,0.053,497652.0,497652.0,12342,0,0,0,L,1151911521,1,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073903,422733.00
