ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 08:30,2,0.371,ACTIVE,210.35,332.13,59.975,1440073804,"201051344001203","174011321042388",28.49,16.70,0,327.02,345.06,10.7,8.4,0.057,223632.3,223632.3,11507,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073903,422734.00
08/20/2015 08:30,2,0.387,ACTIVE,209.90,332.43,59.970,1440073804,"201051344000646","174011321042388",27.81,16.70,0,325.52,343.85,11.0,8.7,0.057,219840.5,219840.5,11488,0,0,0,L,1122011218,1,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073904,422735.00
08/20/2015 08:30,2,0.232,ACTIVE,211.70,394.05,59.965,1440073804,"274151322000068","174011321042388",37.03,20.30,0,332.13,448.75,8.7,6.5,0.040,401532.4,401532.4,12538,0,0,0,L,1151911521,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073905,422736.00
08/20/2015 08:30,2,0.352,ACTIVE,211.93,337.54,59.959,1440073804,"274151322000076","174011321042388",27.73,19.00,0,330.33,345.06,9.9,7.6,0.053,531628.6,531628.6,12767,0,0,0,L,1151911521,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073906,422737.00
08/20/2015 08:30,2,0.398,ACTIVE,209.90,331.83,59.970,1440073804,"201051344000890","174011321042388",28.55,17.30,0,326.12,343.55,11.6,9.2,0.062,224573.7,224573.7,11501,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073907,422738.00
08/20/2015 08:30,2,0.330,ACTIVE,209.90,332.13,59.965,1440073804,"201051344000900","174011321042388",28.19,15.80,0,325.82,343.25,9.4,7.2,0.062,225608.1,225608.1,11540,0,0,0,L,1122011218,1,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073908,422739.00
08/20/2015 08:30,2,0.389,ACTIVE,210.57,334.24,59.965,1440073804,"201051344000633","174011321042388",27.99,16.00,0,325.82,344.45,11.1,8.8,0.062,214341.7,214341.7,11532,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073909,422740.00
08/20/2015 08:30,2,0.391,ACTIVE,210.12,332.13,59.986,1440073804,"201051344000983","174011321042388",28.05,16.00,0,326.12,343.25,11.1,8.8,0.062,222540.2,222540.2,11518,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073910,422741.00
08/20/2015 08:30,2,0.367,ACTIVE,210.35,333.33,59.965,1440073804,"201051344000917","174011321042388",28.63,17.30,0,325.52,343.85,10.7,8.4,0.062,225047.6,225047.6,11528,0,0,0,L,1122011218,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073911,422742.00
08/20/2015 08:30,2,0.391,ACTIVE,210.35,332.73,59.965,1440073804,"201051344000648","174011321042388",28.75,15.50,0,326.72,344.45,11.4,9.1,0.062,220296.4,220296.4,11516,0,0,0,L,1122011218,1,120.65,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073912,422743.00
08/20/2015 08:30,2,0.400,ACTIVE,210.12,332.13,59.959,1440073804,"201051344001093","174011321042388",28.65,17.00,0,326.42,343.25,11.6,9.3,0.062,223245.4,223245.4,11513,0,0,0,L,1122011218,1,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073912,422744.00
08/20/2015 08:30,2,0.393,ACTIVE,210.57,332.73,59.965,1440073804,"201051344000645","174011321042388",27.37,16.30,0,327.32,344.15,10.9,8.6,0.062,221307.5,221307.5,11518,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073913,422745.00
08/20/2015 08:30,2,0.344,ACTIVE,211.48,335.14,59.959,1440073804,"274151322000085","174011321042388",27.69,18.30,0,330.33,344.76,9.6,7.4,0.053,500281.2,500281.2,12758,0,0,0,L,1151911521,1,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073914,422746.00
08/20/2015 08:30,2,0.398,ACTIVE,210.35,333.33,59.965,1440073804,"201051344000651","174011321042388",27.53,16.00,0,326.72,343.85,11.2,8.8,0.053,220515.8,220515.8,11495,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073915,422747.00
08/20/2015 08:30,2,0.396,ACTIVE,210.35,332.13,59.970,1440073804,"201051344000867","174011321042388",27.61,16.30,0,326.42,343.55,11.1,8.8,0.062,213290.9,213290.9,11520,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073916,422748.00
08/20/2015 08:30,2,0.375,ACTIVE,210.12,331.53,59.970,1440073804,"201051344001230","174011321042388",28.33,16.70,0,325.52,342.35,10.8,8.5,0.053,224128.1,224128.1,11531,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073917,422749.00
08/20/2015 08:30,2,0.395,ACTIVE,210.80,333.93,59.959,1440073804,"201051344000576","174011321042388",28.07,15.80,0,327.32,344.15,11.2,8.9,0.057,220432.7,220432.7,11539,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073918,422750.00
08/20/2015 08:30,2,0.424,ACTIVE,210.12,332.73,59.959,1440073804,"201051344000579","174011321042388",28.35,16.70,0,327.32,344.15,12.2,9.9,0.071,227523.4,227523.4,11493,0,0,0,L,1122011218,1,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440073919,422751.00
08/20/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440073804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074684,422752.00
08/20/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440073804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074684,422753.00
08/20/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440073804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074684,422754.00
08/20/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440073804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074684,422755.00
08/20/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440073804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074684,422756.00
08/20/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440073804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074684,422757.00
08/20/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440073804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074684,422758.00
08/20/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440073804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074684,422759.00
08/20/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440073804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074684,422760.00
08/20/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440073804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074684,422761.00
08/20/2015 08:45,2,0.379,ACTIVE,209.90,332.43,59.991,1440074703,"201051344000955","174011321042388",28.39,17.00,0,324.02,338.74,10.9,8.6,0.049,225934.4,225934.4,11506,0,0,0,L,1122011218,1,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074778,422762.00
08/20/2015 08:45,2,0.318,ACTIVE,211.93,334.84,59.996,1440074703,"274151322000095","174011321042388",27.25,19.00,0,329.43,341.75,8.8,6.6,0.057,525438.3,525438.3,12403,0,0,0,L,1151911521,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074779,422763.00
08/20/2015 08:45,2,0.352,ACTIVE,210.35,332.73,60.023,1440074703,"201051344000868","174011321042388",28.31,15.80,0,325.52,339.34,10.1,7.8,0.049,212780.9,212780.9,11521,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074780,422764.00
08/20/2015 08:45,2,0.354,ACTIVE,211.03,334.54,59.981,1440074703,"201051344000853","174011321042388",28.19,15.80,0,326.72,341.45,10.2,7.9,0.057,219264.1,219264.1,11521,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074781,422765.00
08/20/2015 08:45,2,0.361,ACTIVE,211.03,333.63,60.007,1440074703,"201051344000582","174011321042388",27.49,16.30,0,325.82,340.55,10.1,7.8,0.057,218248.0,218248.0,11492,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074782,422766.00
08/20/2015 08:45,2,0.375,ACTIVE,210.35,333.03,59.996,1440074703,"201051344000469","174011321042388",28.11,15.00,0,325.22,339.65,10.6,8.3,0.044,214517.2,214517.2,11518,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074783,422767.00
08/20/2015 08:45,2,0.348,ACTIVE,210.35,333.93,59.986,1440074703,"201051344000988","174011321042388",27.27,16.30,0,324.92,341.15,9.7,7.4,0.057,213563.4,213563.4,11501,0,0,0,L,1122011218,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074784,422768.00
08/20/2015 08:45,2,0.338,ACTIVE,210.35,333.33,59.991,1440074703,"201051344001158","174011321042388",28.63,16.00,0,325.82,340.25,9.8,7.6,0.062,219231.3,219231.3,11499,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074785,422769.00
08/20/2015 08:45,2,0.352,ACTIVE,210.12,332.13,59.975,1440074703,"201051344001025","174011321042388",28.63,16.70,0,325.82,339.65,10.3,8.0,0.053,223748.5,223748.5,11497,0,0,0,L,1122011218,1,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074785,422770.00
08/20/2015 08:45,2,0.361,ACTIVE,210.35,332.13,59.986,1440074703,"201051344000569","174011321042388",28.27,16.00,0,326.42,339.65,10.4,8.1,0.053,227006.2,227006.2,11524,0,0,0,L,1122011218,1,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074786,422771.00
08/20/2015 08:45,2,0.205,ACTIVE,211.48,388.64,59.986,1440074703,"274151322000094","174011321042388",36.50,19.80,0,331.53,417.19,7.6,5.4,0.040,402213.1,402213.1,12928,0,0,0,L,1151911521,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074787,422772.00
08/20/2015 08:45,2,0.367,ACTIVE,210.35,331.83,59.986,1440074703,"201051344000458","174011321042388",28.47,16.70,0,325.52,339.34,10.6,8.3,0.062,222684.0,222684.0,11515,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074788,422773.00
08/20/2015 08:45,2,0.322,ACTIVE,212.16,336.04,59.981,1440074703,"274151322000087","174011321042388",27.27,21.30,0,328.82,342.35,8.9,6.7,0.053,474275.1,474275.1,12327,0,0,0,L,1151911521,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074789,422774.00
08/20/2015 08:45,2,0.350,ACTIVE,211.25,333.33,59.975,1440074703,"274151322000052","174011321042388",27.41,19.50,0,328.52,342.05,9.7,7.5,0.044,507066.9,507066.9,12749,0,0,0,L,1151911521,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074790,422775.00
08/20/2015 08:45,2,0.354,ACTIVE,210.57,333.93,59.986,1440074703,"201051344001145","174011321042388",27.79,16.30,0,327.32,341.15,10.0,7.7,0.053,227670.6,227670.6,11521,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074791,422776.00
08/20/2015 08:45,2,0.342,ACTIVE,210.80,332.73,59.986,1440074703,"201051344000685","174011321042388",28.51,17.00,0,325.52,340.55,9.9,7.6,0.053,226365.9,226365.9,11521,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074792,422777.00
08/20/2015 08:45,2,0.307,ACTIVE,211.48,336.34,59.981,1440074703,"274151322000088","174011321042388",26.80,19.00,0,328.52,341.75,8.3,6.1,0.031,486723.8,486723.8,12353,0,0,0,L,1151911521,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074793,422778.00
08/20/2015 08:45,2,0.373,ACTIVE,210.57,333.33,60.018,1440074703,"201051344000438","174011321042388",28.39,17.00,0,326.42,339.65,10.8,8.5,0.062,226371.5,226371.5,11493,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074794,422779.00
08/20/2015 08:45,2,0.363,ACTIVE,210.35,331.53,59.991,1440074703,"201051344001135","174011321042388",28.65,16.70,0,326.12,339.34,10.6,8.3,0.053,217918.1,217918.1,11471,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074795,422780.00
08/20/2015 08:45,2,0.404,ACTIVE,210.57,332.73,59.949,1440074703,"201051344000417","174011321042388",27.83,17.30,0,326.72,340.55,11.4,9.1,0.057,221402.4,221402.4,11489,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074796,422781.00
08/20/2015 08:45,2,0.367,ACTIVE,210.12,332.73,59.991,1440074703,"201051344000594","174011321042388",28.69,17.00,0,324.02,339.65,10.8,8.5,0.062,223311.0,223311.0,11516,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074797,422782.00
08/20/2015 08:45,2,0.320,ACTIVE,211.48,336.34,59.981,1440074703,"274151322000083","174011321042388",27.87,19.30,0,328.82,341.75,9.1,6.8,0.049,502873.2,502873.2,12779,0,0,0,L,1151911521,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074798,422783.00
08/20/2015 08:45,2,0.367,ACTIVE,210.80,333.33,59.991,1440074703,"201051344000585","174011321042388",29.02,17.00,0,326.72,341.15,10.8,8.5,0.053,222852.6,222852.6,11494,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074799,422784.00
08/20/2015 08:45,2,0.322,ACTIVE,211.48,333.63,59.970,1440074703,"274151322000054","174011321042388",27.45,19.50,0,328.82,342.05,9.0,6.8,0.053,497653.7,497653.7,12343,0,0,0,L,1151911521,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074800,422785.00
08/20/2015 08:45,2,0.371,ACTIVE,210.80,332.13,59.986,1440074703,"201051344001203","174011321042388",27.27,17.00,0,326.72,340.55,10.2,8.0,0.053,223634.3,223634.3,11508,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074801,422786.00
08/20/2015 08:45,2,0.369,ACTIVE,210.12,332.43,59.981,1440074703,"201051344000646","174011321042388",28.39,17.00,0,325.22,339.34,10.7,8.4,0.057,219842.6,219842.6,11489,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074802,422787.00
08/20/2015 08:45,2,0.211,ACTIVE,212.38,411.18,59.986,1440074703,"274151322000068","174011321042388",38.80,21.30,0,333.03,437.93,8.3,6.1,0.035,401534.0,401534.0,12539,0,0,0,L,1151911521,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074802,422788.00
08/20/2015 08:45,2,0.342,ACTIVE,212.38,336.64,59.986,1440074703,"274151322000076","174011321042388",27.55,19.30,0,330.63,342.05,9.5,7.3,0.049,531630.5,531630.5,12768,0,0,0,L,1151911521,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074804,422789.00
08/20/2015 08:45,2,0.375,ACTIVE,210.12,331.53,59.986,1440074703,"201051344000890","174011321042388",28.92,17.30,0,325.22,339.65,11.0,8.7,0.053,224575.9,224575.9,11502,0,0,0,L,1122011218,1,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074805,422790.00
08/20/2015 08:45,2,0.309,ACTIVE,210.12,332.13,60.002,1440074703,"201051344000900","174011321042388",28.05,15.80,0,325.52,339.34,8.8,6.6,0.062,225609.8,225609.8,11541,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074806,422791.00
08/20/2015 08:45,2,0.369,ACTIVE,211.03,335.44,59.954,1440074703,"201051344000633","174011321042388",27.85,16.30,0,325.52,342.05,10.5,8.2,0.053,214343.8,214343.8,11533,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074807,422792.00
08/20/2015 08:45,2,0.373,ACTIVE,210.57,333.03,59.981,1440074703,"201051344000983","174011321042388",27.45,16.00,0,325.22,339.34,10.4,8.1,0.062,222542.3,222542.3,11519,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074808,422793.00
08/20/2015 08:45,2,0.361,ACTIVE,210.80,334.54,59.996,1440074703,"201051344000917","174011321042388",27.37,17.50,0,325.22,340.25,10.1,7.8,0.053,225049.6,225049.6,11529,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074809,422794.00
08/20/2015 08:45,2,0.363,ACTIVE,210.80,334.24,59.996,1440074703,"201051344000648","174011321042388",28.63,15.50,0,326.42,340.25,10.6,8.3,0.057,220298.5,220298.5,11517,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074810,422795.00
08/20/2015 08:45,2,0.377,ACTIVE,210.57,333.93,59.981,1440074703,"201051344001093","174011321042388",28.67,17.30,0,325.82,340.55,11.0,8.7,0.053,223247.6,223247.6,11514,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074811,422796.00
08/20/2015 08:45,2,0.354,ACTIVE,211.03,334.24,59.986,1440074703,"201051344000645","174011321042388",27.87,16.30,0,326.42,340.55,10.0,7.8,0.057,221309.6,221309.6,11519,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074812,422797.00
08/20/2015 08:45,2,0.324,ACTIVE,211.70,337.54,59.981,1440074703,"274151322000085","174011321042388",27.29,19.00,0,330.03,341.75,9.0,6.7,0.040,500282.9,500282.9,12759,0,0,0,L,1151911521,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074813,422798.00
08/20/2015 08:45,2,0.369,ACTIVE,210.80,334.54,59.986,1440074703,"201051344000651","174011321042388",27.77,16.00,0,326.42,340.55,10.4,8.1,0.053,220517.9,220517.9,11496,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074813,422799.00
08/20/2015 08:45,2,0.352,ACTIVE,210.80,332.43,59.981,1440074703,"201051344000867","174011321042388",28.75,16.70,0,325.82,339.34,10.3,8.0,0.053,213293.0,213293.0,11521,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074814,422800.00
08/20/2015 08:45,2,0.354,ACTIVE,210.57,333.03,59.981,1440074703,"201051344001230","174011321042388",28.11,17.00,0,324.92,339.04,10.1,7.8,0.049,224130.1,224130.1,11532,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074815,422801.00
08/20/2015 08:45,2,0.367,ACTIVE,210.80,335.14,59.991,1440074703,"201051344000576","174011321042388",27.81,15.80,0,326.42,341.75,10.4,8.1,0.049,220434.8,220434.8,11540,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074816,422802.00
08/20/2015 08:45,2,0.387,ACTIVE,210.57,333.03,59.981,1440074703,"201051344000579","174011321042388",28.67,17.00,0,326.42,340.25,11.3,9.0,0.053,227525.7,227525.7,11494,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440074817,422803.00
08/20/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440074703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075583,422804.00
08/20/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440074703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075583,422805.00
08/20/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440074703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075583,422806.00
08/20/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440074703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075583,422807.00
08/20/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440074703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075583,422808.00
08/20/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440074703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075583,422809.00
08/20/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440074703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075583,422810.00
08/20/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440074703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075583,422811.00
08/20/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440074703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075583,422812.00
08/20/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440074703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075583,422813.00
08/20/2015 09:00,2,0.598,ACTIVE,210.57,336.94,59.959,1440075603,"201051344000955","174011321042388",28.78,17.30,0,324.92,344.15,17.5,14.9,0.106,225937.0,225937.0,11507,0,0,0,L,1122011218,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075678,422814.00
08/20/2015 09:00,2,0.555,ACTIVE,212.16,340.55,59.975,1440075603,"274151322000095","174011321042388",28.98,19.00,0,329.73,345.66,16.2,13.8,0.106,525440.3,525440.3,12404,0,0,0,L,1151911521,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075679,422815.00
08/20/2015 09:00,2,0.580,ACTIVE,211.03,338.14,59.954,1440075603,"201051344000868","174011321042388",28.73,15.80,0,325.82,345.06,16.9,14.4,0.115,212783.3,212783.3,11522,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075680,422816.00
08/20/2015 09:00,2,0.562,ACTIVE,211.70,339.04,59.933,1440075603,"201051344000853","174011321042388",29.52,15.50,0,327.32,345.66,16.8,14.3,0.110,219266.4,219266.4,11522,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075680,422817.00
08/20/2015 09:00,2,0.582,ACTIVE,211.48,338.44,59.954,1440075603,"201051344000582","174011321042388",28.15,16.30,0,327.32,345.06,16.6,14.1,0.106,218250.3,218250.3,11493,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075681,422818.00
08/20/2015 09:00,2,0.590,ACTIVE,211.03,338.14,59.965,1440075603,"201051344000469","174011321042388",28.84,15.00,0,325.82,345.66,17.3,14.8,0.124,214519.6,214519.6,11519,0,0,0,L,1122011218,1,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075682,422819.00
08/20/2015 09:00,2,0.559,ACTIVE,211.03,338.14,59.975,1440075603,"201051344000988","174011321042388",29.04,16.00,0,325.22,346.56,16.4,14.0,0.115,213565.7,213565.7,11502,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075683,422820.00
08/20/2015 09:00,2,0.561,ACTIVE,211.25,338.14,59.965,1440075603,"201051344001158","174011321042388",29.04,16.00,0,325.52,345.36,16.5,14.0,0.119,219233.6,219233.6,11500,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075684,422821.00
08/20/2015 09:00,2,0.557,ACTIVE,211.03,336.34,59.996,1440075603,"201051344001025","174011321042388",29.86,16.70,0,325.82,345.36,16.9,14.3,0.106,223750.9,223750.9,11498,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075685,422822.00
08/20/2015 09:00,2,0.586,ACTIVE,211.03,338.14,59.965,1440075603,"201051344000569","174011321042388",29.00,15.80,0,325.82,345.36,17.3,14.7,0.119,227008.6,227008.6,11525,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075686,422823.00
08/20/2015 09:00,2,0.381,ACTIVE,212.16,398.26,59.959,1440075603,"274151322000094","174011321042388",37.29,20.30,0,334.24,428.91,14.3,11.9,0.088,402214.8,402214.8,12929,0,0,0,L,1151911521,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075687,422824.00
08/20/2015 09:00,2,0.588,ACTIVE,210.80,336.64,59.986,1440075603,"201051344000458","174011321042388",28.90,16.30,0,326.42,345.06,17.2,14.7,0.110,222686.4,222686.4,11516,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075688,422825.00
08/20/2015 09:00,2,0.561,ACTIVE,212.16,341.45,59.965,1440075603,"274151322000087","174011321042388",28.25,21.80,0,326.42,346.26,16.1,13.6,0.093,474277.1,474277.1,12328,0,0,0,L,1151911521,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075689,422826.00
08/20/2015 09:00,2,0.592,ACTIVE,212.38,337.24,59.954,1440075603,"274151322000052","174011321042388",28.25,19.50,0,326.72,346.26,16.9,14.4,0.093,507069.1,507069.1,12750,0,0,0,L,1151911521,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075690,422827.00
08/20/2015 09:00,2,0.572,ACTIVE,211.03,337.84,59.965,1440075603,"201051344001145","174011321042388",28.75,16.70,0,327.62,345.66,16.7,14.2,0.110,227672.9,227672.9,11522,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075691,422828.00
08/20/2015 09:00,2,0.570,ACTIVE,211.25,337.24,59.938,1440075603,"201051344000685","174011321042388",28.65,17.00,0,325.22,344.76,16.6,14.1,0.119,226368.1,226368.1,11522,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075692,422829.00
08/20/2015 09:00,2,0.555,ACTIVE,211.93,339.04,59.949,1440075603,"274151322000088","174011321042388",27.71,19.30,0,326.72,345.66,15.6,13.1,0.102,486725.7,486725.7,12354,0,0,0,L,1151911521,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075693,422830.00
08/20/2015 09:00,2,0.594,ACTIVE,211.25,338.14,59.959,1440075603,"201051344000438","174011321042388",28.98,17.00,0,325.82,345.36,17.5,14.9,0.110,226373.9,226373.9,11494,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075694,422831.00
08/20/2015 09:00,2,0.584,ACTIVE,210.12,335.14,59.996,1440075603,"201051344001135","174011321042388",29.28,16.70,0,325.82,344.76,17.3,14.8,0.115,217920.5,217920.5,11472,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075695,422832.00
08/20/2015 09:00,2,0.615,ACTIVE,211.03,338.44,59.965,1440075603,"201051344000417","174011321042388",28.98,17.30,0,325.82,345.66,18.1,15.5,0.110,221405.0,221405.0,11490,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075696,422833.00
08/20/2015 09:00,2,0.598,ACTIVE,210.35,336.94,59.954,1440075603,"201051344000594","174011321042388",29.02,17.00,0,324.62,345.36,17.6,15.1,0.128,223313.5,223313.5,11517,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075697,422834.00
08/20/2015 09:00,2,0.568,ACTIVE,211.70,339.65,59.959,1440075603,"274151322000083","174011321042388",28.51,19.30,0,325.82,346.26,16.4,14.0,0.102,502875.3,502875.3,12780,0,0,0,L,1151911521,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075697,422835.00
08/20/2015 09:00,2,0.598,ACTIVE,211.25,339.04,59.965,1440075603,"201051344000585","174011321042388",29.20,17.30,0,327.02,346.26,17.7,15.2,0.119,222855.0,222855.0,11495,0,0,0,L,1122011218,1,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075698,422836.00
08/20/2015 09:00,2,0.568,ACTIVE,211.70,340.85,59.986,1440075603,"274151322000054","174011321042388",28.57,19.80,0,325.52,346.26,16.4,13.9,0.102,497655.8,497655.8,12344,0,0,0,L,1151911521,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075699,422837.00
08/20/2015 09:00,2,0.588,ACTIVE,211.03,336.64,59.959,1440075603,"201051344001203","174011321042388",28.86,17.00,0,326.12,345.96,17.2,14.7,0.110,223636.7,223636.7,11509,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075700,422838.00
08/20/2015 09:00,2,0.580,ACTIVE,210.57,337.24,59.975,1440075603,"201051344000646","174011321042388",29.56,17.00,0,324.92,345.06,17.4,14.9,0.106,219845.1,219845.1,11490,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075701,422839.00
08/20/2015 09:00,2,0.379,ACTIVE,212.61,422.00,59.954,1440075603,"274151322000068","174011321042388",39.80,21.80,0,334.54,424.71,15.2,12.8,0.084,401535.9,401535.9,12540,0,0,0,L,1151911521,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075702,422840.00
08/20/2015 09:00,2,0.586,ACTIVE,213.06,341.45,59.965,1440075603,"274151322000076","174011321042388",29.24,19.30,0,327.92,346.56,17.4,14.8,0.119,531632.7,531632.7,12769,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075703,422841.00
08/20/2015 09:00,2,0.604,ACTIVE,211.03,337.24,59.949,1440075603,"201051344000890","174011321042388",29.38,17.50,0,324.92,345.36,18.0,15.4,0.115,224578.5,224578.5,11503,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075704,422842.00
08/20/2015 09:00,2,0.535,ACTIVE,210.80,337.54,59.954,1440075603,"201051344000900","174011321042388",29.36,15.50,0,324.62,345.06,16.0,13.5,0.115,225611.9,225611.9,11542,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075705,422843.00
08/20/2015 09:00,2,0.582,ACTIVE,211.48,339.34,59.954,1440075603,"201051344000633","174011321042388",29.34,16.30,0,327.02,346.86,17.4,14.8,0.128,214346.3,214346.3,11534,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075706,422844.00
08/20/2015 09:00,2,0.586,ACTIVE,211.25,337.84,59.965,1440075603,"201051344000983","174011321042388",29.52,15.80,0,326.42,345.06,17.6,15.0,0.124,222544.7,222544.7,11520,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075707,422845.00
08/20/2015 09:00,2,0.582,ACTIVE,211.25,338.44,59.954,1440075603,"201051344000917","174011321042388",28.90,17.50,0,326.12,345.66,17.1,14.6,0.119,225052.0,225052.0,11530,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075708,422846.00
08/20/2015 09:00,2,0.604,ACTIVE,211.25,338.74,59.970,1440075603,"201051344000648","174011321042388",28.84,15.50,0,327.32,345.96,17.7,15.1,0.128,220301.0,220301.0,11518,0,0,0,L,1122011218,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075709,422847.00
08/20/2015 09:00,2,0.602,ACTIVE,211.25,338.74,59.959,1440075603,"201051344001093","174011321042388",29.14,17.30,0,325.82,345.36,17.8,15.3,0.115,223250.1,223250.1,11515,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075710,422848.00
08/20/2015 09:00,2,0.584,ACTIVE,211.48,338.44,59.965,1440075603,"201051344000645","174011321042388",28.96,16.30,0,327.02,345.66,17.2,14.7,0.115,221311.9,221311.9,11520,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075710,422849.00
08/20/2015 09:00,2,0.574,ACTIVE,212.16,340.25,59.965,1440075603,"274151322000085","174011321042388",28.55,19.00,0,326.42,346.26,16.6,14.1,0.102,500285.0,500285.0,12760,0,0,0,L,1151911521,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075711,422850.00
08/20/2015 09:00,2,0.598,ACTIVE,211.25,338.14,59.965,1440075603,"201051344000651","174011321042388",28.77,16.30,0,327.32,345.66,17.4,14.9,0.115,220520.3,220520.3,11497,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075712,422851.00
08/20/2015 09:00,2,0.590,ACTIVE,211.25,336.64,59.991,1440075603,"201051344000867","174011321042388",29.08,16.70,0,326.42,345.36,17.4,14.8,0.106,213295.4,213295.4,11522,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075713,422852.00
08/20/2015 09:00,2,0.590,ACTIVE,211.03,337.24,59.996,1440075603,"201051344001230","174011321042388",28.77,17.00,0,326.12,344.76,17.2,14.7,0.110,224132.5,224132.5,11533,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075714,422853.00
08/20/2015 09:00,2,0.580,ACTIVE,211.48,339.04,59.975,1440075603,"201051344000576","174011321042388",29.64,15.80,0,327.32,345.96,17.5,15.0,0.115,220437.3,220437.3,11541,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075715,422854.00
08/20/2015 09:00,2,0.621,ACTIVE,211.25,337.54,59.954,1440075603,"201051344000579","174011321042388",29.36,17.00,0,327.02,345.66,18.5,15.9,0.119,227528.4,227528.4,11495,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440075716,422855.00
08/20/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440075603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076483,422856.00
08/20/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440075603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076483,422857.00
08/20/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440075603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076483,422858.00
08/20/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440075603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076483,422859.00
08/20/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440075603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076483,422860.00
08/20/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440075603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076483,422861.00
08/20/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440075603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076483,422862.00
08/20/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440075603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076483,422863.00
08/20/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440075603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076483,422864.00
08/20/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440075603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076483,422865.00
08/20/2015 09:15,2,0.896,ACTIVE,211.48,341.75,59.959,1440076503,"201051344000955","174011321042388",29.58,17.50,0,327.92,352.87,26.9,24.0,0.203,225941.1,225941.1,11508,0,0,0,L,1122011218,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076578,422866.00
08/20/2015 09:15,2,0.912,ACTIVE,213.74,343.55,59.954,1440076503,"274151322000095","174011321042388",29.58,19.50,0,332.43,353.47,27.4,24.5,0.177,525444.3,525444.3,12405,0,0,0,L,1151911521,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076579,422867.00
08/20/2015 09:15,2,0.873,ACTIVE,211.93,342.95,59.996,1440076503,"201051344000868","174011321042388",29.98,16.00,0,328.22,353.77,26.5,23.7,0.194,212787.3,212787.3,11523,0,0,0,L,1122011218,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076579,422868.00
08/20/2015 09:15,2,0.887,ACTIVE,212.61,344.76,59.970,1440076503,"201051344000853","174011321042388",29.48,15.80,0,330.33,355.28,26.5,23.7,0.199,219270.5,219270.5,11523,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076580,422869.00
08/20/2015 09:15,2,0.881,ACTIVE,212.38,343.55,59.970,1440076503,"201051344000582","174011321042388",29.32,16.70,0,328.52,354.67,26.2,23.4,0.203,218254.3,218254.3,11494,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076581,422870.00
08/20/2015 09:15,2,0.889,ACTIVE,212.16,344.15,59.965,1440076503,"201051344000469","174011321042388",29.72,15.30,0,327.62,354.37,26.8,23.9,0.217,214523.8,214523.8,11520,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076582,422871.00
08/20/2015 09:15,2,0.869,ACTIVE,211.93,345.36,59.959,1440076503,"201051344000988","174011321042388",29.70,16.30,0,327.02,355.88,26.2,23.4,0.212,213569.6,213569.6,11503,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076583,422872.00
08/20/2015 09:15,2,0.881,ACTIVE,212.16,343.25,59.938,1440076503,"201051344001158","174011321042388",29.30,16.00,0,327.92,354.67,26.2,23.4,0.212,219237.5,219237.5,11501,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076584,422873.00
08/20/2015 09:15,2,0.895,ACTIVE,211.93,342.65,59.959,1440076503,"201051344001025","174011321042388",29.40,17.00,0,328.52,354.67,26.7,23.8,0.208,223755.0,223755.0,11499,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076585,422874.00
08/20/2015 09:15,2,0.889,ACTIVE,212.16,342.95,59.949,1440076503,"201051344000569","174011321042388",29.86,15.80,0,328.52,354.67,26.9,24.0,0.203,227012.7,227012.7,11526,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076586,422875.00
08/20/2015 09:15,2,0.605,ACTIVE,213.06,414.19,59.970,1440076503,"274151322000094","174011321042388",39.12,21.30,0,335.14,430.12,23.9,21.1,0.150,402218.2,402218.2,12930,0,0,0,L,1151911521,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076587,422876.00
08/20/2015 09:15,2,0.877,ACTIVE,211.93,342.65,59.965,1440076503,"201051344000458","174011321042388",29.94,16.70,0,327.32,354.07,26.6,23.8,0.203,222690.6,222690.6,11517,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076588,422877.00
08/20/2015 09:15,2,0.916,ACTIVE,212.83,347.76,59.986,1440076503,"274151322000087","174011321042388",28.35,22.30,0,332.73,354.07,26.3,23.4,0.172,474281.0,474281.0,12329,0,0,0,L,1151911521,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076589,422878.00
08/20/2015 09:15,2,0.930,ACTIVE,213.29,342.05,59.965,1440076503,"274151322000052","174011321042388",29.10,20.00,0,330.93,354.67,27.5,24.6,0.168,507073.1,507073.1,12751,0,0,0,L,1151911521,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076590,422879.00
08/20/2015 09:15,2,0.857,ACTIVE,211.93,342.05,59.949,1440076503,"201051344001145","174011321042388",30.06,16.70,0,327.32,354.67,26.1,23.3,0.190,227676.9,227676.9,11523,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076591,422880.00
08/20/2015 09:15,2,0.855,ACTIVE,212.16,343.55,59.965,1440076503,"201051344000685","174011321042388",29.92,17.30,0,327.92,354.07,25.9,23.1,0.203,226372.1,226372.1,11523,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076591,422881.00
