ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 09:15,2,0.896,ACTIVE,212.61,347.76,59.970,1440076503,"274151322000088","174011321042388",28.55,19.80,0,331.83,353.77,25.9,23.1,0.164,486729.4,486729.4,12355,0,0,0,L,1151911521,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076592,422882.00
08/20/2015 09:15,2,0.877,ACTIVE,211.93,342.95,59.944,1440076503,"201051344000438","174011321042388",30.16,17.30,0,327.92,354.37,26.8,24.0,0.199,226378.1,226378.1,11495,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076593,422883.00
08/20/2015 09:15,2,0.889,ACTIVE,211.70,342.05,59.965,1440076503,"201051344001135","174011321042388",29.74,17.30,0,328.52,354.07,26.8,24.0,0.194,217924.6,217924.6,11473,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076594,422884.00
08/20/2015 09:15,2,0.908,ACTIVE,211.93,343.25,59.970,1440076503,"201051344000417","174011321042388",29.66,17.80,0,327.02,354.37,27.4,24.5,0.194,221409.3,221409.3,11491,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076595,422885.00
08/20/2015 09:15,2,0.885,ACTIVE,211.48,341.15,59.975,1440076503,"201051344000594","174011321042388",30.10,17.30,0,326.42,354.07,27.0,24.1,0.217,223317.7,223317.7,11518,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076596,422886.00
08/20/2015 09:15,2,0.926,ACTIVE,212.83,347.16,59.975,1440076503,"274151322000083","174011321042388",28.65,19.80,0,331.83,354.07,26.9,24.0,0.181,502879.2,502879.2,12781,0,0,0,L,1151911521,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076597,422887.00
08/20/2015 09:15,2,0.916,ACTIVE,211.93,343.55,59.970,1440076503,"201051344000585","174011321042388",29.34,17.50,0,328.82,354.67,27.2,24.3,0.194,222859.3,222859.3,11496,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076598,422888.00
08/20/2015 09:15,2,0.900,ACTIVE,212.83,348.66,59.965,1440076503,"274151322000054","174011321042388",29.34,20.00,0,331.83,354.37,26.8,23.9,0.177,497659.7,497659.7,12345,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076599,422889.00
08/20/2015 09:15,2,0.877,ACTIVE,211.93,342.35,59.970,1440076503,"201051344001203","174011321042388",29.82,17.30,0,328.22,354.97,26.6,23.7,0.203,223640.8,223640.8,11510,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076600,422890.00
08/20/2015 09:15,2,0.891,ACTIVE,211.48,341.45,59.965,1440076503,"201051344000646","174011321042388",29.58,17.30,0,328.52,353.77,26.7,23.8,0.208,219849.2,219849.2,11491,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076601,422891.00
08/20/2015 09:15,2,0.639,ACTIVE,213.51,411.78,59.970,1440076503,"274151322000068","174011321042388",38.33,22.50,0,336.04,432.82,24.9,22.1,0.159,401539.5,401539.5,12541,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076602,422892.00
08/20/2015 09:15,2,0.943,ACTIVE,213.51,345.96,59.970,1440076503,"274151322000076","174011321042388",29.50,19.80,0,332.43,354.97,28.2,25.3,0.186,531636.9,531636.9,12770,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076603,422893.00
08/20/2015 09:15,2,0.922,ACTIVE,211.48,342.65,59.975,1440076503,"201051344000890","174011321042388",29.30,17.80,0,327.92,354.07,27.4,24.5,0.203,224582.7,224582.7,11504,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076604,422894.00
08/20/2015 09:15,2,0.834,ACTIVE,211.93,342.65,59.975,1440076503,"201051344000900","174011321042388",29.96,15.80,0,327.62,354.07,25.3,22.5,0.190,225615.6,225615.6,11543,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076605,422895.00
08/20/2015 09:15,2,0.893,ACTIVE,212.38,344.45,59.970,1440076503,"201051344000633","174011321042388",29.32,16.70,0,329.73,355.28,26.5,23.7,0.208,214350.4,214350.4,11535,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076606,422896.00
08/20/2015 09:15,2,0.883,ACTIVE,211.70,342.65,59.975,1440076503,"201051344000983","174011321042388",29.94,16.00,0,327.02,354.37,26.8,23.9,0.203,222548.9,222548.9,11521,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076607,422897.00
08/20/2015 09:15,2,0.854,ACTIVE,212.16,342.05,59.970,1440076503,"201051344000917","174011321042388",30.10,17.80,0,326.72,353.77,26.1,23.2,0.203,225056.0,225056.0,11531,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076607,422898.00
08/20/2015 09:15,2,0.893,ACTIVE,212.16,343.25,59.975,1440076503,"201051344000648","174011321042388",29.60,15.80,0,329.13,354.67,26.8,24.0,0.194,220305.2,220305.2,11519,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076608,422899.00
08/20/2015 09:15,2,0.887,ACTIVE,211.70,342.95,59.965,1440076503,"201051344001093","174011321042388",29.92,17.50,0,329.13,354.07,26.9,24.0,0.181,223254.3,223254.3,11516,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076609,422900.00
08/20/2015 09:15,2,0.893,ACTIVE,212.38,343.55,59.975,1440076503,"201051344000645","174011321042388",29.20,16.70,0,330.33,354.97,26.4,23.6,0.203,221316.0,221316.0,11521,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076610,422901.00
08/20/2015 09:15,2,0.912,ACTIVE,212.83,343.25,59.965,1440076503,"274151322000085","174011321042388",29.14,19.50,0,331.83,353.77,26.9,24.1,0.181,500289.0,500289.0,12761,0,0,0,L,1151911521,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076612,422902.00
08/20/2015 09:15,2,0.889,ACTIVE,211.93,342.95,59.975,1440076503,"201051344000651","174011321042388",29.70,16.70,0,328.82,354.67,26.8,23.9,0.190,220524.5,220524.5,11498,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076613,422903.00
08/20/2015 09:15,2,0.889,ACTIVE,211.93,342.05,59.970,1440076503,"201051344000867","174011321042388",29.52,17.00,0,328.82,354.07,26.6,23.8,0.194,213299.5,213299.5,11523,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076613,422904.00
08/20/2015 09:15,2,0.881,ACTIVE,211.70,342.05,59.970,1440076503,"201051344001230","174011321042388",29.32,17.30,0,327.92,352.87,26.2,23.4,0.199,224136.5,224136.5,11534,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076614,422905.00
08/20/2015 09:15,2,0.885,ACTIVE,212.16,344.15,59.991,1440076503,"201051344000576","174011321042388",29.64,15.80,0,328.52,355.28,26.5,23.7,0.190,220441.4,220441.4,11542,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076615,422906.00
08/20/2015 09:15,2,0.922,ACTIVE,211.93,342.65,59.970,1440076503,"201051344000579","174011321042388",29.60,17.30,0,328.22,354.97,27.6,24.8,0.208,227532.8,227532.8,11496,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440076616,422907.00
08/20/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440076503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077383,422908.00
08/20/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440076503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077383,422909.00
08/20/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440076503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077383,422910.00
08/20/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440076503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077383,422911.00
08/20/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440076503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077383,422912.00
08/20/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440076503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077383,422913.00
08/20/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440076503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077383,422914.00
08/20/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440076503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077383,422915.00
08/20/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440076503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077383,422916.00
08/20/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440076503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077383,422917.00
08/20/2015 09:30,2,1.225,ACTIVE,211.03,345.96,59.975,1440077403,"201051344000955","174011321042388",29.84,18.00,0,330.33,365.80,37.0,33.8,0.301,225948.8,225948.8,11509,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077478,422918.00
08/20/2015 09:30,2,1.281,ACTIVE,212.83,351.97,59.970,1440077403,"274151322000095","174011321042388",29.68,20.30,0,334.84,366.40,38.5,35.3,0.256,525452.2,525452.2,12406,0,0,0,L,1151911521,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077479,422919.00
08/20/2015 09:30,2,1.229,ACTIVE,211.48,346.26,59.970,1440077403,"201051344000868","174011321042388",29.48,16.30,0,330.33,366.70,36.7,33.5,0.283,212794.9,212794.9,11524,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077480,422920.00
08/20/2015 09:30,2,1.203,ACTIVE,212.16,346.56,59.975,1440077403,"201051344000853","174011321042388",30.00,16.30,0,332.73,368.50,36.5,33.4,0.296,219278.1,219278.1,11524,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077481,422921.00
08/20/2015 09:30,2,1.199,ACTIVE,212.16,348.36,59.991,1440077403,"201051344000582","174011321042388",29.54,17.30,0,330.93,366.70,35.9,32.7,0.296,218261.8,218261.8,11495,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077482,422922.00
08/20/2015 09:30,2,1.213,ACTIVE,211.93,346.86,59.975,1440077403,"201051344000469","174011321042388",29.76,15.80,0,331.23,367.00,36.6,33.4,0.296,214531.4,214531.4,11521,0,0,0,L,1122011218,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077483,422923.00
08/20/2015 09:30,2,1.197,ACTIVE,211.70,347.46,59.970,1440077403,"201051344000988","174011321042388",29.80,17.00,0,330.63,368.20,36.2,33.0,0.292,213577.1,213577.1,11504,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077484,422924.00
08/20/2015 09:30,2,1.189,ACTIVE,211.93,347.76,59.986,1440077403,"201051344001158","174011321042388",29.80,17.00,0,331.53,367.60,35.9,32.8,0.292,219245.0,219245.0,11502,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077485,422925.00
08/20/2015 09:30,2,1.201,ACTIVE,211.70,345.66,59.975,1440077403,"201051344001025","174011321042388",29.96,17.80,0,331.53,367.00,36.5,33.3,0.283,223762.6,223762.6,11500,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077485,422926.00
08/20/2015 09:30,2,1.197,ACTIVE,211.70,346.86,59.981,1440077403,"201051344000569","174011321042388",29.98,16.30,0,331.23,367.30,36.4,33.2,0.283,227020.3,227020.3,11527,0,0,0,L,1122011218,1,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077486,422927.00
08/20/2015 09:30,2,0.840,ACTIVE,212.83,415.69,59.975,1440077403,"274151322000094","174011321042388",39.04,22.30,0,333.03,444.54,33.1,30.1,0.221,402225.1,402225.1,12931,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077488,422928.00
08/20/2015 09:30,2,1.201,ACTIVE,211.70,345.66,60.002,1440077403,"201051344000458","174011321042388",29.66,17.30,0,331.53,366.70,36.1,33.0,0.296,222698.2,222698.2,11518,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077489,422929.00
08/20/2015 09:30,2,1.219,ACTIVE,212.61,346.86,59.981,1440077403,"274151322000087","174011321042388",28.88,23.30,0,334.24,365.80,35.7,32.5,0.239,474288.5,474288.5,12330,0,0,0,L,1151911521,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077490,422930.00
08/20/2015 09:30,2,1.254,ACTIVE,212.16,353.17,59.970,1440077403,"274151322000052","174011321042388",29.14,21.00,0,333.93,364.59,37.0,33.8,0.243,507081.0,507081.0,12752,0,0,0,L,1151911521,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077490,422931.00
08/20/2015 09:30,2,1.178,ACTIVE,211.93,347.16,59.986,1440077403,"201051344001145","174011321042388",29.56,17.30,0,331.53,367.00,35.3,32.1,0.278,227684.3,227684.3,11524,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077491,422932.00
08/20/2015 09:30,2,1.152,ACTIVE,212.16,346.86,59.959,1440077403,"201051344000685","174011321042388",30.06,17.80,0,331.23,366.10,35.1,32.0,0.296,226379.5,226379.5,11524,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077492,422933.00
08/20/2015 09:30,2,1.205,ACTIVE,212.83,353.17,59.981,1440077403,"274151322000088","174011321042388",28.75,20.70,0,331.23,363.99,35.1,31.9,0.234,486736.8,486736.8,12356,0,0,0,L,1151911521,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077493,422934.00
08/20/2015 09:30,2,1.186,ACTIVE,211.93,346.26,59.975,1440077403,"201051344000438","174011321042388",30.00,17.80,0,331.23,367.00,36.1,32.9,0.283,226385.7,226385.7,11496,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077494,422935.00
08/20/2015 09:30,2,1.195,ACTIVE,211.70,345.96,60.002,1440077403,"201051344001135","174011321042388",29.52,17.80,0,329.73,366.10,35.7,32.6,0.278,217932.2,217932.2,11474,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077495,422936.00
08/20/2015 09:30,2,1.207,ACTIVE,211.93,347.16,59.965,1440077403,"201051344000417","174011321042388",29.50,18.30,0,331.23,367.00,36.0,32.9,0.287,221417.0,221417.0,11492,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077496,422937.00
08/20/2015 09:30,2,1.182,ACTIVE,211.48,346.26,59.981,1440077403,"201051344000594","174011321042388",30.10,18.00,0,327.32,366.40,36.1,32.9,0.283,223325.4,223325.4,11519,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077497,422938.00
08/20/2015 09:30,2,1.203,ACTIVE,213.06,347.46,59.981,1440077403,"274151322000083","174011321042388",29.34,21.00,0,334.54,364.59,35.8,32.6,0.234,502886.9,502886.9,12782,0,0,0,L,1151911521,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077499,422939.00
08/20/2015 09:30,2,1.207,ACTIVE,212.16,347.16,59.975,1440077403,"201051344000585","174011321042388",29.40,18.00,0,331.23,367.30,36.0,32.8,0.292,222867.0,222867.0,11497,0,0,0,L,1122011218,1,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077500,422940.00
08/20/2015 09:30,2,1.203,ACTIVE,213.29,351.67,59.975,1440077403,"274151322000054","174011321042388",29.16,21.00,0,334.54,364.59,35.6,32.4,0.234,497667.4,497667.4,12346,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077501,422941.00
08/20/2015 09:30,2,1.164,ACTIVE,211.93,345.36,59.986,1440077403,"201051344001203","174011321042388",29.78,18.00,0,331.53,367.60,35.2,32.0,0.292,223648.3,223648.3,11511,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077501,422942.00
08/20/2015 09:30,2,1.176,ACTIVE,211.48,346.26,59.975,1440077403,"201051344000646","174011321042388",29.40,18.00,0,329.43,366.40,35.1,31.9,0.274,219856.8,219856.8,11492,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077502,422943.00
08/20/2015 09:30,2,0.828,ACTIVE,212.83,418.70,59.975,1440077403,"274151322000068","174011321042388",39.26,23.30,0,333.93,443.94,32.9,29.8,0.212,401546.7,401546.7,12542,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077503,422944.00
08/20/2015 09:30,2,1.229,ACTIVE,213.51,343.85,59.975,1440077403,"274151322000076","174011321042388",30.00,20.70,0,336.34,367.60,37.3,34.1,0.230,531645.0,531645.0,12771,0,0,0,L,1151911521,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077504,422945.00
08/20/2015 09:30,2,1.195,ACTIVE,211.70,345.66,59.981,1440077403,"201051344000890","174011321042388",29.52,18.70,0,330.63,366.10,35.7,32.5,0.274,224590.5,224590.5,11505,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077505,422946.00
08/20/2015 09:30,2,1.127,ACTIVE,211.70,345.96,59.959,1440077403,"201051344000900","174011321042388",29.50,16.30,0,330.63,366.40,33.7,30.6,0.274,225623.0,225623.0,11544,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077506,422947.00
08/20/2015 09:30,2,1.141,ACTIVE,211.93,347.16,59.986,1440077403,"201051344000633","174011321042388",30.02,17.30,0,330.93,367.60,34.8,31.6,0.292,214358.0,214358.0,11536,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077507,422948.00
08/20/2015 09:30,2,1.145,ACTIVE,211.93,346.56,59.959,1440077403,"201051344000983","174011321042388",30.06,16.70,0,330.63,367.00,34.9,31.7,0.283,222556.5,222556.5,11522,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077508,422949.00
08/20/2015 09:30,2,1.131,ACTIVE,211.93,345.96,60.007,1440077403,"201051344000917","174011321042388",29.60,18.30,0,330.63,366.40,33.9,30.8,0.278,225063.4,225063.4,11532,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077509,422950.00
08/20/2015 09:30,2,1.156,ACTIVE,211.93,345.66,59.986,1440077403,"201051344000648","174011321042388",29.58,16.00,0,332.73,367.00,34.7,31.6,0.283,220312.8,220312.8,11520,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077510,422951.00
08/20/2015 09:30,2,1.145,ACTIVE,211.70,346.56,59.975,1440077403,"201051344001093","174011321042388",29.94,18.00,0,330.63,366.70,34.7,31.6,0.256,223262.0,223262.0,11517,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077511,422952.00
08/20/2015 09:30,2,1.148,ACTIVE,212.16,346.26,59.991,1440077403,"201051344000645","174011321042388",29.52,17.30,0,332.13,367.30,34.4,31.2,0.274,221323.6,221323.6,11522,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077512,422953.00
08/20/2015 09:30,2,1.164,ACTIVE,212.38,351.67,59.954,1440077403,"274151322000085","174011321042388",29.38,20.30,0,335.14,366.10,34.7,31.6,0.230,500296.8,500296.8,12762,0,0,0,L,1151911521,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077512,422954.00
08/20/2015 09:30,2,1.154,ACTIVE,212.16,347.16,59.975,1440077403,"201051344000651","174011321042388",29.46,17.30,0,331.53,366.40,34.5,31.3,0.270,220532.1,220532.1,11499,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077513,422955.00
08/20/2015 09:30,2,1.152,ACTIVE,211.93,345.96,59.938,1440077403,"201051344000867","174011321042388",29.42,17.50,0,330.03,366.40,34.4,31.3,0.278,213307.2,213307.2,11524,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077514,422956.00
08/20/2015 09:30,2,1.105,ACTIVE,211.70,345.06,59.975,1440077403,"201051344001230","174011321042388",30.00,17.80,0,330.03,364.89,33.6,30.5,0.265,224144.0,224144.0,11535,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077515,422957.00
08/20/2015 09:30,2,1.129,ACTIVE,212.38,346.86,59.996,1440077403,"201051344000576","174011321042388",29.86,16.30,0,331.83,367.90,34.2,31.1,0.274,220449.0,220449.0,11543,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077516,422958.00
08/20/2015 09:30,2,1.170,ACTIVE,211.93,346.86,59.981,1440077403,"201051344000579","174011321042388",29.54,17.80,0,330.93,367.30,35.1,31.9,0.274,227540.6,227540.6,11497,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440077517,422959.00
08/20/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440077403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078283,422960.00
08/20/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440077403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078283,422961.00
08/20/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440077403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078283,422962.00
08/20/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440077403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078283,422963.00
08/20/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440077403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078283,422964.00
08/20/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440077403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078283,422965.00
08/20/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440077403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078283,422966.00
08/20/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440077403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078283,422967.00
08/20/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440077403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078283,422968.00
08/20/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440077403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078283,422969.00
08/20/2015 09:45,2,0.996,ACTIVE,211.03,343.55,60.007,1440078303,"201051344000955","174011321042388",29.62,18.30,0,330.03,361.89,29.9,26.9,0.225,225955.2,225955.2,11510,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078380,422970.00
08/20/2015 09:45,2,1.029,ACTIVE,211.93,342.35,59.981,1440078303,"274151322000095","174011321042388",29.58,21.00,0,334.24,361.29,30.9,27.9,0.203,525458.7,525458.7,12407,0,0,0,L,1151911521,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078381,422971.00
08/20/2015 09:45,2,0.969,ACTIVE,211.25,343.25,59.954,1440078303,"201051344000868","174011321042388",29.94,16.70,0,329.43,363.39,29.4,26.5,0.230,212801.3,212801.3,11525,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078382,422972.00
08/20/2015 09:45,2,0.977,ACTIVE,211.93,344.45,60.018,1440078303,"201051344000853","174011321042388",29.62,16.70,0,331.53,364.59,29.3,26.4,0.217,219284.4,219284.4,11525,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078383,422973.00
08/20/2015 09:45,2,0.971,ACTIVE,211.93,345.06,59.996,1440078303,"201051344000582","174011321042388",29.34,17.50,0,330.33,363.39,28.9,26.0,0.230,218268.0,218268.0,11496,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078384,422974.00
08/20/2015 09:45,2,0.984,ACTIVE,211.48,344.15,59.996,1440078303,"201051344000469","174011321042388",29.68,16.00,0,329.43,363.99,29.6,26.6,0.243,214537.8,214537.8,11522,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078385,422975.00
08/20/2015 09:45,2,0.984,ACTIVE,211.25,344.45,60.002,1440078303,"201051344000988","174011321042388",29.14,17.30,0,330.03,364.59,29.1,26.1,0.221,213583.4,213583.4,11505,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078386,422976.00
08/20/2015 09:45,2,0.963,ACTIVE,211.48,343.25,59.996,1440078303,"201051344001158","174011321042388",29.76,17.00,0,330.63,363.69,29.0,26.1,0.234,219251.2,219251.2,11503,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078387,422977.00
08/20/2015 09:45,2,0.975,ACTIVE,211.25,342.95,59.991,1440078303,"201051344001025","174011321042388",29.90,18.00,0,330.63,363.09,29.6,26.6,0.221,223768.9,223768.9,11501,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078387,422978.00
08/20/2015 09:45,2,0.977,ACTIVE,211.70,343.85,59.991,1440078303,"201051344000569","174011321042388",29.88,16.70,0,330.33,363.39,29.6,26.7,0.225,227026.7,227026.7,11528,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078388,422979.00
08/20/2015 09:45,2,0.676,ACTIVE,212.61,421.10,60.007,1440078303,"274151322000094","174011321042388",39.32,22.80,0,332.43,433.72,26.9,24.0,0.172,402230.7,402230.7,12932,0,0,0,L,1151911521,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078389,422980.00
08/20/2015 09:45,2,0.979,ACTIVE,211.70,343.25,59.996,1440078303,"201051344000458","174011321042388",29.68,17.50,0,330.33,363.09,29.4,26.5,0.230,222704.5,222704.5,11519,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078390,422981.00
08/20/2015 09:45,2,0.994,ACTIVE,213.06,346.56,60.002,1440078303,"274151322000087","174011321042388",29.02,23.80,0,333.33,359.78,29.2,26.3,0.190,474294.7,474294.7,12331,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078391,422982.00
08/20/2015 09:45,2,1.035,ACTIVE,212.16,346.26,59.965,1440078303,"274151322000052","174011321042388",29.16,21.50,0,333.33,359.78,30.6,27.6,0.199,507087.5,507087.5,12753,0,0,0,L,1151911521,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078392,422983.00
08/20/2015 09:45,2,0.973,ACTIVE,210.35,342.35,59.991,1440078303,"201051344001145","174011321042388",29.34,17.50,0,331.23,362.79,28.9,26.0,0.221,227690.5,227690.5,11525,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078393,422984.00
08/20/2015 09:45,2,0.934,ACTIVE,211.93,344.45,59.991,1440078303,"201051344000685","174011321042388",30.18,18.00,0,330.03,362.49,28.6,25.7,0.234,226385.6,226385.6,11525,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078394,422985.00
08/20/2015 09:45,2,0.996,ACTIVE,212.83,342.05,59.996,1440078303,"274151322000088","174011321042388",28.59,21.30,0,333.63,359.78,28.9,25.9,0.186,486742.9,486742.9,12357,0,0,0,L,1151911521,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078395,422986.00
08/20/2015 09:45,2,0.986,ACTIVE,212.16,343.55,59.996,1440078303,"201051344000438","174011321042388",29.66,18.00,0,329.43,363.99,29.7,26.8,0.221,226392.1,226392.1,11497,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078396,422987.00
08/20/2015 09:45,2,0.988,ACTIVE,211.70,342.65,59.996,1440078303,"201051344001135","174011321042388",29.54,18.00,0,330.33,362.79,29.6,26.7,0.217,217938.5,217938.5,11475,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078397,422988.00
08/20/2015 09:45,2,0.990,ACTIVE,212.16,344.15,59.996,1440078303,"201051344000417","174011321042388",29.82,19.00,0,330.63,363.09,29.9,27.0,0.234,221423.4,221423.4,11493,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078398,422989.00
08/20/2015 09:45,2,0.990,ACTIVE,211.48,343.25,59.996,1440078303,"201051344000594","174011321042388",29.68,18.30,0,329.13,362.79,29.8,26.9,0.230,223331.7,223331.7,11520,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078399,422990.00
08/20/2015 09:45,2,1.016,ACTIVE,212.38,347.46,60.018,1440078303,"274151322000083","174011321042388",29.02,21.30,0,333.33,359.78,29.9,26.9,0.203,502893.2,502893.2,12783,0,0,0,L,1151911521,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078400,422991.00
08/20/2015 09:45,2,0.996,ACTIVE,211.93,345.36,60.007,1440078303,"201051344000585","174011321042388",29.70,18.70,0,330.03,363.99,30.0,27.0,0.234,222873.4,222873.4,11498,0,0,0,L,1122011218,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078401,422992.00
08/20/2015 09:45,2,1.010,ACTIVE,212.38,343.55,59.986,1440078303,"274151322000054","174011321042388",29.08,21.50,0,333.63,359.78,29.8,26.8,0.199,497673.7,497673.7,12347,0,0,0,L,1151911521,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078402,422993.00
08/20/2015 09:45,2,0.975,ACTIVE,211.93,343.55,60.007,1440078303,"201051344001203","174011321042388",29.62,18.00,0,330.93,363.99,29.3,26.4,0.225,223654.6,223654.6,11512,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078403,422994.00
08/20/2015 09:45,2,0.969,ACTIVE,211.48,343.55,60.002,1440078303,"201051344000646","174011321042388",29.90,18.30,0,329.13,361.89,29.4,26.4,0.225,219863.0,219863.0,11493,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078404,422995.00
08/20/2015 09:45,2,0.703,ACTIVE,213.51,416.29,59.986,1440078303,"274151322000068","174011321042388",38.63,23.80,0,332.73,437.03,27.7,24.8,0.177,401552.4,401552.4,12543,0,0,0,L,1151911521,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078405,422996.00
08/20/2015 09:45,2,1.045,ACTIVE,212.83,345.96,60.007,1440078303,"274151322000076","174011321042388",29.84,21.30,0,335.14,360.08,31.6,28.5,0.208,531651.7,531651.7,12772,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078406,422997.00
08/20/2015 09:45,2,0.992,ACTIVE,211.48,343.55,60.012,1440078303,"201051344000890","174011321042388",29.94,19.00,0,329.73,361.89,30.1,27.1,0.239,224597.0,224597.0,11506,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078407,422998.00
08/20/2015 09:45,2,0.939,ACTIVE,211.70,344.15,60.002,1440078303,"201051344000900","174011321042388",29.48,16.70,0,330.03,362.49,28.1,25.2,0.208,225628.9,225628.9,11545,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078407,422999.00
08/20/2015 09:45,2,0.975,ACTIVE,211.93,344.76,59.996,1440078303,"201051344000633","174011321042388",29.58,17.50,0,330.33,363.09,29.2,26.3,0.234,214364.2,214364.2,11537,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078408,423000.00
08/20/2015 09:45,2,0.951,ACTIVE,211.93,344.15,60.007,1440078303,"201051344000983","174011321042388",30.30,17.00,0,330.33,361.89,29.2,26.2,0.221,222562.8,222562.8,11523,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078409,423001.00
08/20/2015 09:45,2,0.963,ACTIVE,211.93,345.06,59.986,1440078303,"201051344000917","174011321042388",29.30,18.30,0,329.43,361.29,28.6,25.7,0.221,225069.5,225069.5,11533,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078410,423002.00
08/20/2015 09:45,2,0.965,ACTIVE,211.93,343.55,60.007,1440078303,"201051344000648","174011321042388",29.90,16.30,0,330.63,362.79,29.2,26.3,0.225,220319.0,220319.0,11521,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078411,423003.00
08/20/2015 09:45,2,0.980,ACTIVE,211.70,343.85,59.996,1440078303,"201051344001093","174011321042388",29.78,18.30,0,330.03,361.29,29.6,26.7,0.217,223268.3,223268.3,11518,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078412,423004.00
08/20/2015 09:45,2,0.965,ACTIVE,212.16,344.76,60.007,1440078303,"201051344000645","174011321042388",29.72,17.30,0,330.63,362.19,29.1,26.2,0.221,221329.8,221329.8,11523,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078413,423005.00
08/20/2015 09:45,2,1.002,ACTIVE,212.38,348.66,59.991,1440078303,"274151322000085","174011321042388",29.30,20.70,0,334.84,358.88,29.7,26.8,0.194,500303.0,500303.0,12763,0,0,0,L,1151911521,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078414,423006.00
08/20/2015 09:45,2,0.986,ACTIVE,211.93,343.85,60.002,1440078303,"201051344000651","174011321042388",29.20,17.50,0,330.63,362.49,29.2,26.3,0.221,220538.3,220538.3,11500,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078415,423007.00
08/20/2015 09:45,2,0.980,ACTIVE,211.93,343.25,60.007,1440078303,"201051344000867","174011321042388",29.48,17.50,0,330.63,361.29,29.3,26.4,0.225,213313.4,213313.4,11525,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078416,423008.00
08/20/2015 09:45,2,0.953,ACTIVE,211.48,342.95,59.996,1440078303,"201051344001230","174011321042388",29.74,18.30,0,329.13,360.69,28.8,25.8,0.221,224150.1,224150.1,11536,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078417,423009.00
08/20/2015 09:45,2,0.971,ACTIVE,212.16,345.06,59.996,1440078303,"201051344000576","174011321042388",29.52,16.70,0,330.33,363.09,29.1,26.1,0.217,220455.3,220455.3,11544,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078418,423010.00
08/20/2015 09:45,2,1.002,ACTIVE,211.93,344.15,60.007,1440078303,"201051344000579","174011321042388",29.78,18.00,0,330.93,362.19,30.2,27.2,0.230,227547.1,227547.1,11498,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440078419,423011.00
08/20/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440078303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079183,423012.00
08/20/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440078303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079183,423013.00
08/20/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440078303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079183,423014.00
08/20/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440078303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079183,423015.00
08/20/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440078303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079183,423016.00
08/20/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440078303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079183,423017.00
08/20/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440078303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079183,423018.00
08/20/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440078303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079183,423019.00
08/20/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440078303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079183,423020.00
08/20/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440078303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079183,423021.00
08/20/2015 10:00,2,0.740,ACTIVE,211.93,341.15,59.965,1440079203,"201051344000955","174011321042388",29.40,18.30,0,330.03,360.69,22.1,19.4,0.164,225961.3,225961.3,11511,0,0,0,L,1122011218,1,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079278,423022.00
08/20/2015 10:00,2,0.725,ACTIVE,213.06,345.96,59.981,1440079203,"274151322000095","174011321042388",28.86,21.30,0,332.73,360.69,21.2,18.6,0.137,525464.9,525464.9,12408,0,0,0,L,1151911521,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079278,423023.00
08/20/2015 10:00,2,0.734,ACTIVE,212.16,341.15,59.996,1440079203,"201051344000868","174011321042388",28.78,16.30,0,329.73,361.89,21.4,18.8,0.150,212807.3,212807.3,11526,0,0,0,L,1122011218,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079279,423024.00
08/20/2015 10:00,2,0.721,ACTIVE,212.83,342.95,59.981,1440079203,"201051344000853","174011321042388",29.06,16.70,0,331.53,363.09,21.3,18.6,0.164,219290.4,219290.4,11526,0,0,0,L,1122011218,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079280,423025.00
08/20/2015 10:00,2,0.711,ACTIVE,213.06,342.35,59.991,1440079203,"201051344000582","174011321042388",29.16,17.50,0,330.93,362.79,21.0,18.3,0.155,218273.9,218273.9,11497,0,0,0,L,1122011218,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079281,423026.00
08/20/2015 10:00,2,0.729,ACTIVE,212.38,341.75,59.986,1440079203,"201051344000469","174011321042388",29.18,15.80,0,330.63,362.49,21.6,18.9,0.159,214543.8,214543.8,11523,0,0,0,L,1122011218,1,121.78,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079282,423027.00
08/20/2015 10:00,2,0.705,ACTIVE,212.16,342.95,59.970,1440079203,"201051344000988","174011321042388",29.08,17.30,0,330.33,363.69,20.8,18.2,0.155,213589.3,213589.3,11506,0,0,0,L,1122011218,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079283,423028.00
08/20/2015 10:00,2,0.707,ACTIVE,212.38,341.45,59.991,1440079203,"201051344001158","174011321042388",28.92,17.00,0,330.03,362.19,20.8,18.1,0.159,219257.1,219257.1,11504,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079284,423029.00
