ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 10:00,2,0.711,ACTIVE,212.38,340.55,59.970,1440079203,"201051344001025","174011321042388",29.44,18.00,0,330.93,362.49,21.2,18.5,0.150,223775.0,223775.0,11502,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079285,423030.00
08/20/2015 10:00,2,0.721,ACTIVE,212.38,341.75,59.996,1440079203,"201051344000569","174011321042388",29.34,16.70,0,330.63,362.79,21.4,18.8,0.159,227032.8,227032.8,11529,0,0,0,L,1122011218,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079286,423031.00
08/20/2015 10:00,2,0.459,ACTIVE,213.96,415.39,59.981,1440079203,"274151322000094","174011321042388",39.24,23.00,0,333.93,444.24,18.3,15.8,0.115,402236.1,402236.1,12933,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079287,423032.00
08/20/2015 10:00,2,0.717,ACTIVE,212.38,340.85,59.991,1440079203,"201051344000458","174011321042388",29.16,17.50,0,330.93,361.89,21.2,18.6,0.155,222710.5,222710.5,11520,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079288,423033.00
08/20/2015 10:00,2,0.689,ACTIVE,213.74,345.96,59.981,1440079203,"274151322000087","174011321042388",28.27,24.30,0,333.03,359.48,19.7,17.1,0.115,474300.5,474300.5,12332,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079288,423034.00
08/20/2015 10:00,2,0.711,ACTIVE,213.51,342.65,59.986,1440079203,"274151322000052","174011321042388",28.80,21.80,0,332.13,360.08,20.7,18.1,0.137,507093.6,507093.6,12754,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079289,423035.00
08/20/2015 10:00,2,0.691,ACTIVE,212.83,341.75,59.996,1440079203,"201051344001145","174011321042388",29.10,17.50,0,327.32,362.49,20.4,17.8,0.137,227696.3,227696.3,11526,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079290,423036.00
08/20/2015 10:00,2,0.676,ACTIVE,212.83,341.75,59.991,1440079203,"201051344000685","174011321042388",29.42,18.00,0,330.63,361.59,20.2,17.5,0.146,226391.4,226391.4,11526,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079291,423037.00
08/20/2015 10:00,2,0.674,ACTIVE,213.51,343.85,59.986,1440079203,"274151322000088","174011321042388",27.95,21.30,0,333.93,359.78,19.1,16.5,0.128,486748.6,486748.6,12358,0,0,0,L,1151911521,1,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079292,423038.00
08/20/2015 10:00,2,0.699,ACTIVE,212.61,341.15,59.986,1440079203,"201051344000438","174011321042388",29.68,18.30,0,330.93,362.19,21.1,18.4,0.155,226398.1,226398.1,11498,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079294,423039.00
08/20/2015 10:00,2,0.703,ACTIVE,212.38,340.85,59.986,1440079203,"201051344001135","174011321042388",29.28,17.80,0,330.63,361.29,20.9,18.2,0.146,217944.5,217944.5,11476,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079295,423040.00
08/20/2015 10:00,2,0.725,ACTIVE,212.83,341.75,59.975,1440079203,"201051344000417","174011321042388",29.02,19.00,0,330.93,361.89,21.3,18.7,0.146,221429.5,221429.5,11494,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079296,423041.00
08/20/2015 10:00,2,0.699,ACTIVE,212.38,341.15,59.986,1440079203,"201051344000594","174011321042388",29.54,18.30,0,329.73,362.19,21.0,18.3,0.141,223337.8,223337.8,11521,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079297,423042.00
08/20/2015 10:00,2,0.684,ACTIVE,213.74,342.35,59.981,1440079203,"274151322000083","174011321042388",28.51,21.50,0,332.73,359.78,19.8,17.1,0.128,502899.2,502899.2,12784,0,0,0,L,1151911521,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079298,423043.00
08/20/2015 10:00,2,0.711,ACTIVE,212.83,342.35,59.991,1440079203,"201051344000585","174011321042388",29.26,18.30,0,330.33,361.89,21.1,18.4,0.146,222879.5,222879.5,11499,0,0,0,L,1122011218,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079299,423044.00
08/20/2015 10:00,2,0.688,ACTIVE,213.51,343.55,59.991,1440079203,"274151322000054","174011321042388",28.11,21.50,0,333.03,360.69,19.6,17.0,0.124,497679.6,497679.6,12348,0,0,0,L,1151911521,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079300,423045.00
08/20/2015 10:00,2,0.695,ACTIVE,212.83,340.85,59.981,1440079203,"201051344001203","174011321042388",28.69,18.00,0,331.23,362.79,20.2,17.6,0.150,223660.5,223660.5,11513,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079300,423046.00
08/20/2015 10:00,2,0.688,ACTIVE,212.16,341.45,59.965,1440079203,"201051344000646","174011321042388",29.46,18.30,0,328.82,361.59,20.6,17.9,0.141,219869.0,219869.0,11494,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079301,423047.00
08/20/2015 10:00,2,0.467,ACTIVE,213.96,412.68,59.981,1440079203,"274151322000068","174011321042388",38.74,24.00,0,334.24,444.24,18.3,15.7,0.110,401557.9,401557.9,12544,0,0,0,L,1151911521,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079302,423048.00
08/20/2015 10:00,2,0.701,ACTIVE,214.19,342.65,59.981,1440079203,"274151322000076","174011321042388",29.16,21.50,0,333.03,362.49,20.8,18.1,0.133,531658.0,531658.0,12773,0,0,0,L,1151911521,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079303,423049.00
08/20/2015 10:00,2,0.705,ACTIVE,212.38,340.25,59.991,1440079203,"201051344000890","174011321042388",29.46,19.00,0,330.63,361.59,21.1,18.4,0.150,224603.1,224603.1,11507,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079304,423050.00
08/20/2015 10:00,2,0.646,ACTIVE,212.61,341.45,59.981,1440079203,"201051344000900","174011321042388",29.02,16.70,0,330.63,361.89,19.0,16.4,0.150,225634.6,225634.6,11546,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079305,423051.00
08/20/2015 10:00,2,0.688,ACTIVE,212.83,342.65,59.986,1440079203,"201051344000633","174011321042388",28.90,17.50,0,331.23,362.79,20.2,17.5,0.155,214370.1,214370.1,11538,0,0,0,L,1122011218,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079306,423052.00
08/20/2015 10:00,2,0.686,ACTIVE,212.61,340.55,59.991,1440079203,"201051344000983","174011321042388",29.30,17.00,0,331.23,361.89,20.4,17.8,0.150,222568.7,222568.7,11524,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079307,423053.00
08/20/2015 10:00,2,0.670,ACTIVE,212.61,341.75,59.986,1440079203,"201051344000917","174011321042388",29.12,18.30,0,330.63,361.89,19.8,17.2,0.137,225075.3,225075.3,11534,0,0,0,L,1122011218,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079308,423054.00
08/20/2015 10:00,2,0.682,ACTIVE,212.83,340.85,59.991,1440079203,"201051344000648","174011321042388",29.54,16.30,0,331.83,362.79,20.4,17.8,0.137,220325.0,220325.0,11522,0,0,0,L,1122011218,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079309,423055.00
08/20/2015 10:00,2,0.689,ACTIVE,212.61,340.85,59.986,1440079203,"201051344001093","174011321042388",29.32,18.30,0,329.73,361.59,20.5,17.9,0.146,223274.3,223274.3,11519,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079310,423056.00
08/20/2015 10:00,2,0.684,ACTIVE,213.06,341.15,59.981,1440079203,"201051344000645","174011321042388",28.78,17.30,0,331.83,362.49,19.9,17.3,0.137,221335.6,221335.6,11524,0,0,0,L,1122011218,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079311,423057.00
08/20/2015 10:00,2,0.674,ACTIVE,214.19,344.76,60.002,1440079203,"274151322000085","174011321042388",28.33,20.70,0,333.33,359.78,19.4,16.8,0.128,500308.9,500308.9,12764,0,0,0,L,1151911521,1,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079311,423058.00
08/20/2015 10:00,2,0.684,ACTIVE,212.83,341.45,59.991,1440079203,"201051344000651","174011321042388",29.12,17.50,0,331.23,361.89,20.2,17.5,0.146,220544.2,220544.2,11501,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079312,423059.00
08/20/2015 10:00,2,0.689,ACTIVE,212.83,340.25,59.975,1440079203,"201051344000867","174011321042388",28.78,17.50,0,330.93,361.29,20.1,17.5,0.146,213319.3,213319.3,11526,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079314,423060.00
08/20/2015 10:00,2,0.662,ACTIVE,212.61,340.55,59.981,1440079203,"201051344001230","174011321042388",29.28,18.30,0,329.73,360.08,19.6,17.0,0.146,224155.9,224155.9,11537,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079315,423061.00
08/20/2015 10:00,2,0.684,ACTIVE,212.83,342.65,59.991,1440079203,"201051344000576","174011321042388",29.02,16.30,0,331.23,363.09,20.1,17.5,0.133,220461.1,220461.1,11545,0,0,0,L,1122011218,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079315,423062.00
08/20/2015 10:00,2,0.717,ACTIVE,212.38,340.55,59.986,1440079203,"201051344000579","174011321042388",29.12,18.00,0,330.33,362.19,21.1,18.5,0.141,227553.3,227553.3,11499,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440079316,423063.00
08/20/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440079203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080084,423064.00
08/20/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440079203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080084,423065.00
08/20/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440079203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080084,423066.00
08/20/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440079203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080084,423067.00
08/20/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440079203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080084,423068.00
08/20/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440079203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080084,423069.00
08/20/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440079203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080084,423070.00
08/20/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440079203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080084,423071.00
08/20/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440079203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080084,423072.00
08/20/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440079203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080084,423073.00
08/20/2015 10:15,2,0.895,ACTIVE,211.70,342.95,59.991,1440080103,"201051344000955","174011321042388",29.32,18.30,0,330.63,360.08,26.6,23.8,0.203,225967.1,225967.1,11512,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080178,423074.00
08/20/2015 10:15,2,0.891,ACTIVE,213.06,346.26,59.996,1440080103,"274151322000095","174011321042388",29.04,21.30,0,332.73,360.69,26.2,23.4,0.177,525470.8,525470.8,12409,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080179,423075.00
08/20/2015 10:15,2,0.873,ACTIVE,212.16,342.65,59.996,1440080103,"201051344000868","174011321042388",29.34,17.00,0,330.63,361.29,25.9,23.1,0.203,212813.0,212813.0,11527,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080180,423076.00
08/20/2015 10:15,2,0.863,ACTIVE,212.61,344.15,60.012,1440080103,"201051344000853","174011321042388",29.18,17.00,0,333.33,362.79,25.6,22.8,0.190,219296.0,219296.0,11527,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080181,423077.00
08/20/2015 10:15,2,0.865,ACTIVE,212.61,342.65,59.991,1440080103,"201051344000582","174011321042388",28.88,17.50,0,331.83,361.89,25.3,22.5,0.190,218279.5,218279.5,11498,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080182,423078.00
08/20/2015 10:15,2,0.859,ACTIVE,212.16,343.85,59.996,1440080103,"201051344000469","174011321042388",29.72,15.80,0,330.63,361.89,25.9,23.1,0.194,214549.6,214549.6,11524,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080183,423079.00
08/20/2015 10:15,2,0.855,ACTIVE,211.93,344.45,59.991,1440080103,"201051344000988","174011321042388",29.04,17.30,0,330.93,363.09,25.2,22.4,0.203,213594.9,213594.9,11507,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080184,423080.00
08/20/2015 10:15,2,0.846,ACTIVE,212.16,342.95,60.002,1440080103,"201051344001158","174011321042388",29.22,17.30,0,331.83,361.89,25.1,22.3,0.194,219262.7,219262.7,11505,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080184,423081.00
08/20/2015 10:15,2,0.859,ACTIVE,211.93,341.75,59.996,1440080103,"201051344001025","174011321042388",29.28,18.00,0,330.93,361.59,25.5,22.7,0.186,223780.6,223780.6,11503,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080185,423082.00
08/20/2015 10:15,2,0.867,ACTIVE,212.38,342.95,59.996,1440080103,"201051344000569","174011321042388",29.16,17.00,0,331.23,361.89,25.6,22.8,0.203,227038.5,227038.5,11530,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080186,423083.00
08/20/2015 10:15,2,0.561,ACTIVE,213.06,412.38,59.991,1440080103,"274151322000094","174011321042388",38.84,23.00,0,334.84,437.93,22.4,19.7,0.150,402241.1,402241.1,12934,0,0,0,L,1151911521,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080187,423084.00
08/20/2015 10:15,2,0.857,ACTIVE,212.16,342.65,60.002,1440080103,"201051344000458","174011321042388",29.14,17.80,0,331.83,361.29,25.4,22.6,0.199,222716.2,222716.2,11521,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080188,423085.00
08/20/2015 10:15,2,0.848,ACTIVE,213.06,339.04,59.991,1440080103,"274151322000087","174011321042388",28.07,24.30,0,332.43,359.48,24.1,21.3,0.128,474306.0,474306.0,12333,0,0,0,L,1151911521,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080189,423086.00
08/20/2015 10:15,2,0.873,ACTIVE,212.61,343.85,59.986,1440080103,"274151322000052","174011321042388",28.67,21.80,0,332.13,360.38,25.4,22.5,0.150,507099.4,507099.4,12755,0,0,0,L,1151911521,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080190,423087.00
08/20/2015 10:15,2,0.838,ACTIVE,212.16,342.65,59.996,1440080103,"201051344001145","174011321042388",29.06,17.50,0,332.73,362.49,24.7,21.9,0.186,227701.9,227701.9,11527,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080191,423088.00
08/20/2015 10:15,2,0.826,ACTIVE,212.38,342.35,59.986,1440080103,"201051344000685","174011321042388",29.22,18.00,0,330.63,361.29,24.5,21.7,0.186,226396.9,226396.9,11527,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080192,423089.00
08/20/2015 10:15,2,0.824,ACTIVE,212.83,343.55,59.986,1440080103,"274151322000088","174011321042388",28.17,21.30,0,331.23,359.78,23.6,20.8,0.159,486754.0,486754.0,12359,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080193,423090.00
08/20/2015 10:15,2,0.846,ACTIVE,212.16,342.95,59.991,1440080103,"201051344000438","174011321042388",29.50,18.30,0,330.93,361.89,25.3,22.5,0.190,226403.9,226403.9,11499,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080194,423091.00
08/20/2015 10:15,2,0.838,ACTIVE,211.70,341.75,59.986,1440080103,"201051344001135","174011321042388",29.52,17.80,0,330.93,360.99,25.1,22.3,0.181,217950.2,217950.2,11477,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080195,423092.00
08/20/2015 10:15,2,0.869,ACTIVE,212.38,342.05,59.991,1440080103,"201051344000417","174011321042388",28.90,19.00,0,331.53,360.99,25.5,22.7,0.181,221435.3,221435.3,11495,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080195,423093.00
08/20/2015 10:15,2,0.838,ACTIVE,211.70,341.15,59.991,1440080103,"201051344000594","174011321042388",29.62,18.30,0,329.73,361.29,25.1,22.3,0.186,223343.6,223343.6,11522,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080196,423094.00
08/20/2015 10:15,2,0.822,ACTIVE,213.29,343.85,59.981,1440080103,"274151322000083","174011321042388",28.86,21.50,0,333.03,360.08,24.1,21.3,0.168,502904.8,502904.8,12785,0,0,0,L,1151911521,1,121.78,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080197,423095.00
08/20/2015 10:15,2,0.838,ACTIVE,212.16,343.25,59.986,1440080103,"201051344000585","174011321042388",29.56,18.30,0,331.53,361.89,25.1,22.3,0.186,222885.3,222885.3,11500,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080198,423096.00
08/20/2015 10:15,2,0.816,ACTIVE,213.06,345.66,60.012,1440080103,"274151322000054","174011321042388",28.92,21.50,0,332.43,361.29,24.0,21.2,0.155,497685.2,497685.2,12349,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080199,423097.00
08/20/2015 10:15,2,0.828,ACTIVE,212.38,341.45,59.986,1440080103,"201051344001203","174011321042388",29.16,18.30,0,331.83,362.49,24.5,21.7,0.190,223666.1,223666.1,11514,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080200,423098.00
08/20/2015 10:15,2,0.820,ACTIVE,211.70,342.35,59.986,1440080103,"201051344000646","174011321042388",29.54,18.30,0,327.92,360.99,24.6,21.8,0.181,219874.7,219874.7,11495,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080201,423099.00
08/20/2015 10:15,2,0.570,ACTIVE,214.19,408.48,59.991,1440080103,"274151322000068","174011321042388",38.23,24.30,0,334.24,437.93,22.1,19.4,0.133,401563.1,401563.1,12545,0,0,0,L,1151911521,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080202,423100.00
08/20/2015 10:15,2,0.852,ACTIVE,213.29,345.66,59.986,1440080103,"274151322000076","174011321042388",29.36,21.50,0,334.54,360.99,25.3,22.5,0.168,531664.1,531664.1,12774,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080203,423101.00
08/20/2015 10:15,2,0.844,ACTIVE,211.70,341.75,59.986,1440080103,"201051344000890","174011321042388",29.50,19.00,0,330.93,361.29,25.2,22.4,0.186,224609.0,224609.0,11508,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080204,423102.00
08/20/2015 10:15,2,0.779,ACTIVE,212.16,342.35,59.986,1440080103,"201051344000900","174011321042388",29.24,16.70,0,330.93,361.29,23.1,20.4,0.172,225640.0,225640.0,11547,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080205,423103.00
08/20/2015 10:15,2,0.812,ACTIVE,212.61,344.15,59.991,1440080103,"201051344000633","174011321042388",29.36,17.50,0,330.33,362.19,24.2,21.4,0.181,214375.8,214375.8,11539,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080205,423104.00
08/20/2015 10:15,2,0.811,ACTIVE,212.38,342.05,59.986,1440080103,"201051344000983","174011321042388",29.56,17.00,0,330.93,361.59,24.3,21.5,0.181,222574.4,222574.4,11525,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080206,423105.00
08/20/2015 10:15,2,0.801,ACTIVE,212.38,342.35,60.012,1440080103,"201051344000917","174011321042388",29.20,18.30,0,329.73,362.19,23.7,21.0,0.164,225080.8,225080.8,11535,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080207,423106.00
08/20/2015 10:15,2,0.824,ACTIVE,212.38,342.05,59.986,1440080103,"201051344000648","174011321042388",29.04,16.30,0,332.43,362.19,24.3,21.5,0.186,220330.7,220330.7,11523,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080208,423107.00
08/20/2015 10:15,2,0.836,ACTIVE,212.16,341.45,59.986,1440080103,"201051344001093","174011321042388",29.04,18.30,0,330.63,361.59,24.6,21.8,0.177,223280.0,223280.0,11520,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080209,423108.00
08/20/2015 10:15,2,0.805,ACTIVE,212.61,342.35,59.991,1440080103,"201051344000645","174011321042388",29.08,17.50,0,330.63,361.59,23.7,21.0,0.181,221341.2,221341.2,11525,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080210,423109.00
08/20/2015 10:15,2,0.801,ACTIVE,213.06,347.16,59.981,1440080103,"274151322000085","174011321042388",28.86,21.00,0,332.43,359.78,23.4,20.6,0.155,500314.6,500314.6,12765,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080211,423110.00
08/20/2015 10:15,2,0.805,ACTIVE,212.38,341.75,59.991,1440080103,"201051344000651","174011321042388",29.34,17.50,0,330.93,361.59,24.0,21.2,0.172,220549.9,220549.9,11502,0,0,0,L,1122011218,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080212,423111.00
08/20/2015 10:15,2,0.795,ACTIVE,212.38,340.85,60.002,1440080103,"201051344000867","174011321042388",29.62,17.80,0,330.93,360.99,23.9,21.1,0.168,213325.0,213325.0,11527,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080213,423112.00
08/20/2015 10:15,2,0.787,ACTIVE,212.16,341.15,60.018,1440080103,"201051344001230","174011321042388",29.36,18.00,0,329.73,360.08,23.4,20.7,0.172,224161.5,224161.5,11538,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080214,423113.00
08/20/2015 10:15,2,0.783,ACTIVE,212.61,342.95,60.002,1440080103,"201051344000576","174011321042388",29.70,16.70,0,331.83,362.49,23.6,20.9,0.172,220466.8,220466.8,11546,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080215,423114.00
08/20/2015 10:15,2,0.816,ACTIVE,212.16,341.45,60.018,1440080103,"201051344000579","174011321042388",29.86,18.00,0,332.13,361.89,24.7,21.9,0.168,227559.2,227559.2,11500,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080216,423115.00
08/20/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440080103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080983,423116.00
08/20/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440080103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080983,423117.00
08/20/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440080103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080983,423118.00
08/20/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440080103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080983,423119.00
08/20/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440080103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080983,423120.00
08/20/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440080103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080983,423121.00
08/20/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440080103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080983,423122.00
08/20/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440080103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080983,423123.00
08/20/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440080103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080983,423124.00
08/20/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440080103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440080983,423125.00
08/20/2015 10:30,2,0.695,ACTIVE,211.03,339.04,59.959,1440081004,"201051344000955","174011321042388",29.56,18.00,0,329.13,354.67,20.9,18.2,0.150,225971.0,225971.0,11513,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081078,423126.00
08/20/2015 10:30,2,0.693,ACTIVE,212.83,341.75,59.954,1440081004,"274151322000095","174011321042388",28.80,21.00,0,331.53,353.47,20.2,17.6,0.133,525474.3,525474.3,12410,0,0,0,L,1151911521,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081079,423127.00
08/20/2015 10:30,2,0.688,ACTIVE,211.48,339.65,59.959,1440081004,"201051344000868","174011321042388",29.38,16.30,0,329.13,355.58,20.5,17.9,0.146,212816.7,212816.7,11528,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081080,423128.00
08/20/2015 10:30,2,0.689,ACTIVE,212.16,341.45,59.922,1440081004,"201051344000853","174011321042388",29.34,16.30,0,330.93,356.48,20.5,17.8,0.146,219299.7,219299.7,11528,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081081,423129.00
08/20/2015 10:30,2,0.682,ACTIVE,212.16,340.25,59.933,1440081004,"201051344000582","174011321042388",29.40,17.00,0,330.63,355.58,20.3,17.7,0.141,218283.1,218283.1,11499,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081082,423130.00
08/20/2015 10:30,2,0.709,ACTIVE,211.70,339.65,59.965,1440081004,"201051344000469","174011321042388",28.92,15.30,0,330.03,355.88,20.8,18.2,0.137,214553.3,214553.3,11525,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081083,423131.00
08/20/2015 10:30,2,0.678,ACTIVE,211.48,341.75,59.938,1440081004,"201051344000988","174011321042388",29.44,16.70,0,330.03,357.08,20.2,17.6,0.164,213598.4,213598.4,11508,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081083,423132.00
08/20/2015 10:30,2,0.689,ACTIVE,211.93,340.85,59.954,1440081004,"201051344001158","174011321042388",28.98,16.70,0,330.33,355.58,20.3,17.6,0.159,219266.3,219266.3,11506,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081084,423133.00
08/20/2015 10:30,2,0.711,ACTIVE,211.48,338.44,59.949,1440081004,"201051344001025","174011321042388",29.06,17.50,0,330.03,354.67,20.9,18.3,0.137,223784.2,223784.2,11504,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081085,423134.00
08/20/2015 10:30,2,0.711,ACTIVE,211.70,340.55,59.975,1440081004,"201051344000569","174011321042388",29.24,16.30,0,330.33,354.97,21.1,18.4,0.146,227042.2,227042.2,11531,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081086,423135.00
08/20/2015 10:30,2,0.461,ACTIVE,212.83,418.09,59.981,1440081004,"274151322000094","174011321042388",39.16,22.80,0,334.84,431.32,18.3,15.7,0.119,402244.1,402244.1,12935,0,0,0,L,1151911521,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081087,423136.00
08/20/2015 10:30,2,0.705,ACTIVE,211.70,339.95,59.965,1440081004,"201051344000458","174011321042388",29.42,17.30,0,330.33,354.37,21.1,18.4,0.159,222719.9,222719.9,11522,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081088,423137.00
08/20/2015 10:30,2,0.693,ACTIVE,212.61,339.95,59.959,1440081004,"274151322000087","174011321042388",28.75,24.30,0,332.73,352.87,20.2,17.6,0.115,474309.4,474309.4,12334,0,0,0,L,1151911521,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081089,423138.00
08/20/2015 10:30,2,0.734,ACTIVE,212.61,344.76,59.965,1440081004,"274151322000052","174011321042388",28.43,21.50,0,330.33,353.77,21.2,18.5,0.137,507103.0,507103.0,12756,0,0,0,L,1151911521,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081090,423139.00
08/20/2015 10:30,2,0.699,ACTIVE,211.93,340.25,59.959,1440081004,"201051344001145","174011321042388",28.96,17.00,0,331.53,355.88,20.6,18.0,0.141,227705.5,227705.5,11528,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081091,423140.00
08/20/2015 10:30,2,0.688,ACTIVE,211.93,340.55,59.938,1440081004,"201051344000685","174011321042388",29.38,17.50,0,330.63,354.97,20.5,17.8,0.172,226400.4,226400.4,11528,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081092,423141.00
08/20/2015 10:30,2,0.693,ACTIVE,212.38,343.85,59.959,1440081004,"274151322000088","174011321042388",28.15,21.00,0,332.73,352.87,19.8,17.2,0.128,486757.3,486757.3,12360,0,0,0,L,1151911521,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081092,423142.00
08/20/2015 10:30,2,0.709,ACTIVE,211.93,339.95,59.928,1440081004,"201051344000438","174011321042388",29.78,17.80,0,330.33,354.07,21.4,18.7,0.168,226407.6,226407.6,11500,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081094,423143.00
08/20/2015 10:30,2,0.721,ACTIVE,211.48,339.04,59.965,1440081004,"201051344001135","174011321042388",29.40,17.50,0,330.03,353.17,21.5,18.8,0.146,217954.0,217954.0,11478,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081095,423144.00
08/20/2015 10:30,2,0.746,ACTIVE,211.93,340.55,59.954,1440081004,"201051344000417","174011321042388",29.26,18.30,0,330.63,355.58,22.1,19.4,0.159,221439.2,221439.2,11496,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081096,423145.00
08/20/2015 10:30,2,0.719,ACTIVE,211.25,339.95,60.007,1440081004,"201051344000594","174011321042388",29.80,18.00,0,329.13,353.47,21.7,19.0,0.159,223347.3,223347.3,11523,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081097,423146.00
08/20/2015 10:30,2,0.723,ACTIVE,212.83,345.06,59.959,1440081004,"274151322000083","174011321042388",28.82,21.30,0,331.83,352.57,21.2,18.5,0.141,502908.3,502908.3,12786,0,0,0,L,1151911521,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081098,423147.00
08/20/2015 10:30,2,0.738,ACTIVE,211.93,340.25,59.981,1440081004,"201051344000585","174011321042388",29.58,17.80,0,329.13,354.97,22.1,19.4,0.141,222889.1,222889.1,11501,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081099,423148.00
08/20/2015 10:30,2,0.730,ACTIVE,212.61,343.25,59.965,1440081004,"274151322000054","174011321042388",28.59,21.30,0,332.13,352.57,21.2,18.5,0.141,497688.7,497688.7,12350,0,0,0,L,1151911521,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081100,423149.00
08/20/2015 10:30,2,0.723,ACTIVE,212.16,339.34,59.965,1440081004,"201051344001203","174011321042388",29.34,17.80,0,330.33,355.28,21.5,18.8,0.168,223669.8,223669.8,11515,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081101,423150.00
08/20/2015 10:30,2,0.725,ACTIVE,211.48,339.95,59.965,1440081004,"201051344000646","174011321042388",29.66,17.80,0,329.43,353.77,21.8,19.1,0.155,219878.4,219878.4,11496,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081101,423151.00
08/20/2015 10:30,2,0.516,ACTIVE,213.74,406.07,59.965,1440081004,"274151322000068","174011321042388",38.25,23.80,0,335.44,429.52,20.0,17.4,0.115,401566.3,401566.3,12546,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081102,423152.00
08/20/2015 10:30,2,0.754,ACTIVE,213.06,345.66,59.981,1440081004,"274151322000076","174011321042388",29.42,21.30,0,333.33,353.17,22.5,19.8,0.137,531667.7,531667.7,12775,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081103,423153.00
08/20/2015 10:30,2,0.754,ACTIVE,211.70,339.95,59.970,1440081004,"201051344000890","174011321042388",29.60,18.30,0,329.73,354.37,22.7,20.0,0.141,224612.8,224612.8,11509,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081104,423154.00
08/20/2015 10:30,2,0.695,ACTIVE,211.70,341.15,59.965,1440081004,"201051344000900","174011321042388",29.20,16.30,0,328.82,353.17,20.6,18.0,0.159,225643.3,225643.3,11548,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081105,423155.00
08/20/2015 10:30,2,0.738,ACTIVE,212.16,342.35,59.981,1440081004,"201051344000633","174011321042388",29.30,17.30,0,330.33,355.58,22.0,19.3,0.155,214379.4,214379.4,11540,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081106,423156.00
08/20/2015 10:30,2,0.752,ACTIVE,211.93,341.15,59.965,1440081004,"201051344000983","174011321042388",28.96,16.30,0,329.43,354.37,22.1,19.4,0.164,222578.0,222578.0,11526,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081107,423157.00
08/20/2015 10:30,2,0.729,ACTIVE,212.16,341.45,59.965,1440081004,"201051344000917","174011321042388",29.16,17.80,0,329.43,354.67,21.6,18.9,0.150,225084.4,225084.4,11536,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081108,423158.00
08/20/2015 10:30,2,0.750,ACTIVE,212.16,341.45,59.959,1440081004,"201051344000648","174011321042388",29.54,16.30,0,330.33,354.07,22.5,19.8,0.168,220334.3,220334.3,11524,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081109,423159.00
08/20/2015 10:30,2,0.758,ACTIVE,211.93,342.35,59.981,1440081004,"201051344001093","174011321042388",29.24,17.80,0,329.73,353.47,22.5,19.8,0.164,223283.8,223283.8,11521,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081110,423160.00
08/20/2015 10:30,2,0.746,ACTIVE,212.38,342.05,59.965,1440081004,"201051344000645","174011321042388",29.28,17.00,0,330.63,353.77,22.1,19.4,0.164,221344.8,221344.8,11526,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081111,423161.00
08/20/2015 10:30,2,0.764,ACTIVE,213.51,345.96,59.959,1440081004,"274151322000085","174011321042388",28.65,20.30,0,332.43,352.27,22.2,19.5,0.141,500318.0,500318.0,12766,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081111,423162.00
08/20/2015 10:30,2,0.754,ACTIVE,212.16,340.85,59.959,1440081004,"201051344000651","174011321042388",29.38,17.00,0,330.63,353.77,22.5,19.8,0.159,220553.6,220553.6,11503,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081112,423163.00
08/20/2015 10:30,2,0.764,ACTIVE,212.16,340.85,59.959,1440081004,"201051344000867","174011321042388",29.26,17.50,0,330.33,354.07,22.6,19.9,0.159,213328.7,213328.7,11528,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081113,423164.00
08/20/2015 10:30,2,0.730,ACTIVE,211.93,340.25,59.959,1440081004,"201051344001230","174011321042388",29.76,17.80,0,329.43,352.57,22.1,19.4,0.164,224165.1,224165.1,11539,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081114,423165.00
08/20/2015 10:30,2,0.756,ACTIVE,212.38,342.35,59.975,1440081004,"201051344000576","174011321042388",29.68,16.30,0,330.63,354.97,22.7,20.0,0.155,220470.4,220470.4,11547,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081115,423166.00
08/20/2015 10:30,2,0.787,ACTIVE,211.93,341.15,59.965,1440081004,"201051344000579","174011321042388",29.86,17.80,0,330.33,353.47,23.8,21.1,0.164,227563.1,227563.1,11501,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081116,423167.00
08/20/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440081004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081884,423168.00
08/20/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440081004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081884,423169.00
08/20/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440081004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081884,423170.00
08/20/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440081004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081884,423171.00
08/20/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440081004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081884,423172.00
08/20/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440081004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081884,423173.00
08/20/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440081004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081884,423174.00
08/20/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440081004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081884,423175.00
08/20/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440081004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081884,423176.00
08/20/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440081004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081884,423177.00
