ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 10:45,2,1.127,ACTIVE,211.25,345.06,59.949,1440081904,"201051344000955","174011321042388",29.82,17.80,0,325.82,360.08,34.0,30.9,0.274,225977.2,225977.2,11514,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081981,423178.00
08/20/2015 10:45,2,1.172,ACTIVE,212.83,345.66,59.954,1440081904,"274151322000095","174011321042388",29.58,21.00,0,327.92,359.78,35.1,32.0,0.212,525480.8,525480.8,12411,0,0,0,L,1151911521,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081982,423179.00
08/20/2015 10:45,2,1.102,ACTIVE,211.70,344.76,59.975,1440081904,"201051344000868","174011321042388",30.24,16.70,0,326.72,360.08,33.8,30.7,0.274,212822.9,212822.9,11529,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081982,423180.00
08/20/2015 10:45,2,1.111,ACTIVE,212.38,345.96,59.959,1440081904,"201051344000853","174011321042388",30.02,16.30,0,327.62,361.89,33.8,30.7,0.270,219305.8,219305.8,11529,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081983,423181.00
08/20/2015 10:45,2,1.111,ACTIVE,212.16,346.26,59.954,1440081904,"201051344000582","174011321042388",29.56,17.00,0,327.62,361.59,33.4,30.3,0.261,218289.2,218289.2,11500,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081984,423182.00
08/20/2015 10:45,2,1.115,ACTIVE,211.93,345.66,59.954,1440081904,"201051344000469","174011321042388",29.98,15.50,0,327.32,361.29,34.0,30.8,0.283,214559.5,214559.5,11526,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081985,423183.00
08/20/2015 10:45,2,1.123,ACTIVE,211.70,347.46,59.986,1440081904,"201051344000988","174011321042388",29.48,17.00,0,326.42,362.19,33.6,30.5,0.278,213604.5,213604.5,11509,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081986,423184.00
08/20/2015 10:45,2,1.117,ACTIVE,211.70,345.06,59.959,1440081904,"201051344001158","174011321042388",29.58,16.70,0,328.22,360.99,33.5,30.4,0.270,219272.4,219272.4,11507,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081987,423185.00
08/20/2015 10:45,2,1.123,ACTIVE,211.48,344.45,59.959,1440081904,"201051344001025","174011321042388",29.94,17.50,0,326.42,360.99,34.1,31.0,0.256,223790.5,223790.5,11505,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081988,423186.00
08/20/2015 10:45,2,1.133,ACTIVE,211.70,345.66,59.954,1440081904,"201051344000569","174011321042388",29.54,16.30,0,325.52,360.69,34.0,30.8,0.270,227048.5,227048.5,11532,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081989,423187.00
08/20/2015 10:45,2,0.768,ACTIVE,212.16,425.31,59.949,1440081904,"274151322000094","174011321042388",39.56,22.80,0,335.74,441.84,30.4,27.4,0.208,402249.7,402249.7,12936,0,0,0,L,1151911521,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081990,423188.00
08/20/2015 10:45,2,1.109,ACTIVE,211.93,344.45,59.965,1440081904,"201051344000458","174011321042388",30.02,17.30,0,325.22,360.69,33.8,30.7,0.274,222726.1,222726.1,11523,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081991,423189.00
08/20/2015 10:45,2,1.143,ACTIVE,213.29,343.85,59.949,1440081904,"274151322000087","174011321042388",29.02,24.50,0,328.52,359.18,33.6,30.5,0.212,474315.6,474315.6,12335,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081992,423190.00
08/20/2015 10:45,2,1.164,ACTIVE,212.16,343.55,59.959,1440081904,"274151322000052","174011321042388",29.50,21.80,0,327.32,359.48,34.9,31.7,0.225,507109.5,507109.5,12757,0,0,0,L,1151911521,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081992,423191.00
08/20/2015 10:45,2,1.105,ACTIVE,211.93,345.36,59.959,1440081904,"201051344001145","174011321042388",29.68,17.30,0,326.72,361.59,33.2,30.2,0.247,227711.5,227711.5,11529,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081993,423192.00
08/20/2015 10:45,2,1.084,ACTIVE,211.93,345.36,59.954,1440081904,"201051344000685","174011321042388",30.02,17.50,0,326.42,360.08,33.0,30.0,0.265,226406.5,226406.5,11529,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081995,423193.00
08/20/2015 10:45,2,1.125,ACTIVE,212.16,350.17,59.928,1440081904,"274151322000088","174011321042388",29.00,21.00,0,325.82,359.18,33.1,30.0,0.217,486763.4,486763.4,12361,0,0,0,L,1151911521,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081996,423194.00
08/20/2015 10:45,2,1.117,ACTIVE,211.70,345.36,59.944,1440081904,"201051344000438","174011321042388",29.94,17.80,0,325.82,360.99,33.9,30.8,0.265,226413.9,226413.9,11501,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081996,423195.00
08/20/2015 10:45,2,1.121,ACTIVE,211.48,343.85,59.959,1440081904,"201051344001135","174011321042388",29.94,17.30,0,324.62,360.08,34.0,30.9,0.265,217960.2,217960.2,11479,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081997,423196.00
08/20/2015 10:45,2,1.156,ACTIVE,211.93,345.06,59.954,1440081904,"201051344000417","174011321042388",29.26,18.30,0,326.42,360.38,34.2,31.1,0.274,221445.6,221445.6,11497,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440081998,423197.00
08/20/2015 10:45,2,1.137,ACTIVE,211.48,344.76,59.959,1440081904,"201051344000594","174011321042388",29.72,18.30,0,324.32,360.38,34.2,31.1,0.265,223353.6,223353.6,11524,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082000,423198.00
08/20/2015 10:45,2,1.156,ACTIVE,212.83,351.67,59.959,1440081904,"274151322000083","174011321042388",29.32,21.30,0,327.62,359.78,34.3,31.2,0.239,502914.7,502914.7,12787,0,0,0,L,1151911521,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082000,423199.00
08/20/2015 10:45,2,1.145,ACTIVE,212.16,345.66,59.954,1440081904,"201051344000585","174011321042388",29.74,17.80,0,325.82,361.29,34.5,31.4,0.274,222895.5,222895.5,11502,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082001,423200.00
08/20/2015 10:45,2,1.141,ACTIVE,212.83,351.07,59.949,1440081904,"274151322000054","174011321042388",29.62,21.30,0,327.32,359.78,34.2,31.1,0.221,497695.1,497695.1,12351,0,0,0,L,1151911521,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082002,423201.00
08/20/2015 10:45,2,1.117,ACTIVE,211.93,343.85,59.944,1440081904,"201051344001203","174011321042388",29.80,17.80,0,325.52,361.89,33.7,30.6,0.274,223676.0,223676.0,11516,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082003,423202.00
08/20/2015 10:45,2,1.117,ACTIVE,211.48,344.45,59.949,1440081904,"201051344000646","174011321042388",29.88,17.80,0,324.92,360.08,33.9,30.8,0.270,219884.6,219884.6,11497,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082004,423203.00
08/20/2015 10:45,2,0.768,ACTIVE,213.51,432.52,59.954,1440081904,"274151322000068","174011321042388",40.35,24.00,0,333.93,449.35,31.2,28.2,0.203,401572.1,401572.1,12547,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082005,423204.00
08/20/2015 10:45,2,1.186,ACTIVE,213.29,343.85,59.944,1440081904,"274151322000076","174011321042388",30.00,21.30,0,327.92,360.38,36.0,32.8,0.239,531674.4,531674.4,12776,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082006,423205.00
08/20/2015 10:45,2,1.141,ACTIVE,211.48,344.15,59.928,1440081904,"201051344000890","174011321042388",30.02,18.30,0,325.22,360.38,34.7,31.6,0.261,224619.2,224619.2,11510,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082007,423206.00
08/20/2015 10:45,2,1.086,ACTIVE,211.48,345.06,59.954,1440081904,"201051344000900","174011321042388",29.90,16.30,0,326.72,360.08,32.9,29.8,0.270,225649.2,225649.2,11549,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082008,423207.00
08/20/2015 10:45,2,1.127,ACTIVE,212.16,345.66,59.944,1440081904,"201051344000633","174011321042388",29.66,17.50,0,326.72,361.59,33.9,30.8,0.270,214385.6,214385.6,11541,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082009,423208.00
08/20/2015 10:45,2,1.131,ACTIVE,211.93,345.06,59.959,1440081904,"201051344000983","174011321042388",29.72,16.70,0,327.02,360.99,34.1,31.0,0.270,222584.2,222584.2,11527,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082009,423209.00
08/20/2015 10:45,2,1.088,ACTIVE,211.93,345.36,59.944,1440081904,"201051344000917","174011321042388",30.18,17.80,0,325.52,360.08,33.2,30.2,0.261,225090.5,225090.5,11537,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082010,423210.00
08/20/2015 10:45,2,1.127,ACTIVE,212.16,344.76,59.954,1440081904,"201051344000648","174011321042388",29.92,16.30,0,326.42,361.29,34.2,31.1,0.270,220340.6,220340.6,11525,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082011,423211.00
08/20/2015 10:45,2,1.125,ACTIVE,211.93,345.36,59.954,1440081904,"201051344001093","174011321042388",29.86,17.80,0,327.02,360.38,34.0,30.9,0.252,223290.1,223290.1,11522,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082012,423212.00
08/20/2015 10:45,2,1.125,ACTIVE,212.38,345.66,59.949,1440081904,"201051344000645","174011321042388",29.78,17.30,0,328.22,362.19,34.0,30.8,0.270,221351.0,221351.0,11527,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082013,423213.00
08/20/2015 10:45,2,1.168,ACTIVE,212.38,345.96,59.981,1440081904,"274151322000085","174011321042388",29.30,20.30,0,328.22,358.88,34.7,31.5,0.230,500324.5,500324.5,12767,0,0,0,L,1151911521,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082014,423214.00
08/20/2015 10:45,2,1.131,ACTIVE,212.16,346.26,59.954,1440081904,"201051344000651","174011321042388",29.92,16.70,0,326.42,360.69,34.3,31.2,0.265,220559.9,220559.9,11504,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082015,423215.00
08/20/2015 10:45,2,1.156,ACTIVE,212.16,344.45,59.954,1440081904,"201051344000867","174011321042388",29.34,17.50,0,325.82,359.78,34.4,31.3,0.270,213334.9,213334.9,11529,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082016,423216.00
08/20/2015 10:45,2,1.125,ACTIVE,211.70,345.06,59.949,1440081904,"201051344001230","174011321042388",29.50,17.80,0,323.72,359.18,33.6,30.5,0.265,224171.2,224171.2,11540,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082017,423217.00
08/20/2015 10:45,2,1.141,ACTIVE,212.38,347.16,59.954,1440081904,"201051344000576","174011321042388",29.84,16.30,0,327.02,361.29,34.5,31.4,0.283,220476.7,220476.7,11548,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082018,423218.00
08/20/2015 10:45,2,1.160,ACTIVE,212.16,346.26,59.949,1440081904,"201051344000579","174011321042388",30.08,17.80,0,327.02,360.99,35.4,32.2,0.274,227569.6,227569.6,11502,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082019,423219.00
08/20/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440081904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082784,423220.00
08/20/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440081904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082784,423221.00
08/20/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440081904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082784,423222.00
08/20/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440081904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082784,423223.00
08/20/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440081904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082784,423224.00
08/20/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440081904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082784,423225.00
08/20/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440081904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082784,423226.00
08/20/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440081904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082784,423227.00
08/20/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440081904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082784,423228.00
08/20/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440081904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082784,423229.00
08/20/2015 11:00,2,1.592,ACTIVE,211.70,349.86,59.975,1440082803,"201051344000955","174011321042388",30.00,18.00,0,329.43,369.40,48.4,44.8,0.393,225986.4,225986.4,11515,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082878,423230.00
08/20/2015 11:00,2,1.693,ACTIVE,212.38,355.88,59.975,1440082803,"274151322000095","174011321042388",29.90,21.50,0,333.63,371.21,51.3,47.6,0.354,525490.5,525490.5,12412,0,0,0,L,1151911521,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082879,423231.00
08/20/2015 11:00,2,1.582,ACTIVE,212.16,350.17,59.991,1440082803,"201051344000868","174011321042388",30.04,17.00,0,329.13,370.30,48.1,44.5,0.393,212832.0,212832.0,11530,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082880,423232.00
08/20/2015 11:00,2,1.564,ACTIVE,213.06,351.37,59.981,1440082803,"201051344000853","174011321042388",30.32,16.30,0,333.63,373.61,48.0,44.4,0.380,219314.9,219314.9,11530,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082881,423233.00
08/20/2015 11:00,2,1.559,ACTIVE,212.61,351.37,59.975,1440082803,"201051344000582","174011321042388",29.88,17.30,0,329.43,370.90,47.2,43.6,0.376,218298.1,218298.1,11501,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082882,423234.00
08/20/2015 11:00,2,1.588,ACTIVE,212.38,351.67,59.981,1440082803,"201051344000469","174011321042388",29.88,15.50,0,330.33,371.21,48.0,44.4,0.389,214568.6,214568.6,11527,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082883,423235.00
08/20/2015 11:00,2,1.568,ACTIVE,212.16,351.67,59.975,1440082803,"201051344000988","174011321042388",30.06,17.00,0,329.73,372.11,47.8,44.2,0.398,213613.6,213613.6,11510,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082884,423236.00
08/20/2015 11:00,2,1.578,ACTIVE,212.38,350.47,59.991,1440082803,"201051344001158","174011321042388",29.66,17.00,0,330.93,371.81,47.5,43.9,0.398,219281.4,219281.4,11508,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082885,423237.00
08/20/2015 11:00,2,1.590,ACTIVE,211.93,349.26,60.012,1440082803,"201051344001025","174011321042388",29.80,17.80,0,330.33,371.21,48.0,44.5,0.376,223799.7,223799.7,11506,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082885,423238.00
08/20/2015 11:00,2,1.561,ACTIVE,212.38,350.77,59.991,1440082803,"201051344000569","174011321042388",30.22,16.70,0,330.03,371.51,47.8,44.2,0.389,227057.6,227057.6,11533,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082886,423239.00
08/20/2015 11:00,2,1.115,ACTIVE,212.61,423.20,59.981,1440082803,"274151322000094","174011321042388",39.50,23.30,0,335.74,448.45,44.6,41.1,0.305,402258.3,402258.3,12937,0,0,0,L,1151911521,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082887,423240.00
08/20/2015 11:00,2,1.559,ACTIVE,212.38,348.96,59.970,1440082803,"201051344000458","174011321042388",29.94,17.30,0,330.63,370.60,47.3,43.7,0.407,222735.2,222735.2,11524,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082888,423241.00
08/20/2015 11:00,2,1.613,ACTIVE,212.38,350.17,59.970,1440082803,"274151322000087","174011321042388",29.56,25.00,0,333.93,370.30,48.3,44.7,0.327,474324.9,474324.9,12336,0,0,0,L,1151911521,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082889,423242.00
08/20/2015 11:00,2,1.666,ACTIVE,212.83,349.86,59.965,1440082803,"274151322000052","174011321042388",29.60,22.30,0,333.03,371.21,49.9,46.2,0.314,507119.2,507119.2,12758,0,0,0,L,1151911521,1,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082890,423243.00
08/20/2015 11:00,2,1.516,ACTIVE,212.38,349.26,59.975,1440082803,"201051344001145","174011321042388",30.34,17.50,0,330.93,370.60,46.6,43.0,0.367,227720.5,227720.5,11530,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082891,423244.00
08/20/2015 11:00,2,1.537,ACTIVE,212.16,349.26,59.970,1440082803,"201051344000685","174011321042388",29.86,17.80,0,329.43,370.00,46.5,43.0,0.398,226415.4,226415.4,11530,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082892,423245.00
08/20/2015 11:00,2,1.605,ACTIVE,212.83,347.76,59.965,1440082803,"274151322000088","174011321042388",29.34,21.50,0,333.63,369.70,47.7,44.1,0.327,486772.6,486772.6,12362,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082893,423246.00
08/20/2015 11:00,2,1.555,ACTIVE,212.38,349.26,59.970,1440082803,"201051344000438","174011321042388",29.92,18.00,0,329.43,371.21,47.2,43.6,0.384,226423.1,226423.1,11502,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082895,423247.00
08/20/2015 11:00,2,1.535,ACTIVE,211.93,348.06,59.975,1440082803,"201051344001135","174011321042388",30.12,17.50,0,329.73,369.70,46.8,43.3,0.376,217969.4,217969.4,11480,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082896,423248.00
08/20/2015 11:00,2,1.564,ACTIVE,212.16,349.56,59.975,1440082803,"201051344000417","174011321042388",29.62,18.70,0,330.03,370.60,46.9,43.4,0.380,221454.8,221454.8,11498,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082897,423249.00
08/20/2015 11:00,2,1.543,ACTIVE,211.70,348.96,59.965,1440082803,"201051344000594","174011321042388",30.04,18.70,0,328.52,370.60,47.0,43.4,0.384,223362.9,223362.9,11525,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082897,423250.00
08/20/2015 11:00,2,1.633,ACTIVE,213.74,356.18,59.944,1440082803,"274151322000083","174011321042388",29.20,22.00,0,333.33,369.70,48.2,44.6,0.340,502924.2,502924.2,12788,0,0,0,L,1151911521,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082898,423251.00
08/20/2015 11:00,2,1.535,ACTIVE,212.61,350.47,59.981,1440082803,"201051344000585","174011321042388",30.20,18.00,0,329.73,370.60,47.0,43.4,0.371,222904.8,222904.8,11503,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082899,423252.00
08/20/2015 11:00,2,1.609,ACTIVE,212.61,346.86,59.981,1440082803,"274151322000054","174011321042388",29.52,21.50,0,333.33,369.40,48.0,44.5,0.331,497704.6,497704.6,12352,0,0,0,L,1151911521,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082900,423253.00
08/20/2015 11:00,2,1.523,ACTIVE,212.16,347.76,59.970,1440082803,"201051344001203","174011321042388",29.84,18.00,0,330.03,371.81,46.0,42.5,0.389,223685.1,223685.1,11517,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082901,423254.00
08/20/2015 11:00,2,1.516,ACTIVE,211.70,348.06,59.970,1440082803,"201051344000646","174011321042388",29.88,18.00,0,327.92,369.70,45.9,42.4,0.376,219893.8,219893.8,11498,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082902,423255.00
08/20/2015 11:00,2,1.084,ACTIVE,213.96,432.52,59.975,1440082803,"274151322000068","174011321042388",39.94,24.50,0,335.44,450.26,44.6,41.2,0.292,401580.9,401580.9,12548,0,0,0,L,1151911521,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082903,423256.00
08/20/2015 11:00,2,1.637,ACTIVE,213.06,346.86,59.949,1440082803,"274151322000076","174011321042388",30.20,22.00,0,334.84,371.51,50.0,46.3,0.349,531684.5,531684.5,12777,0,0,0,L,1151911521,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082904,423257.00
08/20/2015 11:00,2,1.520,ACTIVE,211.93,348.06,59.975,1440082803,"201051344000890","174011321042388",30.18,18.70,0,329.73,370.00,46.5,42.9,0.376,224628.6,224628.6,11511,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082905,423258.00
08/20/2015 11:00,2,1.457,ACTIVE,212.38,348.96,59.938,1440082803,"201051344000900","174011321042388",29.92,16.70,0,329.43,370.90,44.1,40.7,0.362,225658.0,225658.0,11550,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082906,423259.00
08/20/2015 11:00,2,1.479,ACTIVE,212.38,350.47,59.959,1440082803,"201051344000633","174011321042388",30.12,17.80,0,329.73,371.51,45.1,41.6,0.362,214394.8,214394.8,11542,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082907,423260.00
08/20/2015 11:00,2,1.475,ACTIVE,212.38,349.26,59.986,1440082803,"201051344000983","174011321042388",30.16,16.70,0,330.33,371.21,45.1,41.6,0.376,222593.3,222593.3,11528,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082908,423261.00
08/20/2015 11:00,2,1.441,ACTIVE,212.38,349.26,59.981,1440082803,"201051344000917","174011321042388",30.38,18.30,0,328.52,370.60,44.4,40.9,0.354,225099.4,225099.4,11538,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082909,423262.00
08/20/2015 11:00,2,1.482,ACTIVE,212.61,348.96,59.970,1440082803,"201051344000648","174011321042388",29.78,16.70,0,330.93,371.51,44.8,41.3,0.371,220349.7,220349.7,11526,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082909,423263.00
08/20/2015 11:00,2,1.469,ACTIVE,212.38,349.26,59.975,1440082803,"201051344001093","174011321042388",30.26,18.00,0,329.73,370.30,45.0,41.6,0.349,223299.3,223299.3,11523,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082910,423264.00
08/20/2015 11:00,2,1.479,ACTIVE,212.61,348.96,59.996,1440082803,"201051344000645","174011321042388",29.64,17.50,0,331.53,371.21,44.4,41.0,0.362,221360.1,221360.1,11528,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082911,423265.00
08/20/2015 11:00,2,1.545,ACTIVE,213.06,351.67,60.002,1440082803,"274151322000085","174011321042388",29.78,21.00,0,333.93,369.10,46.6,43.1,0.305,500334.0,500334.0,12768,0,0,0,L,1151911521,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082912,423266.00
08/20/2015 11:00,2,1.473,ACTIVE,212.16,348.36,59.965,1440082803,"201051344000651","174011321042388",30.06,17.30,0,330.33,370.60,44.9,41.4,0.358,220569.1,220569.1,11505,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082913,423267.00
08/20/2015 11:00,2,1.457,ACTIVE,212.38,348.06,59.986,1440082803,"201051344000867","174011321042388",30.06,17.80,0,330.03,370.00,44.4,40.9,0.358,213344.1,213344.1,11530,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082914,423268.00
08/20/2015 11:00,2,1.449,ACTIVE,211.70,347.16,60.012,1440082803,"201051344001230","174011321042388",29.80,18.00,0,328.82,368.50,43.8,40.3,0.362,224180.2,224180.2,11541,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082915,423269.00
08/20/2015 11:00,2,1.430,ACTIVE,212.61,350.17,59.965,1440082803,"201051344000576","174011321042388",30.30,16.70,0,331.83,373.91,43.9,40.4,0.345,220485.8,220485.8,11549,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082916,423270.00
08/20/2015 11:00,2,1.480,ACTIVE,212.16,349.26,59.975,1440082803,"201051344000579","174011321042388",30.00,18.00,0,330.33,373.91,45.0,41.5,0.367,227579.0,227579.0,11503,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440082917,423271.00
08/20/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440082803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083683,423272.00
08/20/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440082803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083683,423273.00
08/20/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440082803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083683,423274.00
08/20/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440082803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083683,423275.00
08/20/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440082803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083683,423276.00
08/20/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440082803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083683,423277.00
08/20/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440082803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083683,423278.00
08/20/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440082803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083683,423279.00
08/20/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440082803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083683,423280.00
08/20/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440082803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083683,423281.00
08/20/2015 11:15,2,1.242,ACTIVE,211.25,345.66,59.954,1440083703,"201051344000955","174011321042388",30.14,18.30,0,329.43,370.60,38.0,34.7,0.301,225994.8,225994.8,11516,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083778,423282.00
08/20/2015 11:15,2,1.254,ACTIVE,212.83,349.26,59.949,1440083703,"274151322000095","174011321042388",29.76,21.50,0,333.03,368.20,37.8,34.6,0.261,525499.1,525499.1,12413,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083779,423283.00
08/20/2015 11:15,2,1.254,ACTIVE,211.70,346.26,59.954,1440083703,"201051344000868","174011321042388",30.28,16.70,0,329.43,370.90,38.4,35.2,0.301,212840.3,212840.3,11531,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083780,423284.00
08/20/2015 11:15,2,1.285,ACTIVE,212.61,347.16,59.933,1440083703,"201051344000853","174011321042388",29.68,16.00,0,330.93,373.01,38.7,35.4,0.318,219323.3,219323.3,11531,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083781,423285.00
08/20/2015 11:15,2,1.252,ACTIVE,212.38,346.86,59.933,1440083703,"201051344000582","174011321042388",29.46,17.30,0,330.03,371.81,37.4,34.2,0.309,218306.3,218306.3,11502,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083782,423286.00
08/20/2015 11:15,2,1.275,ACTIVE,211.93,347.76,59.954,1440083703,"201051344000469","174011321042388",29.86,15.30,0,329.73,372.41,38.6,35.3,0.327,214577.0,214577.0,11528,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083783,423287.00
08/20/2015 11:15,2,1.271,ACTIVE,211.70,348.06,59.949,1440083703,"201051344000988","174011321042388",29.62,17.00,0,329.13,372.71,38.1,34.9,0.327,213621.9,213621.9,11511,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083784,423288.00
08/20/2015 11:15,2,1.266,ACTIVE,211.93,346.26,59.949,1440083703,"201051344001158","174011321042388",29.62,17.00,0,330.33,372.71,38.0,34.7,0.309,219289.6,219289.6,11509,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083784,423289.00
08/20/2015 11:15,2,1.260,ACTIVE,211.48,345.36,59.949,1440083703,"201051344001025","174011321042388",30.00,17.80,0,330.03,371.21,38.3,35.0,0.305,223808.0,223808.0,11507,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083785,423290.00
08/20/2015 11:15,2,1.277,ACTIVE,212.16,346.86,59.959,1440083703,"201051344000569","174011321042388",29.94,16.30,0,329.13,371.21,38.8,35.5,0.309,227066.0,227066.0,11534,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083786,423291.00
08/20/2015 11:15,2,0.846,ACTIVE,212.83,413.89,59.949,1440083703,"274151322000094","174011321042388",38.86,23.30,0,334.54,445.75,33.1,30.0,0.225,402265.8,402265.8,12938,0,0,0,L,1151911521,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083787,423292.00
08/20/2015 11:15,2,1.283,ACTIVE,211.70,345.66,59.954,1440083703,"201051344000458","174011321042388",29.58,17.00,0,330.33,370.30,38.4,35.2,0.309,222743.5,222743.5,11525,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083788,423293.00
08/20/2015 11:15,2,1.232,ACTIVE,212.38,343.25,59.933,1440083703,"274151322000087","174011321042388",29.12,25.00,0,332.73,366.10,36.4,33.2,0.239,474333.2,474333.2,12337,0,0,0,L,1151911521,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083789,423294.00
08/20/2015 11:15,2,1.260,ACTIVE,212.61,348.06,59.954,1440083703,"274151322000052","174011321042388",29.26,22.30,0,331.23,369.40,37.3,34.1,0.239,507127.7,507127.7,12759,0,0,0,L,1151911521,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083790,423295.00
08/20/2015 11:15,2,1.227,ACTIVE,211.93,346.86,59.959,1440083703,"201051344001145","174011321042388",29.96,17.30,0,330.63,370.00,37.2,34.0,0.296,227728.6,227728.6,11531,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083791,423296.00
08/20/2015 11:15,2,1.211,ACTIVE,211.93,345.66,59.954,1440083703,"201051344000685","174011321042388",30.20,17.80,0,329.73,370.30,37.0,33.8,0.309,226423.5,226423.5,11531,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083792,423297.00
08/20/2015 11:15,2,1.225,ACTIVE,212.38,344.76,59.938,1440083703,"274151322000088","174011321042388",28.84,21.50,0,332.13,366.40,35.7,32.6,0.243,486780.7,486780.7,12363,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083793,423298.00
08/20/2015 11:15,2,1.250,ACTIVE,211.70,345.96,59.954,1440083703,"201051344000438","174011321042388",29.96,18.00,0,329.73,371.21,38.0,34.8,0.301,226431.4,226431.4,11503,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083794,423299.00
08/20/2015 11:15,2,1.250,ACTIVE,211.25,344.76,59.949,1440083703,"201051344001135","174011321042388",30.02,17.50,0,329.43,369.40,38.0,34.8,0.305,217977.6,217977.6,11481,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083795,423300.00
08/20/2015 11:15,2,1.260,ACTIVE,211.70,346.56,59.944,1440083703,"201051344000417","174011321042388",29.96,19.00,0,330.33,370.60,38.2,35.0,0.318,221463.2,221463.2,11499,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083796,423301.00
08/20/2015 11:15,2,1.270,ACTIVE,211.25,346.26,59.954,1440083703,"201051344000594","174011321042388",30.02,18.70,0,328.52,370.00,38.7,35.4,0.314,223371.2,223371.2,11526,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083797,423302.00
08/20/2015 11:15,2,1.244,ACTIVE,212.83,351.07,59.949,1440083703,"274151322000083","174011321042388",29.32,21.80,0,331.83,366.10,36.9,33.7,0.239,502932.6,502932.6,12789,0,0,0,L,1151911521,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083798,423303.00
08/20/2015 11:15,2,1.283,ACTIVE,211.93,346.86,59.954,1440083703,"201051344000585","174011321042388",29.64,18.00,0,329.43,370.00,38.6,35.3,0.314,222913.2,222913.2,11504,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083799,423304.00
08/20/2015 11:15,2,1.238,ACTIVE,211.93,347.76,59.922,1440083703,"274151322000054","174011321042388",29.48,21.50,0,331.23,366.70,37.0,33.8,0.252,497712.9,497712.9,12353,0,0,0,L,1151911521,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083800,423305.00
08/20/2015 11:15,2,1.256,ACTIVE,211.93,345.66,59.954,1440083703,"201051344001203","174011321042388",29.64,18.00,0,330.33,370.30,37.7,34.5,0.309,223693.3,223693.3,11518,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083801,423306.00
08/20/2015 11:15,2,1.248,ACTIVE,211.48,345.66,59.959,1440083703,"201051344000646","174011321042388",29.72,18.00,0,328.22,368.50,37.6,34.4,0.305,219902.0,219902.0,11499,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083802,423307.00
08/20/2015 11:15,2,0.863,ACTIVE,213.06,421.40,59.975,1440083703,"274151322000068","174011321042388",39.12,24.50,0,335.44,447.25,34.0,30.9,0.217,401588.6,401588.6,12549,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083803,423308.00
08/20/2015 11:15,2,1.285,ACTIVE,213.29,350.77,59.954,1440083703,"274151322000076","174011321042388",29.64,22.00,0,334.54,368.20,38.6,35.3,0.265,531693.3,531693.3,12778,0,0,0,L,1151911521,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083803,423309.00
08/20/2015 11:15,2,1.264,ACTIVE,211.48,343.85,59.965,1440083703,"201051344000890","174011321042388",30.04,19.00,0,329.73,368.80,38.5,35.2,0.301,224637.0,224637.0,11512,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083804,423310.00
08/20/2015 11:15,2,1.227,ACTIVE,211.70,346.26,59.959,1440083703,"201051344000900","174011321042388",29.86,16.30,0,329.43,368.80,37.1,33.9,0.301,225666.0,225666.0,11551,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083805,423311.00
08/20/2015 11:15,2,1.242,ACTIVE,212.16,347.46,59.954,1440083703,"201051344000633","174011321042388",30.08,17.80,0,330.03,370.00,37.9,34.7,0.305,214403.0,214403.0,11543,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083806,423312.00
08/20/2015 11:15,2,1.240,ACTIVE,211.93,345.36,59.944,1440083703,"201051344000983","174011321042388",30.32,16.30,0,329.43,370.00,38.1,34.9,0.305,222601.6,222601.6,11529,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083807,423313.00
08/20/2015 11:15,2,1.205,ACTIVE,211.93,346.26,59.954,1440083703,"201051344000917","174011321042388",30.24,18.00,0,329.13,368.80,36.9,33.7,0.296,225107.5,225107.5,11539,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083808,423314.00
08/20/2015 11:15,2,1.254,ACTIVE,211.93,345.66,59.954,1440083703,"201051344000648","174011321042388",29.96,16.70,0,330.33,370.90,38.1,34.8,0.301,220357.9,220357.9,11527,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083809,423315.00
08/20/2015 11:15,2,1.232,ACTIVE,211.48,346.26,59.944,1440083703,"201051344001093","174011321042388",30.16,18.00,0,329.73,368.50,37.7,34.4,0.278,223307.5,223307.5,11524,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083810,423316.00
08/20/2015 11:15,2,1.266,ACTIVE,212.16,347.16,59.933,1440083703,"201051344000645","174011321042388",29.48,17.50,0,330.63,370.00,37.8,34.6,0.292,221368.3,221368.3,11529,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083811,423317.00
08/20/2015 11:15,2,1.248,ACTIVE,212.38,346.56,59.917,1440083703,"274151322000085","174011321042388",29.34,21.00,0,333.03,367.00,37.1,33.9,0.252,500342.3,500342.3,12769,0,0,0,L,1151911521,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083812,423318.00
08/20/2015 11:15,2,1.248,ACTIVE,211.70,345.36,59.949,1440083703,"201051344000651","174011321042388",29.92,17.30,0,329.73,369.10,37.9,34.6,0.301,220577.3,220577.3,11506,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083813,423319.00
08/20/2015 11:15,2,1.262,ACTIVE,211.70,345.06,59.949,1440083703,"201051344000867","174011321042388",29.66,17.80,0,329.73,368.50,38.0,34.7,0.292,213352.4,213352.4,11531,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083814,423320.00
08/20/2015 11:15,2,1.221,ACTIVE,211.03,345.66,59.965,1440083703,"201051344001230","174011321042388",29.88,18.00,0,328.82,367.90,37.0,33.8,0.283,224188.3,224188.3,11542,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083814,423321.00
08/20/2015 11:15,2,1.254,ACTIVE,212.16,347.46,59.959,1440083703,"201051344000576","174011321042388",29.86,16.70,0,329.43,370.60,38.0,34.7,0.301,220494.0,220494.0,11550,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083815,423322.00
08/20/2015 11:15,2,1.271,ACTIVE,211.70,345.96,59.949,1440083703,"201051344000579","174011321042388",30.04,18.00,0,330.33,368.50,38.7,35.4,0.318,227587.4,227587.4,11504,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440083816,423323.00
08/20/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440083703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084583,423324.00
