ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440083703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084583,423325.00
08/20/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440083703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084583,423326.00
08/20/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440083703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084583,423327.00
08/20/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440083703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084583,423328.00
08/20/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440083703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084583,423329.00
08/20/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440083703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084583,423330.00
08/20/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440083703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084583,423331.00
08/20/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440083703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084583,423332.00
08/20/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440083703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084583,423333.00
08/20/2015 11:30,2,1.555,ACTIVE,211.93,349.26,59.975,1440084603,"201051344000955","174011321042388",30.18,18.30,0,329.43,378.72,47.5,44.0,0.402,226005.1,226005.1,11517,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084678,423334.00
08/20/2015 11:30,2,1.621,ACTIVE,212.38,354.67,59.981,1440084603,"274151322000095","174011321042388",29.86,22.00,0,333.93,379.02,49.0,45.4,0.340,525509.9,525509.9,12414,0,0,0,L,1151911521,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084679,423335.00
08/20/2015 11:30,2,1.559,ACTIVE,212.16,349.56,60.007,1440084603,"201051344000868","174011321042388",29.50,17.00,0,329.73,382.93,46.6,43.1,0.376,212850.6,212850.6,11532,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084680,423336.00
08/20/2015 11:30,2,1.504,ACTIVE,212.83,349.86,59.970,1440084603,"201051344000853","174011321042388",30.24,16.30,0,331.23,385.93,46.1,42.6,0.371,219333.5,219333.5,11532,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084681,423337.00
08/20/2015 11:30,2,1.506,ACTIVE,212.61,348.96,59.975,1440084603,"201051344000582","174011321042388",29.74,17.50,0,330.93,384.43,45.4,41.9,0.371,218316.4,218316.4,11503,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084682,423338.00
08/20/2015 11:30,2,1.502,ACTIVE,212.61,349.56,59.938,1440084603,"201051344000469","174011321042388",30.10,15.50,0,331.23,385.33,45.8,42.3,0.393,214587.3,214587.3,11529,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084683,423339.00
08/20/2015 11:30,2,1.502,ACTIVE,212.16,350.77,60.007,1440084603,"201051344000988","174011321042388",29.76,17.30,0,330.63,386.83,45.3,41.8,0.384,213632.1,213632.1,11512,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084684,423340.00
08/20/2015 11:30,2,1.490,ACTIVE,212.83,349.56,59.981,1440084603,"201051344001158","174011321042388",29.68,17.30,0,331.23,385.63,44.8,41.3,0.371,219299.8,219299.8,11510,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084685,423341.00
08/20/2015 11:30,2,1.516,ACTIVE,212.16,347.76,59.981,1440084603,"201051344001025","174011321042388",29.56,18.00,0,330.63,382.03,45.4,41.9,0.358,223818.3,223818.3,11508,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084686,423342.00
08/20/2015 11:30,2,1.471,ACTIVE,212.61,348.96,59.970,1440084603,"201051344000569","174011321042388",30.10,16.70,0,331.23,385.33,44.9,41.4,0.354,227076.3,227076.3,11535,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084687,423343.00
08/20/2015 11:30,2,1.045,ACTIVE,212.83,423.81,59.965,1440084603,"274151322000094","174011321042388",39.66,23.50,0,334.54,457.47,41.7,38.3,0.278,402275.3,402275.3,12939,0,0,0,L,1151911521,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084688,423344.00
08/20/2015 11:30,2,1.457,ACTIVE,212.61,348.06,59.965,1440084603,"201051344000458","174011321042388",29.90,17.30,0,330.93,385.03,44.2,40.8,0.367,222753.7,222753.7,11526,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084689,423345.00
08/20/2015 11:30,2,1.492,ACTIVE,213.06,348.06,59.938,1440084603,"274151322000087","174011321042388",29.32,25.50,0,334.24,377.22,44.3,40.9,0.292,474343.4,474343.4,12338,0,0,0,L,1151911521,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084690,423346.00
08/20/2015 11:30,2,1.529,ACTIVE,213.06,353.17,59.959,1440084603,"274151322000052","174011321042388",29.52,22.80,0,333.63,377.82,45.7,42.2,0.309,507138.3,507138.3,12760,0,0,0,L,1151911521,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084691,423347.00
08/20/2015 11:30,2,1.391,ACTIVE,212.16,348.36,59.970,1440084603,"201051344001145","174011321042388",30.55,17.50,0,330.33,382.63,43.1,39.7,0.336,227738.7,227738.7,11532,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084692,423348.00
08/20/2015 11:30,2,1.441,ACTIVE,212.38,348.66,59.944,1440084603,"201051344000685","174011321042388",29.54,18.00,0,329.73,381.42,43.2,39.7,0.367,226433.6,226433.6,11532,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084693,423349.00
08/20/2015 11:30,2,1.463,ACTIVE,212.83,350.77,59.965,1440084603,"274151322000088","174011321042388",29.32,21.80,0,333.63,377.52,43.4,40.0,0.283,486790.9,486790.9,12364,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084694,423350.00
08/20/2015 11:30,2,1.447,ACTIVE,212.16,347.76,59.975,1440084603,"201051344000438","174011321042388",29.94,18.30,0,329.73,381.73,43.9,40.4,0.358,226441.6,226441.6,11504,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084695,423351.00
08/20/2015 11:30,2,1.445,ACTIVE,211.93,347.16,59.975,1440084603,"201051344001135","174011321042388",29.66,17.80,0,330.03,382.33,43.4,40.0,0.345,217987.9,217987.9,11482,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084696,423352.00
08/20/2015 11:30,2,1.438,ACTIVE,212.16,348.06,59.970,1440084603,"201051344000417","174011321042388",30.00,19.30,0,330.33,382.63,43.7,40.3,0.349,221473.5,221473.5,11500,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084696,423353.00
08/20/2015 11:30,2,1.424,ACTIVE,211.48,347.46,59.975,1440084603,"201051344000594","174011321042388",30.20,19.00,0,328.82,382.93,43.6,40.2,0.340,223381.6,223381.6,11527,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084697,423354.00
08/20/2015 11:30,2,1.480,ACTIVE,212.83,351.07,59.965,1440084603,"274151322000083","174011321042388",29.38,22.50,0,333.33,377.22,44.1,40.7,0.296,502943.0,502943.0,12790,0,0,0,L,1151911521,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084699,423355.00
08/20/2015 11:30,2,1.447,ACTIVE,212.16,348.06,59.981,1440084603,"201051344000585","174011321042388",29.62,18.30,0,330.63,383.23,43.5,40.0,0.362,222923.6,222923.6,11505,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084699,423356.00
08/20/2015 11:30,2,1.473,ACTIVE,213.29,347.16,59.975,1440084603,"274151322000054","174011321042388",29.44,22.00,0,333.93,379.32,44.0,40.5,0.287,497723.4,497723.4,12354,0,0,0,L,1151911521,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084700,423357.00
08/20/2015 11:30,2,1.422,ACTIVE,212.16,346.86,60.007,1440084603,"201051344001203","174011321042388",29.68,18.30,0,330.93,382.93,42.8,39.4,0.349,223703.5,223703.5,11519,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084701,423358.00
08/20/2015 11:30,2,1.410,ACTIVE,211.48,347.16,59.970,1440084603,"201051344000646","174011321042388",29.82,18.30,0,327.92,379.32,42.6,39.2,0.345,219912.2,219912.2,11500,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084702,423359.00
08/20/2015 11:30,2,1.012,ACTIVE,212.83,430.12,59.959,1440084603,"274151322000068","174011321042388",39.68,25.00,0,333.63,456.27,40.7,37.4,0.270,401598.3,401598.3,12550,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084703,423360.00
08/20/2015 11:30,2,1.514,ACTIVE,213.06,345.66,59.959,1440084603,"274151322000076","174011321042388",29.90,22.50,0,335.74,379.62,45.8,42.3,0.323,531704.3,531704.3,12779,0,0,0,L,1151911521,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084704,423361.00
08/20/2015 11:30,2,1.398,ACTIVE,211.70,345.96,59.954,1440084603,"201051344000890","174011321042388",30.36,19.30,0,329.13,379.62,43.0,39.6,0.336,224647.4,224647.4,11513,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084705,423362.00
08/20/2015 11:30,2,1.355,ACTIVE,211.70,347.46,59.975,1440084603,"201051344000900","174011321042388",29.96,16.30,0,330.03,384.43,41.2,37.8,0.345,225676.0,225676.0,11552,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084706,423363.00
08/20/2015 11:30,2,1.387,ACTIVE,212.38,349.26,59.944,1440084603,"201051344000633","174011321042388",29.98,17.80,0,330.63,384.13,42.1,38.7,0.349,214413.2,214413.2,11544,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084707,423364.00
08/20/2015 11:30,2,1.375,ACTIVE,211.93,347.46,59.965,1440084603,"201051344000983","174011321042388",30.18,16.70,0,329.73,384.43,42.0,38.7,0.349,222611.8,222611.8,11530,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084708,423365.00
08/20/2015 11:30,2,1.369,ACTIVE,211.93,348.06,59.965,1440084603,"201051344000917","174011321042388",29.72,18.30,0,330.33,382.33,41.2,37.9,0.327,225117.5,225117.5,11540,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084709,423366.00
08/20/2015 11:30,2,1.389,ACTIVE,212.16,347.16,59.986,1440084603,"201051344000648","174011321042388",29.80,17.00,0,331.53,384.13,42.0,38.6,0.349,220368.2,220368.2,11528,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084710,423367.00
08/20/2015 11:30,2,1.391,ACTIVE,211.93,347.16,59.975,1440084603,"201051344001093","174011321042388",29.82,18.70,0,329.73,382.03,42.0,38.6,0.327,223317.7,223317.7,11525,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084711,423368.00
08/20/2015 11:30,2,1.383,ACTIVE,212.38,347.16,59.986,1440084603,"201051344000645","174011321042388",29.80,17.80,0,331.53,384.73,41.8,38.4,0.331,221378.5,221378.5,11530,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084711,423369.00
08/20/2015 11:30,2,1.463,ACTIVE,213.51,343.25,59.959,1440084603,"274151322000085","174011321042388",29.36,21.30,0,335.14,377.22,43.6,40.1,0.270,500352.9,500352.9,12770,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084712,423370.00
08/20/2015 11:30,2,1.404,ACTIVE,211.93,347.16,59.986,1440084603,"201051344000651","174011321042388",29.68,17.30,0,330.63,382.63,42.2,38.8,0.340,220587.6,220587.6,11507,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084713,423371.00
08/20/2015 11:30,2,1.387,ACTIVE,212.16,346.86,59.933,1440084603,"201051344000867","174011321042388",29.88,18.00,0,329.73,382.63,42.0,38.6,0.340,213362.6,213362.6,11532,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084714,423372.00
08/20/2015 11:30,2,1.361,ACTIVE,211.48,346.86,59.959,1440084603,"201051344001230","174011321042388",29.94,18.30,0,328.52,378.72,41.3,37.9,0.331,224198.3,224198.3,11543,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084715,423373.00
08/20/2015 11:30,2,1.375,ACTIVE,212.38,348.96,59.975,1440084603,"201051344000576","174011321042388",30.00,17.00,0,331.53,386.53,41.8,38.5,0.327,220504.3,220504.3,11551,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084716,423374.00
08/20/2015 11:30,2,1.414,ACTIVE,211.93,347.46,59.959,1440084603,"201051344000579","174011321042388",29.90,18.30,0,331.23,385.63,42.8,39.4,0.345,227597.9,227597.9,11505,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440084717,423375.00
08/20/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440084603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085483,423376.00
08/20/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440084603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085483,423377.00
08/20/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440084603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085483,423378.00
08/20/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440084603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085483,423379.00
08/20/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440084603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085483,423380.00
08/20/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440084603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085483,423381.00
08/20/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440084603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085483,423382.00
08/20/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440084603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085483,423383.00
08/20/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440084603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085483,423384.00
08/20/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440084603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085483,423385.00
08/20/2015 11:45,2,2.473,ACTIVE,212.83,358.88,59.954,1440085504,"201051344000955","174011321042388",30.67,18.70,0,319.51,395.85,76.9,72.3,0.654,226017.3,226017.3,11518,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085579,423386.00
08/20/2015 11:45,2,2.729,ACTIVE,213.74,354.97,59.965,1440085504,"274151322000095","174011321042388",30.36,22.30,0,324.62,388.04,83.8,78.9,0.309,525523.0,525523.0,12415,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085580,423387.00
08/20/2015 11:45,2,2.512,ACTIVE,213.29,361.29,59.954,1440085504,"201051344000868","174011321042388",30.73,17.00,0,323.72,397.66,78.2,73.5,0.663,212862.9,212862.9,11533,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085581,423388.00
08/20/2015 11:45,2,2.541,ACTIVE,214.41,365.19,59.965,1440085504,"201051344000853","174011321042388",30.49,16.30,0,325.22,399.16,78.5,73.9,0.676,219345.8,219345.8,11533,0,0,0,L,1122011218,1,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085582,423389.00
08/20/2015 11:45,2,2.504,ACTIVE,213.96,360.38,59.922,1440085504,"201051344000582","174011321042388",30.30,17.50,0,323.72,397.66,76.8,72.3,0.632,218328.4,218328.4,11504,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085583,423390.00
08/20/2015 11:45,2,2.564,ACTIVE,213.96,359.78,59.944,1440085504,"201051344000469","174011321042388",30.34,15.50,0,326.72,399.16,78.8,74.1,0.650,214599.6,214599.6,11530,0,0,0,L,1122011218,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085583,423391.00
08/20/2015 11:45,2,2.566,ACTIVE,213.74,363.69,59.959,1440085504,"201051344000988","174011321042388",30.45,17.00,0,323.11,399.16,79.2,74.5,0.681,213644.4,213644.4,11513,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085584,423392.00
08/20/2015 11:45,2,2.553,ACTIVE,213.96,361.59,59.959,1440085504,"201051344001158","174011321042388",30.43,17.30,0,322.81,398.26,78.8,74.1,0.650,219311.9,219311.9,11511,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085585,423393.00
08/20/2015 11:45,2,2.602,ACTIVE,213.51,360.08,59.959,1440085504,"201051344001025","174011321042388",30.12,18.30,0,324.62,397.35,79.3,74.6,0.672,223830.6,223830.6,11509,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085586,423394.00
08/20/2015 11:45,2,2.559,ACTIVE,213.74,360.38,59.965,1440085504,"201051344000569","174011321042388",30.75,16.70,0,326.12,398.56,79.7,75.0,0.641,227088.6,227088.6,11536,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085587,423395.00
08/20/2015 11:45,2,1.834,ACTIVE,213.06,434.02,59.959,1440085504,"274151322000094","174011321042388",40.53,24.00,0,405.47,472.50,75.8,71.2,0.521,402286.8,402286.8,12940,0,0,0,L,1151911521,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085588,423396.00
08/20/2015 11:45,2,2.561,ACTIVE,213.96,359.48,59.959,1440085504,"201051344000458","174011321042388",30.61,17.30,0,324.32,399.46,79.4,74.7,0.663,222766.0,222766.0,11527,0,0,0,L,1122011218,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085589,423397.00
08/20/2015 11:45,2,2.715,ACTIVE,213.74,355.28,59.954,1440085504,"274151322000087","174011321042388",29.78,26.00,0,321.91,388.04,81.9,77.1,0.314,474355.9,474355.9,12339,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085590,423398.00
08/20/2015 11:45,2,2.764,ACTIVE,212.83,346.86,59.954,1440085504,"274151322000052","174011321042388",30.16,23.50,0,322.21,388.04,84.3,79.5,0.331,507151.3,507151.3,12761,0,0,0,L,1151911521,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085591,423399.00
08/20/2015 11:45,2,2.580,ACTIVE,213.06,358.58,59.965,1440085504,"201051344001145","174011321042388",30.18,17.80,0,321.91,396.15,78.8,74.2,0.641,227750.8,227750.8,11533,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085592,423400.00
08/20/2015 11:45,2,2.561,ACTIVE,213.29,359.18,59.959,1440085504,"201051344000685","174011321042388",30.49,18.00,0,318.61,395.25,79.0,74.4,0.685,226445.6,226445.6,11533,0,0,0,L,1122011218,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085593,423401.00
08/20/2015 11:45,2,2.715,ACTIVE,212.83,355.88,59.944,1440085504,"274151322000088","174011321042388",30.00,22.50,0,322.51,388.64,82.5,77.8,0.309,486803.4,486803.4,12365,0,0,0,L,1151911521,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085594,423402.00
08/20/2015 11:45,2,2.598,ACTIVE,213.29,346.56,59.928,1440085504,"201051344000438","174011321042388",30.53,18.70,0,323.72,396.75,80.3,75.6,0.371,226454.0,226454.0,11505,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085595,423403.00
08/20/2015 11:45,2,2.611,ACTIVE,213.51,346.86,59.965,1440085504,"201051344001135","174011321042388",30.36,17.80,0,319.21,397.05,80.3,75.6,0.367,218000.2,218000.2,11483,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085596,423404.00
08/20/2015 11:45,2,2.596,ACTIVE,213.51,346.86,59.965,1440085504,"201051344000417","174011321042388",30.51,19.80,0,323.72,396.15,80.2,75.5,0.376,221485.8,221485.8,11501,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085597,423405.00
08/20/2015 11:45,2,2.643,ACTIVE,213.29,345.66,59.959,1440085504,"201051344000594","174011321042388",30.45,19.30,0,321.01,397.35,81.5,76.8,0.380,223394.0,223394.0,11528,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085598,423406.00
08/20/2015 11:45,2,2.783,ACTIVE,213.51,354.07,59.949,1440085504,"274151322000083","174011321042388",30.08,23.00,0,318.30,388.94,84.7,79.8,0.336,502955.9,502955.9,12791,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085598,423407.00
08/20/2015 11:45,2,2.643,ACTIVE,214.19,347.46,59.959,1440085504,"201051344000585","174011321042388",30.51,18.30,0,321.91,397.05,81.7,76.9,0.376,222936.1,222936.1,11506,0,0,0,L,1122011218,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085599,423408.00
08/20/2015 11:45,2,2.803,ACTIVE,213.96,351.97,59.954,1440085504,"274151322000054","174011321042388",29.86,22.80,0,321.61,389.84,84.8,80.0,0.318,497736.2,497736.2,12355,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085600,423409.00
08/20/2015 11:45,2,2.635,ACTIVE,213.96,344.76,59.965,1440085504,"201051344001203","174011321042388",30.45,18.30,0,322.51,396.75,81.3,76.5,0.380,223715.9,223715.9,11520,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085601,423410.00
08/20/2015 11:45,2,2.611,ACTIVE,213.51,345.36,59.959,1440085504,"201051344000646","174011321042388",30.51,18.70,0,318.61,397.66,80.8,76.1,0.384,219924.5,219924.5,11501,0,0,0,L,1122011218,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085602,423411.00
08/20/2015 11:45,2,1.918,ACTIVE,214.87,435.53,59.954,1440085504,"274151322000068","174011321042388",40.12,25.30,0,401.26,462.28,78.0,73.4,0.526,401610.1,401610.1,12551,0,0,0,L,1151911521,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085603,423412.00
08/20/2015 11:45,2,2.859,ACTIVE,214.64,342.65,59.954,1440085504,"274151322000076","174011321042388",30.83,23.30,0,326.72,387.44,89.2,84.2,0.340,531717.8,531717.8,12780,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085604,423413.00
08/20/2015 11:45,2,2.664,ACTIVE,213.51,343.85,59.959,1440085504,"201051344000890","174011321042388",30.28,19.50,0,320.11,396.15,81.7,76.9,0.371,224659.9,224659.9,11514,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085605,423414.00
08/20/2015 11:45,2,2.604,ACTIVE,213.96,343.85,59.965,1440085504,"201051344000900","174011321042388",30.53,16.30,0,323.72,398.26,80.6,75.9,0.371,225688.2,225688.2,11553,0,0,0,L,1122011218,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085606,423415.00
08/20/2015 11:45,2,2.611,ACTIVE,214.41,345.06,59.965,1440085504,"201051344000633","174011321042388",30.73,18.00,0,323.41,399.46,81.3,76.5,0.376,214425.6,214425.6,11545,0,0,0,L,1122011218,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085607,423416.00
08/20/2015 11:45,2,2.588,ACTIVE,214.19,344.45,59.928,1440085504,"201051344000983","174011321042388",30.99,16.30,0,326.42,398.56,81.2,76.5,0.384,222624.3,222624.3,11531,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085608,423417.00
08/20/2015 11:45,2,2.613,ACTIVE,213.96,345.06,59.959,1440085504,"201051344000917","174011321042388",30.30,18.70,0,322.81,395.85,80.2,75.5,0.371,225129.6,225129.6,11541,0,0,0,L,1122011218,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085609,423418.00
08/20/2015 11:45,2,2.633,ACTIVE,214.41,344.45,59.970,1440085504,"201051344000648","174011321042388",30.32,16.70,0,322.21,398.26,80.9,76.2,0.376,220380.6,220380.6,11529,0,0,0,L,1122011218,1,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085610,423419.00
08/20/2015 11:45,2,2.596,ACTIVE,214.19,345.06,59.975,1440085504,"201051344001093","174011321042388",30.81,18.70,0,323.11,397.35,81.0,76.3,0.371,223330.1,223330.1,11526,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085611,423420.00
08/20/2015 11:45,2,2.625,ACTIVE,214.64,345.06,59.959,1440085504,"201051344000645","174011321042388",30.63,17.50,0,322.81,398.56,81.5,76.7,0.367,221390.9,221390.9,11531,0,0,0,L,1122011218,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085612,423421.00
08/20/2015 11:45,2,2.811,ACTIVE,214.41,351.67,59.959,1440085504,"274151322000085","174011321042388",30.06,22.50,0,323.41,387.44,85.5,80.6,0.323,500365.9,500365.9,12771,0,0,0,L,1151911521,1,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085613,423422.00
08/20/2015 11:45,2,2.660,ACTIVE,214.19,344.76,59.996,1440085504,"201051344000651","174011321042388",30.38,18.00,0,321.61,398.26,81.8,77.1,0.376,220600.1,220600.1,11508,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085613,423423.00
08/20/2015 11:45,2,2.682,ACTIVE,213.96,343.25,59.970,1440085504,"201051344000867","174011321042388",29.98,18.00,0,319.21,397.05,81.4,76.7,0.367,213375.1,213375.1,11533,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085614,423424.00
08/20/2015 11:45,2,2.574,ACTIVE,213.51,344.15,59.944,1440085504,"201051344001230","174011321042388",30.89,18.70,0,321.91,393.75,80.5,75.8,0.376,224210.6,224210.6,11544,0,0,0,L,1122011218,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085615,423425.00
08/20/2015 11:45,2,2.660,ACTIVE,214.64,346.56,59.938,1440085504,"201051344000576","174011321042388",30.22,17.30,0,326.42,398.86,81.5,76.7,0.367,220516.8,220516.8,11552,0,0,0,L,1122011218,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085616,423426.00
08/20/2015 11:45,2,2.670,ACTIVE,214.64,344.45,59.954,1440085504,"201051344000579","174011321042388",30.49,18.70,0,324.02,400.36,82.5,77.7,0.384,227610.6,227610.6,11506,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440085617,423427.00
08/20/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440085504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086384,423428.00
08/20/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440085504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086384,423429.00
08/20/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440085504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086384,423430.00
08/20/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440085504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086384,423431.00
08/20/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440085504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086384,423432.00
08/20/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440085504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086384,423433.00
08/20/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440085504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086384,423434.00
08/20/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440085504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086384,423435.00
08/20/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440085504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086384,423436.00
08/20/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440085504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086384,423437.00
08/20/2015 12:00,2,2.148,ACTIVE,213.74,358.28,60.007,1440086403,"201051344000955","174011321042388",30.55,18.70,0,318.30,395.85,66.6,62.3,0.548,226030.3,226030.3,11519,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086478,423438.00
08/20/2015 12:00,2,2.369,ACTIVE,214.19,351.97,60.007,1440086403,"274151322000095","174011321042388",30.28,22.80,0,328.52,385.93,72.6,68.1,0.491,525536.8,525536.8,12416,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086479,423439.00
08/20/2015 12:00,2,2.168,ACTIVE,213.74,360.99,60.012,1440086403,"201051344000868","174011321042388",30.24,16.70,0,316.80,399.16,66.3,62.1,0.535,212876.0,212876.0,11534,0,0,0,L,1122011218,1,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086480,423440.00
08/20/2015 12:00,2,2.143,ACTIVE,215.09,360.38,60.012,1440086403,"201051344000853","174011321042388",30.43,16.00,0,320.41,400.66,66.1,61.8,0.566,219358.8,219358.8,11534,0,0,0,L,1122011218,1,124.49,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086481,423441.00
08/20/2015 12:00,2,2.145,ACTIVE,214.64,360.08,60.018,1440086403,"201051344000582","174011321042388",30.08,17.80,0,319.21,397.96,65.3,61.1,0.544,218341.2,218341.2,11505,0,0,0,L,1122011218,1,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086482,423442.00
08/20/2015 12:00,2,2.148,ACTIVE,214.41,358.88,60.012,1440086403,"201051344000469","174011321042388",30.42,15.30,0,315.90,398.86,66.2,62.0,0.561,214612.6,214612.6,11531,0,0,0,L,1122011218,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086483,423443.00
08/20/2015 12:00,2,2.164,ACTIVE,214.41,363.09,60.007,1440086403,"201051344000988","174011321042388",30.20,17.00,0,317.10,399.46,66.2,62.0,0.552,213657.4,213657.4,11514,0,0,0,L,1122011218,1,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086484,423444.00
08/20/2015 12:00,2,2.123,ACTIVE,214.41,362.19,60.012,1440086403,"201051344001158","174011321042388",30.51,17.30,0,318.91,399.46,65.7,61.5,0.557,219324.8,219324.8,11512,0,0,0,L,1122011218,1,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086485,423445.00
08/20/2015 12:00,2,2.160,ACTIVE,213.96,356.18,60.018,1440086403,"201051344001025","174011321042388",30.42,18.70,0,319.21,397.35,66.5,62.3,0.535,223843.7,223843.7,11510,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086486,423446.00
08/20/2015 12:00,2,2.133,ACTIVE,214.19,356.48,60.007,1440086403,"201051344000569","174011321042388",30.51,16.70,0,318.00,397.66,65.9,61.7,0.499,227101.6,227101.6,11537,0,0,0,L,1122011218,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086487,423447.00
08/20/2015 12:00,2,1.521,ACTIVE,214.64,440.04,60.012,1440086403,"274151322000094","174011321042388",41.03,24.00,0,402.77,472.50,62.9,58.8,0.446,402298.9,402298.9,12941,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086488,423448.00
08/20/2015 12:00,2,2.131,ACTIVE,214.41,361.29,60.012,1440086403,"201051344000458","174011321042388",30.40,17.30,0,318.91,398.26,65.6,61.4,0.557,222779.0,222779.0,11528,0,0,0,L,1122011218,1,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086489,423449.00
08/20/2015 12:00,2,2.275,ACTIVE,215.09,355.58,60.012,1440086403,"274151322000087","174011321042388",29.68,26.50,0,328.82,388.04,68.4,64.1,0.477,474369.1,474369.1,12340,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086489,423450.00
08/20/2015 12:00,2,2.344,ACTIVE,214.41,361.89,60.007,1440086403,"274151322000052","174011321042388",29.76,23.50,0,328.82,386.83,70.6,66.2,0.464,507164.8,507164.8,12762,0,0,0,L,1151911521,1,122.01,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086490,423451.00
08/20/2015 12:00,2,2.121,ACTIVE,213.96,357.08,60.007,1440086403,"201051344001145","174011321042388",30.30,17.80,0,318.91,397.66,65.2,61.0,0.530,227763.5,227763.5,11534,0,0,0,L,1122011218,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086491,423452.00
08/20/2015 12:00,2,2.131,ACTIVE,214.19,357.98,60.007,1440086403,"201051344000685","174011321042388",30.20,18.00,0,318.30,394.95,65.2,61.0,0.566,226458.4,226458.4,11534,0,0,0,L,1122011218,1,124.27,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086492,423453.00
08/20/2015 12:00,2,2.266,ACTIVE,214.64,364.29,60.018,1440086403,"274151322000088","174011321042388",29.72,22.50,0,327.02,387.44,68.2,63.9,0.473,486816.4,486816.4,12366,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086493,423454.00
08/20/2015 12:00,2,2.133,ACTIVE,214.19,360.08,60.007,1440086403,"201051344000438","174011321042388",30.59,18.70,0,317.40,396.15,66.1,61.9,0.535,226466.9,226466.9,11506,0,0,0,L,1122011218,1,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086494,423455.00
08/20/2015 12:00,2,2.139,ACTIVE,213.96,357.08,60.018,1440086403,"201051344001135","174011321042388",30.36,18.00,0,318.91,396.15,65.7,61.5,0.544,218013.1,218013.1,11484,0,0,0,L,1122011218,1,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086495,423456.00
08/20/2015 12:00,2,2.162,ACTIVE,214.19,355.58,60.002,1440086403,"201051344000417","174011321042388",30.06,19.50,0,319.51,395.55,65.9,61.6,0.530,221498.8,221498.8,11502,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086496,423457.00
08/20/2015 12:00,2,2.152,ACTIVE,213.74,357.68,59.991,1440086403,"201051344000594","174011321042388",30.40,19.00,0,317.40,396.45,66.3,62.1,0.544,223407.1,223407.1,11529,0,0,0,L,1122011218,1,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086497,423458.00
08/20/2015 12:00,2,2.299,ACTIVE,214.64,364.29,60.018,1440086403,"274151322000083","174011321042388",29.76,23.30,0,327.62,386.53,69.2,64.9,0.482,502969.2,502969.2,12792,0,0,0,L,1151911521,1,122.46,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086498,423459.00
08/20/2015 12:00,2,2.160,ACTIVE,213.51,356.78,60.018,1440086403,"201051344000585","174011321042388",30.24,18.70,0,319.81,397.35,66.2,62.0,0.557,222949.2,222949.2,11507,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086499,423460.00
08/20/2015 12:00,2,2.266,ACTIVE,213.29,356.48,60.018,1440086403,"274151322000054","174011321042388",30.08,22.80,0,328.82,387.14,69.0,64.7,0.491,497749.6,497749.6,12356,0,0,0,L,1151911521,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086500,423461.00
08/20/2015 12:00,2,2.148,ACTIVE,213.29,359.18,60.023,1440086403,"201051344001203","174011321042388",30.12,18.70,0,315.60,397.35,65.6,61.4,0.552,223728.8,223728.8,11521,0,0,0,L,1122011218,1,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086500,423462.00
08/20/2015 12:00,2,2.121,ACTIVE,212.61,357.08,60.023,1440086403,"201051344000646","174011321042388",30.38,18.70,0,317.70,394.95,65.2,61.0,0.544,219937.4,219937.4,11502,0,0,0,L,1122011218,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086501,423463.00
08/20/2015 12:00,2,1.498,ACTIVE,213.96,448.75,60.018,1440086403,"274151322000068","174011321042388",41.23,25.30,0,399.76,474.90,62.2,58.1,0.420,401622.2,401622.2,12552,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086502,423464.00
08/20/2015 12:00,2,2.330,ACTIVE,214.19,355.28,60.007,1440086403,"274151322000076","174011321042388",30.63,23.30,0,331.53,385.63,72.2,67.7,0.495,531731.8,531731.8,12781,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086503,423465.00
08/20/2015 12:00,2,2.141,ACTIVE,213.06,355.88,60.023,1440086403,"201051344000890","174011321042388",30.38,19.50,0,319.81,395.85,66.0,61.7,0.544,224672.9,224672.9,11515,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086504,423466.00
08/20/2015 12:00,2,2.086,ACTIVE,213.29,357.38,60.039,1440086403,"201051344000900","174011321042388",30.24,16.00,0,318.00,397.35,63.9,59.7,0.530,225700.8,225700.8,11554,0,0,0,L,1122011218,1,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086505,423467.00
08/20/2015 12:00,2,2.121,ACTIVE,213.96,360.99,60.023,1440086403,"201051344000633","174011321042388",30.12,17.80,0,317.40,397.66,64.8,60.6,0.561,214438.4,214438.4,11546,0,0,0,L,1122011218,1,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086506,423468.00
08/20/2015 12:00,2,2.076,ACTIVE,213.51,357.38,60.007,1440086403,"201051344000983","174011321042388",30.69,16.30,0,319.21,397.66,64.5,60.4,0.552,222637.2,222637.2,11532,0,0,0,L,1122011218,1,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086507,423469.00
08/20/2015 12:00,2,2.078,ACTIVE,213.29,359.78,60.018,1440086403,"201051344000917","174011321042388",30.26,18.70,0,319.21,395.25,63.7,59.5,0.544,225142.3,225142.3,11542,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086508,423470.00
08/20/2015 12:00,2,2.098,ACTIVE,213.51,356.78,60.018,1440086403,"201051344000648","174011321042388",30.16,16.70,0,318.91,397.66,64.1,59.9,0.539,220393.4,220393.4,11530,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086509,423471.00
08/20/2015 12:00,2,2.082,ACTIVE,213.29,355.28,60.018,1440086403,"201051344001093","174011321042388",30.53,18.70,0,320.41,395.25,64.4,60.3,0.521,223342.9,223342.9,11527,0,0,0,L,1122011218,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086510,423472.00
