ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 12:00,2,2.100,ACTIVE,213.51,356.48,60.018,1440086403,"201051344000645","174011321042388",30.08,17.50,0,318.91,397.66,64.0,59.9,0.517,221403.7,221403.7,11532,0,0,0,L,1122011218,1,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086511,423473.00
08/20/2015 12:00,2,2.234,ACTIVE,213.96,354.97,60.012,1440086403,"274151322000085","174011321042388",30.06,22.00,0,328.82,386.23,67.9,63.6,0.451,500379.2,500379.2,12772,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086512,423474.00
08/20/2015 12:00,2,2.092,ACTIVE,213.51,355.88,60.023,1440086403,"201051344000651","174011321042388",30.40,17.50,0,317.10,397.05,64.4,60.2,0.521,220613.0,220613.0,11509,0,0,0,L,1122011218,1,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086513,423475.00
08/20/2015 12:00,2,2.076,ACTIVE,213.51,359.18,60.012,1440086403,"201051344000867","174011321042388",30.36,18.00,0,319.51,396.75,63.9,59.7,0.508,213388.0,213388.0,11534,0,0,0,L,1122011218,1,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086514,423476.00
08/20/2015 12:00,2,2.062,ACTIVE,213.06,355.88,60.007,1440086403,"201051344001230","174011321042388",30.20,18.70,0,317.10,393.75,63.1,59.0,0.526,224223.2,224223.2,11545,0,0,0,L,1122011218,1,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086514,423477.00
08/20/2015 12:00,2,2.072,ACTIVE,213.51,355.88,60.012,1440086403,"201051344000576","174011321042388",30.18,17.00,0,318.61,397.66,63.4,59.2,0.530,220529.6,220529.6,11553,0,0,0,L,1122011218,1,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086515,423478.00
08/20/2015 12:00,2,2.104,ACTIVE,213.74,360.69,60.012,1440086403,"201051344000579","174011321042388",30.16,18.70,0,319.21,397.05,64.3,60.1,0.539,227623.7,227623.7,11507,0,0,0,L,1122011218,1,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440086516,423479.00
08/20/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440086403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087283,423480.00
08/20/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440086403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087283,423481.00
08/20/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440086403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087283,423482.00
08/20/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440086403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087283,423483.00
08/20/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440086403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087283,423484.00
08/20/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440086403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087283,423485.00
08/20/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440086403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087283,423486.00
08/20/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440086403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087283,423487.00
08/20/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440086403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087283,423488.00
08/20/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440086403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087283,423489.00
08/20/2015 12:15,2,1.518,ACTIVE,211.48,348.96,59.975,1440087304,"201051344000955","174011321042388",30.02,18.70,0,332.43,394.05,46.1,42.6,0.389,226043.2,226043.2,11520,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087381,423490.00
08/20/2015 12:15,2,1.588,ACTIVE,213.29,353.47,59.970,1440087304,"274151322000095","174011321042388",30.22,22.50,0,335.14,385.93,48.5,44.9,0.318,525550.7,525550.7,12417,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087381,423491.00
08/20/2015 12:15,2,1.523,ACTIVE,211.93,348.96,59.975,1440087304,"201051344000868","174011321042388",30.12,16.70,0,333.63,394.35,46.5,43.0,0.371,212888.8,212888.8,11535,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087382,423492.00
08/20/2015 12:15,2,1.514,ACTIVE,212.61,350.77,59.975,1440087304,"201051344000853","174011321042388",30.30,16.00,0,334.84,395.25,46.5,42.9,0.384,219371.6,219371.6,11535,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087383,423493.00
08/20/2015 12:15,2,1.498,ACTIVE,212.38,350.47,59.959,1440087304,"201051344000582","174011321042388",30.04,17.50,0,334.54,394.05,45.6,42.1,0.367,218353.7,218353.7,11506,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087384,423494.00
08/20/2015 12:15,2,1.518,ACTIVE,212.16,349.86,59.975,1440087304,"201051344000469","174011321042388",30.40,15.30,0,333.93,394.95,46.8,43.2,0.393,214625.4,214625.4,11532,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087385,423495.00
08/20/2015 12:15,2,1.533,ACTIVE,212.16,351.97,59.981,1440087304,"201051344000988","174011321042388",29.90,16.70,0,333.93,395.55,46.5,42.9,0.376,213670.1,213670.1,11515,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087386,423496.00
08/20/2015 12:15,2,1.529,ACTIVE,212.16,350.47,59.954,1440087304,"201051344001158","174011321042388",29.86,17.30,0,333.93,394.35,46.3,42.7,0.389,219337.5,219337.5,11513,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087387,423497.00
08/20/2015 12:15,2,1.533,ACTIVE,211.70,349.26,59.965,1440087304,"201051344001025","174011321042388",30.18,18.30,0,334.54,394.35,46.9,43.3,0.376,223856.5,223856.5,11511,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087388,423498.00
08/20/2015 12:15,2,1.514,ACTIVE,212.16,350.47,59.970,1440087304,"201051344000569","174011321042388",30.55,16.30,0,333.93,394.35,46.9,43.3,0.380,227114.4,227114.4,11538,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087389,423499.00
08/20/2015 12:15,2,1.070,ACTIVE,212.38,425.91,59.975,1440087304,"274151322000094","174011321042388",40.02,24.00,0,401.56,464.68,43.5,40.1,0.292,402311.1,402311.1,12942,0,0,0,L,1151911521,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087390,423500.00
08/20/2015 12:15,2,1.543,ACTIVE,211.93,348.96,59.970,1440087304,"201051344000458","174011321042388",29.92,17.00,0,335.14,394.65,46.8,43.2,0.384,222791.6,222791.6,11529,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087391,423501.00
08/20/2015 12:15,2,1.576,ACTIVE,212.61,346.56,59.970,1440087304,"274151322000087","174011321042388",29.56,26.50,0,335.44,384.43,47.2,43.6,0.318,474382.2,474382.2,12341,0,0,0,L,1151911521,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087391,423502.00
08/20/2015 12:15,2,1.615,ACTIVE,212.38,352.57,59.959,1440087304,"274151322000052","174011321042388",29.72,23.30,0,334.84,385.33,48.6,45.0,0.331,507178.4,507178.4,12763,0,0,0,L,1151911521,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087392,423503.00
08/20/2015 12:15,2,1.514,ACTIVE,212.16,350.47,59.965,1440087304,"201051344001145","174011321042388",30.12,17.50,0,334.54,394.95,46.2,42.7,0.371,227776.1,227776.1,11535,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087393,423504.00
08/20/2015 12:15,2,1.520,ACTIVE,211.93,349.56,59.975,1440087304,"201051344000685","174011321042388",29.94,18.00,0,333.63,393.75,46.1,42.6,0.402,226470.9,226470.9,11535,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087395,423505.00
08/20/2015 12:15,2,1.578,ACTIVE,211.48,350.77,59.959,1440087304,"274151322000088","174011321042388",29.42,22.30,0,335.14,385.03,47.0,43.4,0.309,486829.5,486829.5,12367,0,0,0,L,1151911521,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087396,423506.00
08/20/2015 12:15,2,1.541,ACTIVE,212.16,350.77,59.959,1440087304,"201051344000438","174011321042388",30.16,18.30,0,334.24,393.75,47.0,43.5,0.380,226479.7,226479.7,11507,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087397,423507.00
08/20/2015 12:15,2,1.551,ACTIVE,211.70,349.56,59.986,1440087304,"201051344001135","174011321042388",29.96,18.00,0,333.93,393.45,47.1,43.5,0.380,218025.8,218025.8,11485,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087398,423508.00
08/20/2015 12:15,2,1.541,ACTIVE,212.16,350.17,59.975,1440087304,"201051344000417","174011321042388",30.28,19.50,0,334.24,393.15,47.3,43.7,0.398,221511.5,221511.5,11503,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087399,423509.00
08/20/2015 12:15,2,1.570,ACTIVE,211.48,350.17,59.965,1440087304,"201051344000594","174011321042388",29.98,19.00,0,330.03,395.85,47.7,44.1,0.393,223419.9,223419.9,11530,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087399,423510.00
08/20/2015 12:15,2,1.613,ACTIVE,212.61,345.36,59.954,1440087304,"274151322000083","174011321042388",29.70,23.00,0,335.44,386.23,48.5,44.9,0.340,502982.6,502982.6,12793,0,0,0,L,1151911521,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087400,423511.00
08/20/2015 12:15,2,1.561,ACTIVE,212.16,350.47,59.970,1440087304,"201051344000585","174011321042388",30.38,18.70,0,333.33,394.95,48.1,44.5,0.389,222962.0,222962.0,11508,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087401,423512.00
08/20/2015 12:15,2,1.619,ACTIVE,213.29,346.86,59.959,1440087304,"274151322000054","174011321042388",29.62,22.50,0,335.14,387.74,48.6,45.0,0.323,497762.9,497762.9,12357,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087402,423513.00
08/20/2015 12:15,2,1.555,ACTIVE,212.16,348.96,59.965,1440087304,"201051344001203","174011321042388",30.04,18.70,0,334.24,394.95,47.3,43.7,0.389,223741.4,223741.4,11522,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087403,423514.00
08/20/2015 12:15,2,1.570,ACTIVE,211.48,349.26,59.975,1440087304,"201051344000646","174011321042388",29.66,18.70,0,331.23,392.85,47.2,43.6,0.380,219950.0,219950.0,11503,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087404,423515.00
08/20/2015 12:15,2,1.119,ACTIVE,213.06,423.81,59.970,1440087304,"274151322000068","174011321042388",39.74,25.30,0,405.77,469.19,45.4,41.9,0.292,401634.4,401634.4,12553,0,0,0,L,1151911521,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087405,423516.00
08/20/2015 12:15,2,1.670,ACTIVE,212.38,353.17,59.970,1440087304,"274151322000076","174011321042388",30.24,23.00,0,336.64,387.14,51.1,47.4,0.371,531745.8,531745.8,12782,0,0,0,L,1151911521,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087406,423517.00
08/20/2015 12:15,2,1.578,ACTIVE,211.48,349.26,59.970,1440087304,"201051344000890","174011321042388",30.10,19.50,0,331.83,394.05,48.1,44.5,0.389,224685.7,224685.7,11516,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087407,423518.00
08/20/2015 12:15,2,1.521,ACTIVE,211.48,349.26,59.938,1440087304,"201051344000900","174011321042388",30.10,15.80,0,334.24,394.65,46.4,42.9,0.384,225713.2,225713.2,11555,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087408,423519.00
08/20/2015 12:15,2,1.570,ACTIVE,212.16,351.37,59.970,1440087304,"201051344000633","174011321042388",29.92,17.80,0,332.43,395.55,47.6,44.0,0.389,214451.0,214451.0,11547,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087409,423520.00
08/20/2015 12:15,2,1.572,ACTIVE,211.93,350.17,59.970,1440087304,"201051344000983","174011321042388",29.92,16.00,0,334.24,394.05,47.7,44.1,0.402,222649.7,222649.7,11533,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087410,423521.00
08/20/2015 12:15,2,1.539,ACTIVE,211.93,350.47,59.975,1440087304,"201051344000917","174011321042388",29.96,18.30,0,333.93,394.65,46.7,43.2,0.380,225154.6,225154.6,11543,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087410,423522.00
08/20/2015 12:15,2,1.574,ACTIVE,212.16,350.17,59.959,1440087304,"201051344000648","174011321042388",29.88,16.70,0,334.84,394.65,47.6,44.1,0.398,220405.9,220405.9,11531,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087411,423523.00
08/20/2015 12:15,2,1.570,ACTIVE,211.70,350.47,59.996,1440087304,"201051344001093","174011321042388",29.90,18.30,0,334.24,393.45,47.5,44.0,0.376,223355.5,223355.5,11528,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087412,423524.00
08/20/2015 12:15,2,1.572,ACTIVE,212.38,350.47,59.991,1440087304,"201051344000645","174011321042388",29.86,17.50,0,333.93,394.35,47.5,44.0,0.384,221416.3,221416.3,11533,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087413,423525.00
08/20/2015 12:15,2,1.641,ACTIVE,212.83,352.57,59.975,1440087304,"274151322000085","174011321042388",29.74,21.80,0,336.04,385.33,49.4,45.7,0.331,500392.5,500392.5,12773,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087414,423526.00
08/20/2015 12:15,2,1.564,ACTIVE,211.93,350.47,59.965,1440087304,"201051344000651","174011321042388",30.26,17.50,0,334.24,393.45,47.9,44.3,0.389,220625.6,220625.6,11510,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087415,423527.00
08/20/2015 12:15,2,1.576,ACTIVE,212.16,349.56,59.970,1440087304,"201051344000867","174011321042388",30.04,17.80,0,333.63,393.45,48.0,44.4,0.380,213400.6,213400.6,11535,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087416,423528.00
08/20/2015 12:15,2,1.531,ACTIVE,211.25,348.06,59.975,1440087304,"201051344001230","174011321042388",30.40,18.70,0,329.73,392.55,47.1,43.6,0.389,224235.7,224235.7,11546,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087417,423529.00
08/20/2015 12:15,2,1.578,ACTIVE,212.16,350.47,59.970,1440087304,"201051344000576","174011321042388",30.00,16.70,0,334.54,395.55,48.0,44.4,0.384,220542.2,220542.2,11554,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087418,423530.00
08/20/2015 12:15,2,1.594,ACTIVE,211.93,349.86,59.970,1440087304,"201051344000579","174011321042388",30.30,18.30,0,334.24,394.95,48.9,45.3,0.389,227636.5,227636.5,11508,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440087419,423531.00
08/20/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440087304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088184,423532.00
08/20/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440087304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088184,423533.00
08/20/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440087304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088184,423534.00
08/20/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440087304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088184,423535.00
08/20/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440087304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088184,423536.00
08/20/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440087304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088184,423537.00
08/20/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440087304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088184,423538.00
08/20/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440087304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088184,423539.00
08/20/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440087304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088185,423540.00
08/20/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440087304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088185,423541.00
08/20/2015 12:30,2,2.898,ACTIVE,214.41,346.26,59.975,1440088205,"201051344000955","174011321042388",30.28,19.80,0,330.63,397.96,88.9,83.9,0.420,226057.1,226057.1,11521,0,0,0,L,1122011218,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088280,423542.00
08/20/2015 12:30,2,3.135,ACTIVE,214.87,345.66,59.970,1440088205,"274151322000095","174011321042388",30.36,24.80,0,333.93,388.04,96.3,91.1,0.362,525565.5,525565.5,12418,0,0,0,L,1151911521,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088281,423543.00
08/20/2015 12:30,2,2.910,ACTIVE,214.64,345.96,59.975,1440088205,"201051344000868","174011321042388",30.51,18.00,0,332.73,399.76,89.9,84.8,0.411,212902.8,212902.8,11536,0,0,0,L,1122011218,1,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088282,423544.00
08/20/2015 12:30,2,2.947,ACTIVE,215.77,349.26,59.991,1440088205,"201051344000853","174011321042388",30.16,17.00,0,333.63,399.76,90.1,85.0,0.424,219385.6,219385.6,11536,0,0,0,L,1122011218,1,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088283,423545.00
08/20/2015 12:30,2,2.885,ACTIVE,215.32,347.76,59.975,1440088205,"201051344000582","174011321042388",30.22,18.30,0,333.93,398.86,88.3,83.3,0.407,218367.5,218367.5,11507,0,0,0,L,1122011218,1,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088284,423546.00
08/20/2015 12:30,2,2.910,ACTIVE,215.32,346.86,59.970,1440088205,"201051344000469","174011321042388",30.59,16.00,0,332.73,399.46,90.2,85.1,0.429,214639.5,214639.5,11533,0,0,0,L,1122011218,1,122.91,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088285,423547.00
08/20/2015 12:30,2,2.922,ACTIVE,215.32,348.06,59.970,1440088205,"201051344000988","174011321042388",30.51,17.80,0,333.03,400.36,90.3,85.2,0.420,213684.1,213684.1,11516,0,0,0,L,1122011218,1,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088286,423548.00
08/20/2015 12:30,2,2.920,ACTIVE,215.54,348.06,59.975,1440088205,"201051344001158","174011321042388",30.30,18.00,0,331.83,399.16,89.7,84.6,0.424,219351.5,219351.5,11514,0,0,0,L,1122011218,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088286,423549.00
08/20/2015 12:30,2,2.904,ACTIVE,214.87,346.56,59.970,1440088205,"201051344001025","174011321042388",30.71,19.50,0,333.03,399.46,90.4,85.3,0.407,223870.6,223870.6,11512,0,0,0,L,1122011218,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088287,423550.00
08/20/2015 12:30,2,2.949,ACTIVE,215.32,346.86,59.975,1440088205,"201051344000569","174011321042388",30.16,17.50,0,333.93,399.16,90.1,85.0,0.415,227128.5,227128.5,11539,0,0,0,L,1122011218,1,122.91,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088288,423551.00
08/20/2015 12:30,2,2.049,ACTIVE,214.87,435.23,59.965,1440088205,"274151322000094","174011321042388",40.93,25.80,0,338.14,474.30,85.6,80.7,0.327,402324.2,402324.2,12943,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088289,423552.00
08/20/2015 12:30,2,2.934,ACTIVE,215.32,345.66,59.965,1440088205,"201051344000458","174011321042388",30.22,18.30,0,332.43,398.86,89.8,84.7,0.424,222805.7,222805.7,11530,0,0,0,L,1122011218,1,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088290,423553.00
08/20/2015 12:30,2,3.053,ACTIVE,214.87,342.95,59.975,1440088205,"274151322000087","174011321042388",29.68,28.80,0,331.53,388.94,91.7,86.6,0.345,474396.4,474396.4,12342,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088291,423554.00
08/20/2015 12:30,2,3.129,ACTIVE,214.64,345.36,59.959,1440088205,"274151322000052","174011321042388",29.74,25.30,0,333.93,389.24,94.2,88.9,0.358,507193.1,507193.1,12764,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088292,423555.00
08/20/2015 12:30,2,2.865,ACTIVE,214.41,345.66,59.986,1440088205,"201051344001145","174011321042388",30.53,18.70,0,330.63,397.66,88.6,83.6,0.407,227789.9,227789.9,11536,0,0,0,L,1122011218,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088293,423556.00
08/20/2015 12:30,2,2.879,ACTIVE,214.41,346.56,59.975,1440088205,"201051344000685","174011321042388",30.40,19.50,0,331.83,397.05,88.7,83.7,0.429,226484.8,226484.8,11536,0,0,0,L,1122011218,1,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088294,423557.00
08/20/2015 12:30,2,3.020,ACTIVE,214.64,355.58,59.981,1440088205,"274151322000088","174011321042388",29.90,24.00,0,334.24,389.54,91.3,86.2,0.340,486843.7,486843.7,12368,0,0,0,L,1151911521,1,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088295,423558.00
08/20/2015 12:30,2,2.914,ACTIVE,214.87,346.56,59.970,1440088205,"201051344000438","174011321042388",30.26,19.50,0,333.03,397.66,89.2,84.2,0.411,226493.8,226493.8,11508,0,0,0,L,1122011218,1,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088296,423559.00
08/20/2015 12:30,2,2.889,ACTIVE,214.64,345.66,59.970,1440088205,"201051344001135","174011321042388",30.34,19.50,0,332.73,398.56,88.8,83.7,0.407,218039.9,218039.9,11486,0,0,0,L,1122011218,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088297,423560.00
08/20/2015 12:30,2,2.893,ACTIVE,214.64,347.16,59.965,1440088205,"201051344000417","174011321042388",30.18,20.30,0,333.03,397.96,88.4,83.4,0.415,221525.6,221525.6,11504,0,0,0,L,1122011218,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088298,423561.00
08/20/2015 12:30,2,2.932,ACTIVE,214.19,345.96,59.975,1440088205,"201051344000594","174011321042388",30.20,20.70,0,329.43,398.56,89.7,84.7,0.420,223434.2,223434.2,11531,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088299,423562.00
08/20/2015 12:30,2,3.018,ACTIVE,214.41,344.45,59.975,1440088205,"274151322000083","174011321042388",30.10,25.50,0,334.54,389.24,92.1,86.9,0.367,502997.2,502997.2,12794,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088300,423563.00
08/20/2015 12:30,2,2.891,ACTIVE,215.09,346.86,59.965,1440088205,"201051344000585","174011321042388",30.43,19.80,0,332.43,398.56,89.1,84.1,0.407,222976.3,222976.3,11509,0,0,0,L,1122011218,1,122.91,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088300,423564.00
08/20/2015 12:30,2,3.035,ACTIVE,214.87,351.97,59.975,1440088205,"274151322000054","174011321042388",29.86,24.50,0,334.24,388.64,91.7,86.6,0.345,497777.5,497777.5,12358,0,0,0,L,1151911521,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088301,423565.00
08/20/2015 12:30,2,2.855,ACTIVE,214.87,345.36,59.970,1440088205,"201051344001203","174011321042388",30.55,19.30,0,333.63,399.16,88.5,83.5,0.415,223755.6,223755.6,11523,0,0,0,L,1122011218,1,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088302,423566.00
08/20/2015 12:30,2,2.848,ACTIVE,213.74,346.26,59.975,1440088205,"201051344000646","174011321042388",30.36,20.30,0,328.82,397.05,87.6,82.6,0.407,219964.1,219964.1,11504,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088303,423567.00
08/20/2015 12:30,2,2.047,ACTIVE,215.32,440.04,59.959,1440088205,"274151322000068","174011321042388",40.87,27.80,0,407.27,474.30,84.2,79.3,0.305,401647.8,401647.8,12554,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088304,423568.00
08/20/2015 12:30,2,3.098,ACTIVE,215.32,356.78,59.954,1440088205,"274151322000076","174011321042388",30.43,25.30,0,335.14,388.04,95.5,90.2,0.362,531761.2,531761.2,12783,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088305,423569.00
08/20/2015 12:30,2,2.857,ACTIVE,213.96,345.96,59.981,1440088205,"201051344000890","174011321042388",30.36,20.00,0,330.33,398.26,87.9,82.9,0.398,224700.0,224700.0,11517,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088306,423570.00
08/20/2015 12:30,2,2.822,ACTIVE,214.64,347.76,59.954,1440088205,"201051344000900","174011321042388",30.38,17.00,0,331.23,400.06,86.8,81.9,0.402,225727.2,225727.2,11556,0,0,0,L,1122011218,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088307,423571.00
08/20/2015 12:30,2,2.809,ACTIVE,214.87,348.06,59.970,1440088205,"201051344000633","174011321042388",30.53,18.70,0,331.23,399.16,86.8,81.9,0.407,214465.2,214465.2,11548,0,0,0,L,1122011218,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088308,423572.00
08/20/2015 12:30,2,2.838,ACTIVE,214.87,346.26,59.933,1440088205,"201051344000983","174011321042388",30.22,17.50,0,332.43,399.76,86.9,81.9,0.411,222664.0,222664.0,11534,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088309,423573.00
08/20/2015 12:30,2,2.764,ACTIVE,214.87,347.16,59.975,1440088205,"201051344000917","174011321042388",30.43,20.00,0,332.43,396.75,85.2,80.3,0.402,225168.5,225168.5,11544,0,0,0,L,1122011218,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088309,423574.00
08/20/2015 12:30,2,2.785,ACTIVE,214.87,347.76,59.970,1440088205,"201051344000648","174011321042388",30.40,18.00,0,333.03,399.16,85.8,80.9,0.398,220420.1,220420.1,11532,0,0,0,L,1122011218,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088310,423575.00
08/20/2015 12:30,2,2.777,ACTIVE,214.64,347.76,59.970,1440088205,"201051344001093","174011321042388",30.43,19.80,0,333.03,397.35,85.7,80.8,0.389,223369.6,223369.6,11529,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088311,423576.00
08/20/2015 12:30,2,2.807,ACTIVE,215.32,347.76,59.975,1440088205,"201051344000645","174011321042388",30.24,18.30,0,333.63,400.96,86.0,81.0,0.389,221430.5,221430.5,11534,0,0,0,L,1122011218,1,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088312,423577.00
08/20/2015 12:30,2,2.934,ACTIVE,214.64,348.96,59.981,1440088205,"274151322000085","174011321042388",29.88,23.80,0,334.54,389.54,88.7,83.7,0.323,500407.3,500407.3,12774,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088313,423578.00
08/20/2015 12:30,2,2.789,ACTIVE,214.64,346.86,59.965,1440088205,"201051344000651","174011321042388",30.28,18.30,0,332.13,398.56,85.6,80.7,0.389,220639.9,220639.9,11511,0,0,0,L,1122011218,1,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088314,423579.00
08/20/2015 12:30,2,2.768,ACTIVE,214.64,345.36,59.986,1440088205,"201051344000867","174011321042388",30.36,19.00,0,332.43,398.26,85.1,80.2,0.389,213414.9,213414.9,11536,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088315,423580.00
08/20/2015 12:30,2,2.736,ACTIVE,213.96,345.36,59.954,1440088205,"201051344001230","174011321042388",30.22,19.80,0,329.13,395.85,83.8,78.9,0.393,224249.7,224249.7,11547,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088316,423581.00
08/20/2015 12:30,2,2.775,ACTIVE,215.32,348.06,59.975,1440088205,"201051344000576","174011321042388",30.06,17.50,0,332.43,399.16,84.5,79.6,0.384,220556.5,220556.5,11555,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088317,423582.00
08/20/2015 12:30,2,2.760,ACTIVE,215.09,347.16,59.938,1440088205,"201051344000579","174011321042388",30.40,19.80,0,333.33,398.86,85.0,80.1,0.389,227651.0,227651.0,11509,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440088318,423583.00
08/20/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440088205,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089085,423584.00
08/20/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440088205,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089085,423585.00
08/20/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440088205,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089085,423586.00
08/20/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440088205,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089085,423587.00
08/20/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440088205,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089085,423588.00
08/20/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440088205,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089085,423589.00
08/20/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440088205,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089085,423590.00
08/20/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440088205,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089085,423591.00
08/20/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440088205,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089085,423592.00
08/20/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440088205,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089085,423593.00
08/20/2015 12:45,2,1.561,ACTIVE,211.25,348.96,59.970,1440089104,"201051344000955","174011321042388",30.04,18.70,0,318.00,397.35,47.6,44.0,0.402,226068.2,226068.2,11522,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089178,423594.00
08/20/2015 12:45,2,1.652,ACTIVE,211.93,354.67,59.965,1440089104,"274151322000095","174011321042388",29.90,23.00,0,332.13,386.83,50.1,46.4,0.331,525577.2,525577.2,12419,0,0,0,L,1151911521,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089179,423595.00
08/20/2015 12:45,2,1.592,ACTIVE,211.70,350.17,59.975,1440089104,"201051344000868","174011321042388",29.84,17.00,0,317.40,397.05,48.1,44.5,0.384,212914.0,212914.0,11537,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089180,423596.00
08/20/2015 12:45,2,1.580,ACTIVE,212.38,351.07,59.975,1440089104,"201051344000853","174011321042388",30.22,16.00,0,323.41,399.16,48.4,44.8,0.393,219396.8,219396.8,11537,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089181,423597.00
08/20/2015 12:45,2,1.570,ACTIVE,212.16,350.77,59.970,1440089104,"201051344000582","174011321042388",29.74,17.50,0,318.91,396.75,47.3,43.7,0.389,218378.4,218378.4,11508,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089182,423598.00
08/20/2015 12:45,2,1.590,ACTIVE,211.70,349.86,59.991,1440089104,"201051344000469","174011321042388",30.22,15.30,0,315.60,398.56,48.7,45.0,0.411,214650.6,214650.6,11534,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089183,423599.00
08/20/2015 12:45,2,1.619,ACTIVE,211.70,351.67,59.970,1440089104,"201051344000988","174011321042388",29.48,17.00,0,317.70,399.46,48.4,44.8,0.398,213695.2,213695.2,11517,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089184,423600.00
08/20/2015 12:45,2,1.617,ACTIVE,212.16,350.47,59.970,1440089104,"201051344001158","174011321042388",29.48,17.30,0,320.11,398.56,48.3,44.7,0.402,219362.4,219362.4,11515,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089185,423601.00
08/20/2015 12:45,2,1.604,ACTIVE,211.70,349.86,59.970,1440089104,"201051344001025","174011321042388",30.20,18.30,0,319.21,397.05,49.1,45.4,0.389,223881.7,223881.7,11513,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089186,423602.00
08/20/2015 12:45,2,1.617,ACTIVE,212.16,351.67,59.975,1440089104,"201051344000569","174011321042388",30.08,16.30,0,317.70,397.96,49.3,45.6,0.407,227139.6,227139.6,11540,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089187,423603.00
08/20/2015 12:45,2,1.152,ACTIVE,212.83,418.09,59.959,1440089104,"274151322000094","174011321042388",39.26,24.30,0,399.46,467.09,45.8,42.3,0.309,402334.4,402334.4,12944,0,0,0,L,1151911521,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089187,423604.00
08/20/2015 12:45,2,1.607,ACTIVE,211.93,350.17,59.933,1440089104,"201051344000458","174011321042388",30.28,17.30,0,318.00,397.66,49.3,45.7,0.429,222816.7,222816.7,11531,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089188,423605.00
08/20/2015 12:45,2,1.664,ACTIVE,212.61,349.26,59.959,1440089104,"274151322000087","174011321042388",29.44,27.00,0,332.13,386.83,49.6,45.9,0.336,474407.4,474407.4,12343,0,0,0,L,1151911521,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089189,423606.00
08/20/2015 12:45,2,1.711,ACTIVE,212.16,348.06,59.965,1440089104,"274151322000052","174011321042388",29.56,23.50,0,329.43,387.74,51.2,47.5,0.345,507204.4,507204.4,12765,0,0,0,L,1151911521,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089190,423607.00
08/20/2015 12:45,2,1.600,ACTIVE,211.48,349.56,59.970,1440089104,"201051344001145","174011321042388",30.12,17.80,0,319.81,395.85,48.8,45.2,0.393,227800.7,227800.7,11537,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089191,423608.00
08/20/2015 12:45,2,1.605,ACTIVE,211.70,350.77,59.965,1440089104,"201051344000685","174011321042388",30.04,18.00,0,317.10,396.15,48.9,45.3,0.433,226495.6,226495.6,11537,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089192,423609.00
08/20/2015 12:45,2,1.656,ACTIVE,211.93,348.96,59.991,1440089104,"274151322000088","174011321042388",29.68,22.50,0,332.13,386.83,49.8,46.1,0.340,486854.6,486854.6,12369,0,0,0,L,1151911521,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089193,423610.00
08/20/2015 12:45,2,1.639,ACTIVE,211.70,350.77,59.970,1440089104,"201051344000438","174011321042388",30.22,18.70,0,319.81,396.45,50.2,46.5,0.407,226504.8,226504.8,11509,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089194,423611.00
08/20/2015 12:45,2,1.639,ACTIVE,211.25,349.86,59.970,1440089104,"201051344001135","174011321042388",30.30,18.00,0,319.51,397.35,50.3,46.6,0.407,218050.8,218050.8,11487,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089195,423612.00
08/20/2015 12:45,2,1.648,ACTIVE,211.70,350.47,59.996,1440089104,"201051344000417","174011321042388",30.24,19.50,0,320.11,396.75,50.5,46.8,0.420,221536.6,221536.6,11505,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089196,423613.00
08/20/2015 12:45,2,1.680,ACTIVE,211.25,350.77,59.959,1440089104,"201051344000594","174011321042388",30.08,19.30,0,318.91,398.26,51.2,47.5,0.415,223445.2,223445.2,11532,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089197,423614.00
08/20/2015 12:45,2,1.740,ACTIVE,212.83,359.48,59.954,1440089104,"274151322000083","174011321042388",29.46,23.50,0,330.93,388.04,51.9,48.2,0.371,503008.3,503008.3,12795,0,0,0,L,1151911521,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089198,423615.00
08/20/2015 12:45,2,1.676,ACTIVE,212.16,351.37,59.970,1440089104,"201051344000585","174011321042388",30.40,18.70,0,319.21,397.05,51.6,47.9,0.420,222987.3,222987.3,11510,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089199,423616.00
08/20/2015 12:45,2,1.732,ACTIVE,212.83,347.76,59.965,1440089104,"274151322000054","174011321042388",29.68,22.80,0,330.63,388.64,52.1,48.4,0.331,497788.6,497788.6,12359,0,0,0,L,1151911521,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089200,423617.00
08/20/2015 12:45,2,1.662,ACTIVE,212.16,350.17,59.986,1440089104,"201051344001203","174011321042388",30.26,18.70,0,318.91,397.66,51.0,47.3,0.424,223766.4,223766.4,11524,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089201,423618.00
08/20/2015 12:45,2,1.664,ACTIVE,211.48,350.17,59.970,1440089104,"201051344000646","174011321042388",30.22,18.70,0,318.91,396.15,50.9,47.2,0.424,219974.9,219974.9,11505,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089202,423619.00
08/20/2015 12:45,2,1.193,ACTIVE,212.16,426.81,59.954,1440089104,"274151322000068","174011321042388",39.96,25.50,0,400.06,468.89,48.0,44.4,0.314,401658.0,401658.0,12555,0,0,0,L,1151911521,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089203,423620.00
