ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 12:45,2,1.791,ACTIVE,212.61,348.06,59.970,1440089104,"274151322000076","174011321042388",30.34,23.30,0,332.73,385.93,55.1,51.2,0.380,531772.8,531772.8,12784,0,0,0,L,1151911521,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089204,423621.00
08/20/2015 12:45,2,1.697,ACTIVE,211.48,350.17,59.991,1440089104,"201051344000890","174011321042388",30.22,19.50,0,318.91,396.45,52.0,48.3,0.420,224711.0,224711.0,11518,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089205,423622.00
08/20/2015 12:45,2,1.660,ACTIVE,211.93,351.07,60.007,1440089104,"201051344000900","174011321042388",30.14,16.00,0,320.11,398.56,50.7,47.0,0.420,225737.7,225737.7,11557,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089206,423623.00
08/20/2015 12:45,2,1.699,ACTIVE,212.38,352.57,59.981,1440089104,"201051344000633","174011321042388",30.06,17.80,0,318.91,400.06,51.8,48.0,0.433,214476.0,214476.0,11549,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089207,423624.00
08/20/2015 12:45,2,1.701,ACTIVE,212.16,351.37,59.970,1440089104,"201051344000983","174011321042388",30.08,16.30,0,319.51,398.26,51.9,48.1,0.446,222674.8,222674.8,11535,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089208,423625.00
08/20/2015 12:45,2,1.674,ACTIVE,211.93,351.67,59.975,1440089104,"201051344000917","174011321042388",30.00,18.70,0,319.51,396.75,50.9,47.2,0.420,225179.1,225179.1,11545,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089208,423626.00
08/20/2015 12:45,2,1.699,ACTIVE,211.93,351.07,59.986,1440089104,"201051344000648","174011321042388",30.14,17.00,0,315.90,396.75,52.0,48.2,0.415,220430.8,220430.8,11533,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089209,423627.00
08/20/2015 12:45,2,1.697,ACTIVE,211.70,351.07,59.970,1440089104,"201051344001093","174011321042388",30.06,18.70,0,319.21,396.15,51.7,47.9,0.398,223380.3,223380.3,11530,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089210,423628.00
08/20/2015 12:45,2,1.703,ACTIVE,212.38,351.07,59.944,1440089104,"201051344000645","174011321042388",30.16,17.80,0,319.21,399.16,52.1,48.3,0.433,221441.2,221441.2,11535,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089211,423629.00
08/20/2015 12:45,2,1.770,ACTIVE,211.93,359.18,59.965,1440089104,"274151322000085","174011321042388",29.78,22.00,0,331.83,387.74,53.3,49.5,0.367,500418.3,500418.3,12775,0,0,0,L,1151911521,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089212,423630.00
08/20/2015 12:45,2,1.707,ACTIVE,212.16,351.37,59.981,1440089104,"201051344000651","174011321042388",30.26,17.80,0,318.91,397.66,52.3,48.6,0.424,220650.7,220650.7,11512,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089213,423631.00
08/20/2015 12:45,2,1.723,ACTIVE,212.16,351.07,59.975,1440089104,"201051344000867","174011321042388",30.02,18.00,0,318.91,397.35,52.4,48.7,0.420,213425.7,213425.7,11537,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089214,423632.00
08/20/2015 12:45,2,1.689,ACTIVE,211.70,349.86,59.986,1440089104,"201051344001230","174011321042388",30.10,18.70,0,317.10,394.65,51.5,47.8,0.429,224260.2,224260.2,11548,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089215,423633.00
08/20/2015 12:45,2,1.723,ACTIVE,212.61,353.47,59.970,1440089104,"201051344000576","174011321042388",30.12,17.00,0,321.01,397.96,52.6,48.9,0.407,220567.2,220567.2,11556,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089216,423634.00
08/20/2015 12:45,2,1.744,ACTIVE,212.16,352.27,59.965,1440089104,"201051344000579","174011321042388",30.24,18.30,0,322.21,399.76,53.4,49.6,0.442,227661.9,227661.9,11510,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089217,423635.00
08/20/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440089104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089984,423636.00
08/20/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440089104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089984,423637.00
08/20/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440089104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089984,423638.00
08/20/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440089104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089984,423639.00
08/20/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440089104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089984,423640.00
08/20/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440089104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089984,423641.00
08/20/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440089104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089984,423642.00
08/20/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440089104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089984,423643.00
08/20/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440089104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089984,423644.00
08/20/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440089104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440089984,423645.00
08/20/2015 13:00,2,0.750,ACTIVE,210.80,338.14,59.981,1440090003,"201051344000955","174011321042388",29.58,18.30,0,328.52,374.51,22.5,19.8,0.172,226077.5,226077.5,11523,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090078,423646.00
08/20/2015 13:00,2,0.734,ACTIVE,212.61,337.84,59.991,1440090003,"274151322000095","174011321042388",28.73,22.00,0,330.93,375.71,21.4,18.7,0.133,525586.9,525586.9,12420,0,0,0,L,1151911521,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090079,423647.00
08/20/2015 13:00,2,0.746,ACTIVE,211.25,338.44,59.991,1440090003,"201051344000868","174011321042388",29.06,16.70,0,329.13,375.71,22.0,19.3,0.172,212923.2,212923.2,11538,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090080,423648.00
08/20/2015 13:00,2,0.732,ACTIVE,211.70,339.95,59.954,1440090003,"201051344000853","174011321042388",29.16,15.80,0,329.73,379.92,21.7,19.0,0.159,219406.0,219406.0,11538,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090081,423649.00
08/20/2015 13:00,2,0.734,ACTIVE,211.93,338.44,59.986,1440090003,"201051344000582","174011321042388",28.78,17.30,0,329.43,378.72,21.4,18.8,0.164,218387.4,218387.4,11509,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090082,423650.00
08/20/2015 13:00,2,0.742,ACTIVE,211.48,339.95,59.986,1440090003,"201051344000469","174011321042388",29.32,15.30,0,329.43,379.62,22.0,19.3,0.159,214659.9,214659.9,11535,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090083,423651.00
08/20/2015 13:00,2,0.721,ACTIVE,211.25,340.25,59.996,1440090003,"201051344000988","174011321042388",28.84,16.70,0,328.22,381.12,21.1,18.5,0.159,213704.3,213704.3,11518,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090084,423652.00
08/20/2015 13:00,2,0.717,ACTIVE,211.48,338.14,59.975,1440090003,"201051344001158","174011321042388",29.04,17.00,0,329.73,379.02,21.1,18.5,0.159,219371.5,219371.5,11516,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090085,423653.00
08/20/2015 13:00,2,0.727,ACTIVE,211.03,337.54,59.986,1440090003,"201051344001025","174011321042388",29.26,18.00,0,329.13,376.62,21.6,18.9,0.150,223891.0,223891.0,11514,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090086,423654.00
08/20/2015 13:00,2,0.734,ACTIVE,210.80,338.14,60.028,1440090003,"201051344000569","174011321042388",29.02,16.00,0,329.73,379.02,21.6,18.9,0.146,227148.8,227148.8,11541,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090087,423655.00
08/20/2015 13:00,2,0.467,ACTIVE,211.70,411.48,59.986,1440090003,"274151322000094","174011321042388",38.78,23.50,0,397.96,457.17,18.4,15.8,0.119,402342.8,402342.8,12945,0,0,0,L,1151911521,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090088,423656.00
08/20/2015 13:00,2,0.725,ACTIVE,210.57,336.94,59.991,1440090003,"201051344000458","174011321042388",29.14,16.70,0,329.43,377.82,21.4,18.8,0.164,222825.8,222825.8,11532,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090088,423657.00
08/20/2015 13:00,2,0.697,ACTIVE,211.70,341.45,59.996,1440090003,"274151322000087","174011321042388",28.35,26.30,0,332.73,375.11,20.0,17.4,0.124,474416.6,474416.6,12344,0,0,0,L,1151911521,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090089,423658.00
08/20/2015 13:00,2,0.729,ACTIVE,211.48,337.24,59.981,1440090003,"274151322000052","174011321042388",28.25,22.80,0,330.63,374.81,20.9,18.2,0.128,507213.9,507213.9,12766,0,0,0,L,1151911521,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090090,423659.00
08/20/2015 13:00,2,0.697,ACTIVE,211.03,339.04,59.991,1440090003,"201051344001145","174011321042388",29.00,17.50,0,329.13,378.12,20.5,17.9,0.155,227809.7,227809.7,11538,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090091,423660.00
08/20/2015 13:00,2,0.682,ACTIVE,211.03,337.84,59.991,1440090003,"201051344000685","174011321042388",29.46,17.80,0,328.82,374.21,20.4,17.8,0.141,226504.5,226504.5,11538,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090092,423661.00
08/20/2015 13:00,2,0.684,ACTIVE,211.93,338.44,59.981,1440090003,"274151322000088","174011321042388",27.79,22.00,0,330.63,375.11,19.2,16.6,0.128,486863.6,486863.6,12370,0,0,0,L,1151911521,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090093,423662.00
08/20/2015 13:00,2,0.705,ACTIVE,210.80,337.54,59.986,1440090003,"201051344000438","174011321042388",29.48,18.00,0,328.22,376.31,21.1,18.5,0.159,226513.9,226513.9,11510,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090094,423663.00
08/20/2015 13:00,2,0.707,ACTIVE,210.35,336.04,59.986,1440090003,"201051344001135","174011321042388",29.34,17.80,0,328.52,375.11,21.1,18.4,0.141,218059.9,218059.9,11488,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090095,423664.00
08/20/2015 13:00,2,0.725,ACTIVE,210.80,338.14,59.986,1440090003,"201051344000417","174011321042388",29.24,19.00,0,328.82,378.12,21.5,18.8,0.146,221545.7,221545.7,11506,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090096,423665.00
08/20/2015 13:00,2,0.699,ACTIVE,210.35,337.54,60.002,1440090003,"201051344000594","174011321042388",29.72,18.70,0,327.62,375.41,21.1,18.4,0.146,223454.4,223454.4,11533,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090097,423666.00
08/20/2015 13:00,2,0.684,ACTIVE,211.93,342.35,59.981,1440090003,"274151322000083","174011321042388",28.43,22.50,0,330.93,375.11,19.7,17.1,0.124,503017.6,503017.6,12796,0,0,0,L,1151911521,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090098,423667.00
08/20/2015 13:00,2,0.719,ACTIVE,211.03,338.74,59.986,1440090003,"201051344000585","174011321042388",29.16,18.00,0,329.43,378.72,21.3,18.6,0.146,222996.5,222996.5,11511,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090099,423668.00
08/20/2015 13:00,2,0.684,ACTIVE,211.48,339.34,59.991,1440090003,"274151322000054","174011321042388",28.41,22.00,0,330.93,376.31,19.7,17.1,0.106,497797.8,497797.8,12360,0,0,0,L,1151911521,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090100,423669.00
08/20/2015 13:00,2,0.689,ACTIVE,210.80,335.44,59.970,1440090003,"201051344001203","174011321042388",29.12,18.30,0,329.73,376.92,20.4,17.7,0.155,223775.4,223775.4,11525,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090101,423670.00
08/20/2015 13:00,2,0.686,ACTIVE,210.12,336.94,59.975,1440090003,"201051344000646","174011321042388",29.50,18.30,0,327.32,374.81,20.6,17.9,0.146,219983.9,219983.9,11506,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090101,423671.00
08/20/2015 13:00,2,0.467,ACTIVE,212.16,413.59,59.981,1440090003,"274151322000068","174011321042388",38.74,24.80,0,395.85,465.58,18.3,15.8,0.102,401666.5,401666.5,12556,0,0,0,L,1151911521,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090102,423672.00
08/20/2015 13:00,2,0.699,ACTIVE,212.16,338.74,59.981,1440090003,"274151322000076","174011321042388",28.96,22.50,0,333.03,377.22,20.5,17.8,0.133,531782.5,531782.5,12785,0,0,0,L,1151911521,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090103,423673.00
08/20/2015 13:00,2,0.707,ACTIVE,210.57,337.24,59.986,1440090003,"201051344000890","174011321042388",29.34,19.00,0,328.52,374.81,21.0,18.4,0.159,224720.2,224720.2,11519,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090104,423674.00
08/20/2015 13:00,2,0.650,ACTIVE,210.57,337.54,59.970,1440090003,"201051344000900","174011321042388",28.77,16.00,0,328.52,377.82,19.0,16.4,0.150,225746.5,225746.5,11558,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090105,423675.00
08/20/2015 13:00,2,0.693,ACTIVE,211.03,338.44,59.949,1440090003,"201051344000633","174011321042388",28.84,17.50,0,329.73,379.62,20.2,17.6,0.146,214485.0,214485.0,11550,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090106,423676.00
08/20/2015 13:00,2,0.680,ACTIVE,210.35,336.04,59.965,1440090003,"201051344000983","174011321042388",29.34,16.00,0,329.13,376.31,20.2,17.6,0.150,222683.7,222683.7,11536,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090107,423677.00
08/20/2015 13:00,2,0.654,ACTIVE,210.80,336.94,59.965,1440090003,"201051344000917","174011321042388",29.46,18.30,0,328.82,377.52,19.6,17.0,0.146,225187.9,225187.9,11546,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090108,423678.00
08/20/2015 13:00,2,0.688,ACTIVE,210.80,336.94,59.986,1440090003,"201051344000648","174011321042388",29.06,16.30,0,330.03,378.72,20.3,17.7,0.137,220439.8,220439.8,11534,0,0,0,L,1122011218,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090109,423679.00
08/20/2015 13:00,2,0.682,ACTIVE,210.57,338.14,59.959,1440090003,"201051344001093","174011321042388",29.40,18.30,0,328.82,377.82,20.3,17.7,0.128,223389.3,223389.3,11531,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090110,423680.00
08/20/2015 13:00,2,0.668,ACTIVE,210.80,337.24,59.975,1440090003,"201051344000645","174011321042388",29.04,17.30,0,330.33,378.72,19.7,17.1,0.146,221450.1,221450.1,11536,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090111,423681.00
08/20/2015 13:00,2,0.662,ACTIVE,211.70,341.75,60.002,1440090003,"274151322000085","174011321042388",28.67,21.30,0,331.83,374.51,19.2,16.6,0.137,500427.5,500427.5,12776,0,0,0,L,1151911521,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090111,423682.00
08/20/2015 13:00,2,0.674,ACTIVE,211.03,336.64,60.012,1440090003,"201051344000651","174011321042388",29.22,17.30,0,328.52,378.42,20.0,17.3,0.141,220659.6,220659.6,11513,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090112,423683.00
08/20/2015 13:00,2,0.684,ACTIVE,211.03,336.04,60.018,1440090003,"201051344000867","174011321042388",28.65,17.80,0,329.13,375.11,19.9,17.2,0.124,213434.6,213434.6,11538,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090113,423684.00
08/20/2015 13:00,2,0.658,ACTIVE,210.57,336.34,59.975,1440090003,"201051344001230","174011321042388",28.90,18.30,0,327.92,374.21,19.3,16.7,0.141,224269.0,224269.0,11549,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090114,423685.00
08/20/2015 13:00,2,0.674,ACTIVE,211.25,339.34,59.981,1440090003,"201051344000576","174011321042388",29.14,16.70,0,330.03,379.62,19.9,17.3,0.150,220576.1,220576.1,11557,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090115,423686.00
08/20/2015 13:00,2,0.693,ACTIVE,210.57,336.94,59.981,1440090003,"201051344000579","174011321042388",29.52,18.00,0,329.43,379.02,20.8,18.1,0.150,227671.1,227671.1,11511,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090116,423687.00
08/20/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440090003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090884,423688.00
08/20/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440090003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090884,423689.00
08/20/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440090003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090884,423690.00
08/20/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440090003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090884,423691.00
08/20/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440090003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090884,423692.00
08/20/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440090003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090884,423693.00
08/20/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440090003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090884,423694.00
08/20/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440090003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090884,423695.00
08/20/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440090003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090884,423696.00
08/20/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440090003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090884,423697.00
08/20/2015 13:15,2,0.578,ACTIVE,210.80,336.94,59.965,1440090903,"201051344000955","174011321042388",29.46,17.80,0,320.11,351.67,17.2,14.7,0.119,226082.4,226082.4,11524,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090978,423698.00
08/20/2015 13:15,2,0.549,ACTIVE,212.38,340.55,59.965,1440090903,"274151322000095","174011321042388",28.77,21.30,0,322.21,351.07,16.1,13.6,0.106,525591.6,525591.6,12421,0,0,0,L,1151911521,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090979,423699.00
08/20/2015 13:15,2,0.572,ACTIVE,211.03,336.64,59.981,1440090903,"201051344000868","174011321042388",29.00,15.80,0,320.11,351.97,16.8,14.3,0.102,212928.0,212928.0,11539,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090980,423700.00
08/20/2015 13:15,2,0.568,ACTIVE,211.48,337.24,59.965,1440090903,"201051344000853","174011321042388",29.16,15.30,0,321.01,352.57,16.8,14.3,0.115,219410.7,219410.7,11539,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090981,423701.00
08/20/2015 13:15,2,0.570,ACTIVE,211.48,337.84,59.975,1440090903,"201051344000582","174011321042388",28.67,17.00,0,319.81,352.57,16.6,14.1,0.106,218392.1,218392.1,11510,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090982,423702.00
08/20/2015 13:15,2,0.588,ACTIVE,211.03,336.94,59.970,1440090903,"201051344000469","174011321042388",28.77,14.70,0,320.71,352.27,17.2,14.7,0.115,214664.7,214664.7,11536,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090983,423703.00
08/20/2015 13:15,2,0.557,ACTIVE,210.80,337.24,59.959,1440090903,"201051344000988","174011321042388",28.94,16.00,0,319.51,353.77,16.4,13.9,0.115,213708.9,213708.9,11519,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090984,423704.00
08/20/2015 13:15,2,0.559,ACTIVE,211.25,336.94,59.991,1440090903,"201051344001158","174011321042388",28.94,16.30,0,320.71,352.57,16.4,13.9,0.119,219376.1,219376.1,11517,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090985,423705.00
08/20/2015 13:15,2,0.580,ACTIVE,210.80,335.74,59.986,1440090903,"201051344001025","174011321042388",28.82,17.50,0,319.81,352.57,16.9,14.4,0.110,223895.7,223895.7,11515,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090986,423706.00
08/20/2015 13:15,2,0.588,ACTIVE,211.03,336.94,59.970,1440090903,"201051344000569","174011321042388",28.75,15.80,0,320.41,352.57,17.2,14.7,0.124,227153.6,227153.6,11542,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090987,423707.00
08/20/2015 13:15,2,0.359,ACTIVE,211.93,412.08,59.944,1440090903,"274151322000094","174011321042388",38.68,23.00,0,332.13,435.53,14.2,11.8,0.088,402346.9,402346.9,12946,0,0,0,L,1151911521,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090987,423708.00
08/20/2015 13:15,2,0.586,ACTIVE,210.80,336.34,59.965,1440090903,"201051344000458","174011321042388",28.78,16.30,0,321.01,351.37,17.1,14.6,0.110,222830.6,222830.6,11533,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090988,423709.00
08/20/2015 13:15,2,0.561,ACTIVE,211.93,336.94,59.970,1440090903,"274151322000087","174011321042388",28.03,25.50,0,322.81,351.07,15.9,13.4,0.093,474421.2,474421.2,12345,0,0,0,L,1151911521,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090990,423710.00
08/20/2015 13:15,2,0.576,ACTIVE,211.93,339.95,59.954,1440090903,"274151322000052","174011321042388",28.65,21.80,0,321.61,351.67,16.8,14.3,0.102,507218.7,507218.7,12767,0,0,0,L,1151911521,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090991,423711.00
08/20/2015 13:15,2,0.547,ACTIVE,211.03,337.54,59.981,1440090903,"201051344001145","174011321042388",29.60,17.00,0,319.81,352.87,16.4,13.9,0.106,227814.3,227814.3,11539,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090992,423712.00
08/20/2015 13:15,2,0.557,ACTIVE,211.25,337.24,59.970,1440090903,"201051344000685","174011321042388",28.94,17.30,0,320.11,351.67,16.4,13.9,0.124,226509.1,226509.1,11539,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090993,423713.00
08/20/2015 13:15,2,0.551,ACTIVE,211.93,338.14,59.954,1440090903,"274151322000088","174011321042388",27.79,21.00,0,321.91,351.07,15.5,13.0,0.102,486868.1,486868.1,12371,0,0,0,L,1151911521,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090994,423714.00
08/20/2015 13:15,2,0.568,ACTIVE,211.25,336.34,59.954,1440090903,"201051344000438","174011321042388",29.72,17.50,0,319.81,352.27,17.1,14.6,0.124,226518.7,226518.7,11511,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090995,423715.00
08/20/2015 13:15,2,0.572,ACTIVE,210.80,336.04,59.959,1440090903,"201051344001135","174011321042388",29.44,17.30,0,318.61,352.27,17.1,14.6,0.110,218064.6,218064.6,11489,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090996,423716.00
08/20/2015 13:15,2,0.607,ACTIVE,211.03,336.94,59.970,1440090903,"201051344000417","174011321042388",29.14,18.30,0,320.71,352.27,17.9,15.4,0.124,221550.6,221550.6,11507,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090997,423717.00
08/20/2015 13:15,2,0.586,ACTIVE,210.80,336.04,59.959,1440090903,"201051344000594","174011321042388",29.36,18.00,0,318.91,351.67,17.5,14.9,0.119,223459.2,223459.2,11534,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090998,423718.00
08/20/2015 13:15,2,0.570,ACTIVE,211.93,340.55,59.954,1440090903,"274151322000083","174011321042388",28.55,21.80,0,322.51,350.77,16.5,14.0,0.110,503022.2,503022.2,12797,0,0,0,L,1151911521,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440090999,423719.00
08/20/2015 13:15,2,0.602,ACTIVE,211.25,338.14,59.949,1440090903,"201051344000585","174011321042388",29.06,17.50,0,318.00,352.57,17.7,15.2,0.128,223001.4,223001.4,11512,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091000,423720.00
08/20/2015 13:15,2,0.574,ACTIVE,211.93,341.15,59.944,1440090903,"274151322000054","174011321042388",28.51,21.30,0,322.51,351.37,16.6,14.1,0.106,497802.5,497802.5,12361,0,0,0,L,1151911521,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091000,423721.00
08/20/2015 13:15,2,0.578,ACTIVE,211.48,336.04,59.944,1440090903,"201051344001203","174011321042388",29.16,17.80,0,319.21,353.17,17.1,14.6,0.119,223780.1,223780.1,11526,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091001,423722.00
08/20/2015 13:15,2,0.590,ACTIVE,211.03,336.64,59.959,1440090903,"201051344000646","174011321042388",29.04,17.80,0,318.91,352.27,17.4,14.9,0.115,219988.6,219988.6,11507,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091002,423723.00
08/20/2015 13:15,2,0.381,ACTIVE,213.06,422.60,59.959,1440090903,"274151322000068","174011321042388",39.92,23.80,0,330.93,438.83,15.4,13.0,0.088,401670.7,401670.7,12557,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091003,423724.00
08/20/2015 13:15,2,0.598,ACTIVE,212.83,339.34,59.970,1440090903,"274151322000076","174011321042388",29.16,21.50,0,323.72,351.97,17.7,15.1,0.128,531787.4,531787.4,12786,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091004,423725.00
08/20/2015 13:15,2,0.605,ACTIVE,211.03,336.34,59.954,1440090903,"201051344000890","174011321042388",29.34,18.30,0,319.51,351.67,18.0,15.5,0.110,224725.0,224725.0,11520,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091005,423726.00
08/20/2015 13:15,2,0.555,ACTIVE,211.03,336.94,59.965,1440090903,"201051344000900","174011321042388",28.61,15.30,0,321.01,351.67,16.1,13.6,0.115,225750.8,225750.8,11559,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091006,423727.00
08/20/2015 13:15,2,0.590,ACTIVE,211.48,338.14,59.954,1440090903,"201051344000633","174011321042388",29.22,17.00,0,319.21,353.17,17.5,14.9,0.124,214489.7,214489.7,11551,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091007,423728.00
08/20/2015 13:15,2,0.590,ACTIVE,211.03,336.94,59.986,1440090903,"201051344000983","174011321042388",29.34,15.50,0,321.01,351.67,17.6,15.0,0.133,222688.5,222688.5,11537,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091008,423729.00
08/20/2015 13:15,2,0.580,ACTIVE,211.25,337.54,59.949,1440090903,"201051344000917","174011321042388",29.24,17.50,0,320.41,351.37,17.2,14.7,0.106,225192.4,225192.4,11547,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091009,423730.00
08/20/2015 13:15,2,0.611,ACTIVE,211.25,337.84,59.944,1440090903,"201051344000648","174011321042388",28.59,15.80,0,319.51,352.87,17.8,15.2,0.115,220444.5,220444.5,11535,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091009,423731.00
08/20/2015 13:15,2,0.605,ACTIVE,211.25,337.54,59.959,1440090903,"201051344001093","174011321042388",29.22,17.50,0,319.51,351.97,18.0,15.4,0.115,223394.1,223394.1,11532,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091010,423732.00
08/20/2015 13:15,2,0.598,ACTIVE,211.70,337.84,59.954,1440090903,"201051344000645","174011321042388",28.67,16.70,0,320.11,351.97,17.4,14.9,0.119,221454.7,221454.7,11537,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091011,423733.00
08/20/2015 13:15,2,0.596,ACTIVE,212.38,338.14,59.944,1440090903,"274151322000085","174011321042388",28.84,20.30,0,322.51,350.77,17.4,14.9,0.106,500432.1,500432.1,12777,0,0,0,L,1151911521,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091012,423734.00
08/20/2015 13:15,2,0.600,ACTIVE,211.25,338.14,59.944,1440090903,"201051344000651","174011321042388",29.26,16.70,0,319.81,352.27,17.8,15.3,0.124,220664.3,220664.3,11514,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091013,423735.00
08/20/2015 13:15,2,0.602,ACTIVE,211.25,336.34,59.949,1440090903,"201051344000867","174011321042388",29.02,17.00,0,320.71,351.37,17.7,15.2,0.128,213439.3,213439.3,11539,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091014,423736.00
08/20/2015 13:15,2,0.600,ACTIVE,211.03,336.04,59.954,1440090903,"201051344001230","174011321042388",28.82,17.80,0,321.31,350.77,17.6,15.0,0.128,224273.5,224273.5,11550,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091015,423737.00
08/20/2015 13:15,2,0.611,ACTIVE,211.48,337.84,59.949,1440090903,"201051344000576","174011321042388",29.08,16.00,0,319.21,352.57,18.1,15.5,0.124,220580.9,220580.9,11558,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091016,423738.00
08/20/2015 13:15,2,0.646,ACTIVE,211.03,337.54,59.949,1440090903,"201051344000579","174011321042388",29.02,17.50,0,322.21,352.27,19.1,16.5,0.137,227676.0,227676.0,11512,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091017,423739.00
08/20/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440090903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091783,423740.00
08/20/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440090903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091783,423741.00
08/20/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440090903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091783,423742.00
08/20/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440090903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091783,423743.00
08/20/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440090903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091783,423744.00
08/20/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440090903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091783,423745.00
08/20/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440090903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091783,423746.00
08/20/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440090903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091783,423747.00
08/20/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440090903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091783,423748.00
08/20/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440090903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091783,423749.00
08/20/2015 13:30,2,0.812,ACTIVE,210.12,338.74,59.986,1440091803,"201051344000955","174011321042388",29.68,17.50,0,322.51,364.59,24.4,21.7,0.190,226088.8,226088.8,11525,0,0,0,L,1122011218,1,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091878,423750.00
08/20/2015 13:30,2,0.820,ACTIVE,211.93,343.25,59.991,1440091803,"274151322000095","174011321042388",29.48,20.70,0,326.42,364.59,24.5,21.7,0.168,525598.2,525598.2,12422,0,0,0,L,1151911521,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091879,423751.00
08/20/2015 13:30,2,0.814,ACTIVE,210.57,339.34,60.023,1440091803,"201051344000868","174011321042388",29.24,15.80,0,322.81,365.80,24.1,21.4,0.186,212934.3,212934.3,11540,0,0,0,L,1122011218,1,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091880,423752.00
08/20/2015 13:30,2,0.801,ACTIVE,211.25,341.15,59.996,1440091803,"201051344000853","174011321042388",29.46,15.30,0,324.02,367.00,24.0,21.2,0.172,219417.0,219417.0,11540,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091881,423753.00
08/20/2015 13:30,2,0.795,ACTIVE,210.80,339.04,59.991,1440091803,"201051344000582","174011321042388",29.42,16.70,0,323.41,366.40,23.8,21.0,0.172,218398.3,218398.3,11511,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091882,423754.00
08/20/2015 13:30,2,0.805,ACTIVE,210.80,340.55,59.991,1440091803,"201051344000469","174011321042388",29.70,14.30,0,324.32,366.10,24.3,21.5,0.181,214671.0,214671.0,11537,0,0,0,L,1122011218,1,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091883,423755.00
08/20/2015 13:30,2,0.785,ACTIVE,210.57,341.15,59.991,1440091803,"201051344000988","174011321042388",29.56,16.00,0,323.72,367.00,23.5,20.8,0.181,213715.1,213715.1,11520,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091884,423756.00
08/20/2015 13:30,2,0.781,ACTIVE,210.80,341.15,59.996,1440091803,"201051344001158","174011321042388",29.72,16.00,0,324.32,366.10,23.5,20.8,0.186,219382.3,219382.3,11518,0,0,0,L,1122011218,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091885,423757.00
08/20/2015 13:30,2,0.811,ACTIVE,210.57,339.65,59.991,1440091803,"201051344001025","174011321042388",29.34,17.30,0,326.42,366.40,24.2,21.4,0.194,223902.1,223902.1,11516,0,0,0,L,1122011218,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091886,423758.00
08/20/2015 13:30,2,0.818,ACTIVE,210.80,340.85,59.981,1440091803,"201051344000569","174011321042388",29.24,15.50,0,324.32,366.10,24.3,21.5,0.181,227159.9,227159.9,11543,0,0,0,L,1122011218,1,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091887,423759.00
08/20/2015 13:30,2,0.551,ACTIVE,211.48,411.18,59.981,1440091803,"274151322000094","174011321042388",38.66,22.50,0,335.44,449.65,21.6,18.9,0.141,402352.7,402352.7,12947,0,0,0,L,1151911521,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091888,423760.00
08/20/2015 13:30,2,0.805,ACTIVE,210.57,339.04,59.991,1440091803,"201051344000458","174011321042388",29.66,16.00,0,324.02,365.49,24.2,21.5,0.181,222836.9,222836.9,11534,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091888,423761.00
08/20/2015 13:30,2,0.814,ACTIVE,211.93,343.55,59.981,1440091803,"274151322000087","174011321042388",28.73,25.00,0,325.52,363.69,23.7,21.0,0.137,474427.5,474427.5,12346,0,0,0,L,1151911521,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091889,423762.00
08/20/2015 13:30,2,0.838,ACTIVE,211.25,339.04,59.986,1440091803,"274151322000052","174011321042388",29.12,21.50,0,327.62,363.99,24.7,21.9,0.164,507225.3,507225.3,12768,0,0,0,L,1151911521,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091890,423763.00
08/20/2015 13:30,2,0.783,ACTIVE,211.03,339.95,59.991,1440091803,"201051344001145","174011321042388",29.68,16.70,0,323.72,365.80,23.6,20.9,0.172,227820.4,227820.4,11540,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091891,423764.00
08/20/2015 13:30,2,0.785,ACTIVE,211.03,339.34,59.986,1440091803,"201051344000685","174011321042388",29.48,17.30,0,323.41,365.19,23.5,20.7,0.186,226515.2,226515.2,11540,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091892,423765.00
08/20/2015 13:30,2,0.803,ACTIVE,211.25,339.04,59.986,1440091803,"274151322000088","174011321042388",28.63,20.30,0,326.42,363.39,23.3,20.5,0.141,486874.3,486874.3,12372,0,0,0,L,1151911521,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091893,423766.00
08/20/2015 13:30,2,0.811,ACTIVE,210.80,339.65,59.991,1440091803,"201051344000438","174011321042388",29.60,17.30,0,324.62,366.10,24.4,21.6,0.172,226525.0,226525.0,11512,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091894,423767.00
08/20/2015 13:30,2,0.812,ACTIVE,210.35,338.74,59.991,1440091803,"201051344001135","174011321042388",29.54,17.00,0,323.11,365.19,24.3,21.6,0.168,218070.9,218070.9,11490,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091895,423768.00
