ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 13:30,2,0.834,ACTIVE,211.03,340.55,60.012,1440091803,"201051344000417","174011321042388",29.48,18.00,0,324.02,365.49,24.9,22.1,0.168,221557.1,221557.1,11508,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091896,423769.00
08/20/2015 13:30,2,0.822,ACTIVE,210.35,339.34,59.981,1440091803,"201051344000594","174011321042388",29.60,17.80,0,321.91,365.49,24.7,21.9,0.172,223465.6,223465.6,11535,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091897,423770.00
08/20/2015 13:30,2,0.832,ACTIVE,211.93,340.25,59.986,1440091803,"274151322000083","174011321042388",28.90,21.30,0,325.82,364.59,24.4,21.6,0.164,503028.7,503028.7,12798,0,0,0,L,1151911521,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091898,423771.00
08/20/2015 13:30,2,0.830,ACTIVE,211.25,341.15,59.981,1440091803,"201051344000585","174011321042388",29.52,17.30,0,322.21,365.80,24.8,22.0,0.186,223007.8,223007.8,11513,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091899,423772.00
08/20/2015 13:30,2,0.826,ACTIVE,211.48,341.15,59.965,1440091803,"274151322000054","174011321042388",29.00,21.00,0,325.82,364.89,24.3,21.5,0.159,497808.9,497808.9,12362,0,0,0,L,1151911521,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091900,423773.00
08/20/2015 13:30,2,0.814,ACTIVE,211.03,339.34,59.981,1440091803,"201051344001203","174011321042388",29.14,17.50,0,325.82,366.40,24.1,21.4,0.190,223786.4,223786.4,11527,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091901,423774.00
08/20/2015 13:30,2,0.816,ACTIVE,210.35,338.74,59.965,1440091803,"201051344000646","174011321042388",29.52,17.50,0,324.02,364.89,24.4,21.7,0.194,219994.9,219994.9,11508,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091902,423775.00
08/20/2015 13:30,2,0.588,ACTIVE,212.38,403.37,59.975,1440091803,"274151322000068","174011321042388",37.85,23.50,0,336.64,447.25,22.5,19.8,0.137,401676.7,401676.7,12558,0,0,0,L,1151911521,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091903,423776.00
08/20/2015 13:30,2,0.854,ACTIVE,212.16,342.65,59.975,1440091803,"274151322000076","174011321042388",29.62,21.00,0,327.32,364.89,25.6,22.8,0.172,531794.2,531794.2,12787,0,0,0,L,1151911521,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091903,423777.00
08/20/2015 13:30,2,0.838,ACTIVE,210.57,339.65,59.981,1440091803,"201051344000890","174011321042388",29.48,17.80,0,323.41,365.49,25.1,22.3,0.168,224731.5,224731.5,11521,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091904,423778.00
08/20/2015 13:30,2,0.773,ACTIVE,211.03,340.25,59.986,1440091803,"201051344000900","174011321042388",29.42,15.00,0,324.02,365.49,23.1,20.4,0.181,225756.8,225756.8,11560,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091905,423779.00
08/20/2015 13:30,2,0.801,ACTIVE,211.25,342.05,59.975,1440091803,"201051344000633","174011321042388",29.98,16.70,0,324.32,366.10,24.3,21.6,0.181,214496.0,214496.0,11552,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091906,423780.00
08/20/2015 13:30,2,0.805,ACTIVE,211.03,340.25,59.981,1440091803,"201051344000983","174011321042388",30.00,15.50,0,323.41,365.80,24.5,21.7,0.190,222694.7,222694.7,11538,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091907,423781.00
08/20/2015 13:30,2,0.797,ACTIVE,211.03,339.65,59.975,1440091803,"201051344000917","174011321042388",29.56,17.50,0,323.72,365.19,23.9,21.2,0.186,225198.6,225198.6,11548,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091908,423782.00
08/20/2015 13:30,2,0.820,ACTIVE,211.03,340.25,59.986,1440091803,"201051344000648","174011321042388",29.60,15.50,0,324.02,366.40,24.6,21.9,0.181,220450.8,220450.8,11536,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091909,423783.00
08/20/2015 13:30,2,0.834,ACTIVE,211.03,340.85,59.986,1440091803,"201051344001093","174011321042388",29.18,17.30,0,322.21,365.80,24.7,21.9,0.190,223400.4,223400.4,11533,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091910,423784.00
08/20/2015 13:30,2,0.816,ACTIVE,211.48,340.55,59.970,1440091803,"201051344000645","174011321042388",29.24,16.30,0,323.72,365.80,24.2,21.5,0.181,221460.9,221460.9,11538,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091911,423785.00
08/20/2015 13:30,2,0.838,ACTIVE,212.16,340.55,59.975,1440091803,"274151322000085","174011321042388",29.12,20.00,0,327.02,363.69,24.7,21.9,0.159,500438.6,500438.6,12778,0,0,0,L,1151911521,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091912,423786.00
08/20/2015 13:30,2,0.830,ACTIVE,211.03,339.34,59.981,1440091803,"201051344000651","174011321042388",29.20,16.30,0,322.51,365.80,24.6,21.8,0.199,220670.6,220670.6,11515,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091913,423787.00
08/20/2015 13:30,2,0.809,ACTIVE,211.03,339.34,59.991,1440091803,"201051344000867","174011321042388",29.84,17.00,0,325.22,365.19,24.5,21.7,0.168,213445.6,213445.6,11540,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091913,423788.00
08/20/2015 13:30,2,0.809,ACTIVE,211.03,341.15,59.981,1440091803,"201051344001230","174011321042388",29.38,17.30,0,322.81,364.29,24.1,21.3,0.194,224279.7,224279.7,11551,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091914,423789.00
08/20/2015 13:30,2,0.820,ACTIVE,211.25,341.45,59.996,1440091803,"201051344000576","174011321042388",29.68,15.80,0,323.72,366.70,24.7,21.9,0.172,220587.1,220587.1,11559,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091915,423790.00
08/20/2015 13:30,2,0.855,ACTIVE,211.03,341.15,59.975,1440091803,"201051344000579","174011321042388",29.66,17.30,0,324.92,366.10,25.7,22.8,0.208,227682.5,227682.5,11513,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440091916,423791.00
08/20/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440091803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092684,423792.00
08/20/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440091803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092684,423793.00
08/20/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440091803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092684,423794.00
08/20/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440091803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092684,423795.00
08/20/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440091803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092684,423796.00
08/20/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440091803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092684,423797.00
08/20/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440091803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092684,423798.00
08/20/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440091803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092684,423799.00
08/20/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440091803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092684,423800.00
08/20/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440091803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092684,423801.00
08/20/2015 13:45,2,1.037,ACTIVE,210.80,342.65,59.996,1440092703,"201051344000955","174011321042388",30.20,17.30,0,325.52,370.00,31.7,28.7,0.243,226096.5,226096.5,11526,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092778,423802.00
08/20/2015 13:45,2,1.094,ACTIVE,212.38,348.66,59.965,1440092703,"274151322000095","174011321042388",29.58,20.70,0,327.92,370.30,32.7,29.7,0.217,525606.2,525606.2,12423,0,0,0,L,1151911521,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092780,423803.00
08/20/2015 13:45,2,1.041,ACTIVE,211.25,342.95,59.986,1440092703,"201051344000868","174011321042388",29.48,15.80,0,326.72,371.21,31.1,28.1,0.247,212941.9,212941.9,11541,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092780,423804.00
08/20/2015 13:45,2,1.029,ACTIVE,211.93,344.45,59.996,1440092703,"201051344000853","174011321042388",29.76,15.30,0,327.62,373.01,31.1,28.1,0.247,219424.6,219424.6,11541,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092781,423805.00
08/20/2015 13:45,2,1.010,ACTIVE,211.93,343.55,59.986,1440092703,"201051344000582","174011321042388",29.76,16.30,0,325.22,371.81,30.5,27.5,0.234,218405.7,218405.7,11512,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092782,423806.00
08/20/2015 13:45,2,1.027,ACTIVE,211.48,343.85,60.018,1440092703,"201051344000469","174011321042388",29.84,14.70,0,326.12,372.41,31.1,28.1,0.261,214678.7,214678.7,11538,0,0,0,L,1122011218,1,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092783,423807.00
08/20/2015 13:45,2,1.020,ACTIVE,211.25,344.15,59.954,1440092703,"201051344000988","174011321042388",29.46,16.00,0,325.82,373.01,30.5,27.5,0.247,213722.6,213722.6,11521,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092785,423808.00
08/20/2015 13:45,2,1.018,ACTIVE,211.25,343.85,59.949,1440092703,"201051344001158","174011321042388",29.46,16.00,0,327.92,372.11,30.4,27.4,0.239,219389.8,219389.8,11519,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092786,423809.00
08/20/2015 13:45,2,1.023,ACTIVE,211.25,341.75,59.959,1440092703,"201051344001025","174011321042388",29.86,17.00,0,327.92,372.11,31.0,28.0,0.234,223909.7,223909.7,11517,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092787,423810.00
08/20/2015 13:45,2,1.016,ACTIVE,211.03,343.55,59.986,1440092703,"201051344000569","174011321042388",30.02,15.50,0,326.72,371.81,30.9,27.9,0.234,227167.6,227167.6,11544,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092787,423811.00
08/20/2015 13:45,2,0.686,ACTIVE,211.93,432.52,59.991,1440092703,"274151322000094","174011321042388",40.65,22.50,0,332.73,457.17,28.1,25.1,0.181,402359.7,402359.7,12948,0,0,0,L,1151911521,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092788,423812.00
08/20/2015 13:45,2,1.018,ACTIVE,211.48,342.95,59.986,1440092703,"201051344000458","174011321042388",29.82,16.00,0,327.32,371.81,30.7,27.7,0.239,222844.5,222844.5,11535,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092789,423813.00
08/20/2015 13:45,2,1.055,ACTIVE,212.83,344.15,59.996,1440092703,"274151322000087","174011321042388",28.92,24.80,0,327.32,370.90,30.9,27.9,0.190,474435.2,474435.2,12347,0,0,0,L,1151911521,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092790,423814.00
08/20/2015 13:45,2,1.080,ACTIVE,212.38,343.85,60.012,1440092703,"274151322000052","174011321042388",29.40,21.30,0,326.42,372.41,32.2,29.1,0.221,507233.3,507233.3,12769,0,0,0,L,1151911521,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092791,423815.00
08/20/2015 13:45,2,1.000,ACTIVE,211.48,343.85,59.991,1440092703,"201051344001145","174011321042388",29.70,16.30,0,327.02,371.81,30.1,27.1,0.234,227827.9,227827.9,11541,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092792,423816.00
08/20/2015 13:45,2,0.982,ACTIVE,211.70,343.25,59.986,1440092703,"201051344000685","174011321042388",30.10,17.00,0,325.82,371.21,29.9,27.0,0.239,226522.6,226522.6,11541,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092793,423817.00
08/20/2015 13:45,2,1.049,ACTIVE,211.93,344.45,59.986,1440092703,"274151322000088","174011321042388",28.69,20.70,0,325.82,369.10,30.4,27.4,0.190,486881.9,486881.9,12373,0,0,0,L,1151911521,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092794,423818.00
08/20/2015 13:45,2,1.023,ACTIVE,211.48,343.55,60.007,1440092703,"201051344000438","174011321042388",29.76,17.30,0,327.92,372.41,30.9,27.9,0.234,226532.7,226532.7,11513,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092795,423819.00
08/20/2015 13:45,2,1.012,ACTIVE,211.25,342.35,59.991,1440092703,"201051344001135","174011321042388",30.06,17.00,0,327.62,370.90,30.8,27.8,0.243,218078.6,218078.6,11491,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092796,423820.00
08/20/2015 13:45,2,1.045,ACTIVE,211.48,343.85,59.991,1440092703,"201051344000417","174011321042388",29.58,17.80,0,325.52,372.41,31.3,28.3,0.239,221564.9,221564.9,11509,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092797,423821.00
08/20/2015 13:45,2,1.031,ACTIVE,211.03,342.05,59.970,1440092703,"201051344000594","174011321042388",29.82,17.50,0,324.92,370.90,31.1,28.1,0.243,223473.4,223473.4,11536,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092798,423822.00
08/20/2015 13:45,2,1.074,ACTIVE,212.61,341.45,59.975,1440092703,"274151322000083","174011321042388",28.96,21.00,0,324.92,369.40,31.6,28.5,0.212,503036.5,503036.5,12799,0,0,0,L,1151911521,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092799,423823.00
08/20/2015 13:45,2,1.031,ACTIVE,211.70,344.45,59.996,1440092703,"201051344000585","174011321042388",29.90,17.30,0,325.52,373.31,31.2,28.2,0.247,223015.6,223015.6,11514,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092800,423824.00
08/20/2015 13:45,2,1.057,ACTIVE,211.93,342.95,59.975,1440092703,"274151322000054","174011321042388",29.46,20.70,0,327.62,369.70,31.5,28.5,0.203,497816.7,497816.7,12363,0,0,0,L,1151911521,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092801,423825.00
08/20/2015 13:45,2,1.012,ACTIVE,211.70,342.65,59.991,1440092703,"201051344001203","174011321042388",29.84,17.30,0,325.52,373.31,30.6,27.6,0.247,223794.0,223794.0,11528,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092801,423826.00
08/20/2015 13:45,2,1.023,ACTIVE,211.03,342.65,59.986,1440092703,"201051344000646","174011321042388",29.80,17.30,0,324.92,371.51,30.9,27.9,0.234,220002.5,220002.5,11509,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092802,423827.00
08/20/2015 13:45,2,0.721,ACTIVE,212.83,422.60,59.970,1440092703,"274151322000068","174011321042388",39.92,23.50,0,333.03,451.76,29.3,26.4,0.172,401683.9,401683.9,12559,0,0,0,L,1151911521,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092803,423828.00
08/20/2015 13:45,2,1.100,ACTIVE,212.38,349.56,59.975,1440092703,"274151322000076","174011321042388",29.84,21.00,0,328.82,373.61,33.3,30.2,0.217,531802.5,531802.5,12788,0,0,0,L,1151911521,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092804,423829.00
08/20/2015 13:45,2,1.049,ACTIVE,211.25,342.95,59.981,1440092703,"201051344000890","174011321042388",29.82,17.80,0,325.82,371.21,31.7,28.7,0.234,224739.3,224739.3,11522,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092805,423830.00
08/20/2015 13:45,2,0.986,ACTIVE,211.25,343.25,59.996,1440092703,"201051344000900","174011321042388",29.80,15.00,0,325.52,371.81,29.8,26.8,0.230,225764.2,225764.2,11561,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092806,423831.00
08/20/2015 13:45,2,1.014,ACTIVE,211.70,344.76,59.986,1440092703,"201051344000633","174011321042388",30.12,16.70,0,325.82,372.11,31.0,28.0,0.252,214503.6,214503.6,11553,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092807,423832.00
08/20/2015 13:45,2,1.039,ACTIVE,211.48,343.55,59.986,1440092703,"201051344000983","174011321042388",29.56,15.50,0,326.12,372.11,31.1,28.1,0.252,222702.4,222702.4,11539,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092808,423833.00
08/20/2015 13:45,2,1.014,ACTIVE,211.48,343.55,59.981,1440092703,"201051344000917","174011321042388",29.68,17.50,0,326.12,370.90,30.5,27.5,0.239,225206.0,225206.0,11549,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092809,423834.00
08/20/2015 13:45,2,1.018,ACTIVE,211.70,343.85,60.023,1440092703,"201051344000648","174011321042388",30.30,15.50,0,325.82,373.01,31.2,28.2,0.239,220458.5,220458.5,11537,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092810,423835.00
08/20/2015 13:45,2,1.045,ACTIVE,211.48,343.85,59.981,1440092703,"201051344001093","174011321042388",29.78,17.30,0,325.22,371.81,31.5,28.5,0.239,223408.1,223408.1,11534,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092811,423836.00
08/20/2015 13:45,2,1.035,ACTIVE,211.93,344.15,59.959,1440092703,"201051344000645","174011321042388",29.70,16.30,0,326.42,371.81,31.2,28.2,0.252,221468.5,221468.5,11539,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092812,423837.00
08/20/2015 13:45,2,1.094,ACTIVE,212.38,342.95,59.975,1440092703,"274151322000085","174011321042388",29.30,19.80,0,328.22,371.21,32.5,29.4,0.217,500446.4,500446.4,12779,0,0,0,L,1151911521,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092813,423838.00
08/20/2015 13:45,2,1.057,ACTIVE,211.70,343.25,60.028,1440092703,"201051344000651","174011321042388",29.54,16.30,0,326.12,371.51,31.7,28.6,0.243,220678.3,220678.3,11516,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092813,423839.00
08/20/2015 13:45,2,1.041,ACTIVE,211.48,342.95,59.981,1440092703,"201051344000867","174011321042388",30.08,16.70,0,325.22,370.90,31.8,28.7,0.243,213453.2,213453.2,11541,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092814,423840.00
08/20/2015 13:45,2,1.025,ACTIVE,211.25,342.95,59.986,1440092703,"201051344001230","174011321042388",30.04,17.30,0,323.41,370.90,31.3,28.3,0.243,224287.2,224287.2,11552,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092815,423841.00
08/20/2015 13:45,2,1.057,ACTIVE,211.93,345.06,59.970,1440092703,"201051344000576","174011321042388",30.00,15.50,0,327.92,372.71,32.1,29.0,0.243,220594.8,220594.8,11560,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092816,423842.00
08/20/2015 13:45,2,1.080,ACTIVE,211.48,344.15,59.981,1440092703,"201051344000579","174011321042388",30.22,17.30,0,326.72,372.41,33.1,30.0,0.256,227690.4,227690.4,11514,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440092817,423843.00
08/20/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440092703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093583,423844.00
08/20/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440092703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093583,423845.00
08/20/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440092703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093583,423846.00
08/20/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440092703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093583,423847.00
08/20/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440092703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093583,423848.00
08/20/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440092703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093583,423849.00
08/20/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440092703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093583,423850.00
08/20/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440092703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093583,423851.00
08/20/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440092703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093583,423852.00
08/20/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440092703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093583,423853.00
08/20/2015 14:00,2,5.664,ACTIVE,218.03,359.48,59.986,1440093603,"201051344000955","174011321042388",29.82,21.80,0,328.82,413.89,170.9,163.1,0.804,226124.3,226124.3,11527,0,0,0,L,1122011218,1,123.81,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093679,423854.00
08/20/2015 14:00,2,5.992,ACTIVE,217.35,364.29,59.981,1440093603,"274151322000095","174011321042388",29.80,28.50,0,332.43,401.56,180.7,172.5,0.672,525635.6,525635.6,12424,0,0,0,L,1151911521,1,125.40,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093680,423855.00
08/20/2015 14:00,2,6.072,ACTIVE,218.93,361.29,59.991,1440093603,"201051344000868","174011321042388",29.86,19.50,0,329.43,413.89,183.6,175.3,0.818,212970.0,212970.0,11542,0,0,0,L,1122011218,1,124.27,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093680,423856.00
08/20/2015 14:00,2,6.080,ACTIVE,220.74,363.69,59.975,1440093603,"201051344000853","174011321042388",30.26,19.80,0,331.83,413.29,186.3,177.9,0.862,219452.9,219452.9,11542,0,0,0,L,1122011218,1,125.62,127.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093681,423857.00
08/20/2015 14:00,2,6.006,ACTIVE,219.61,360.99,59.986,1440093603,"201051344000582","174011321042388",29.88,21.00,0,331.23,413.89,181.7,173.4,0.822,218433.5,218433.5,11513,0,0,0,L,1122011218,1,124.72,126.98,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093682,423858.00
08/20/2015 14:00,2,6.201,ACTIVE,220.74,365.19,59.986,1440093603,"201051344000469","174011321042388",30.43,18.30,0,330.93,413.89,191.1,182.5,0.897,214707.0,214707.0,11539,0,0,0,L,1122011218,1,124.72,127.43,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093683,423859.00
08/20/2015 14:00,2,6.596,ACTIVE,220.74,365.80,59.986,1440093603,"201051344000988","174011321042388",29.52,20.00,0,330.63,413.89,197.2,188.5,0.893,213751.0,213751.0,11522,0,0,0,L,1122011218,1,124.94,127.43,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093684,423860.00
08/20/2015 14:00,2,6.670,ACTIVE,221.19,364.89,59.991,1440093603,"201051344001158","174011321042388",29.62,20.00,0,330.03,413.59,200.2,191.3,0.919,219418.0,219418.0,11520,0,0,0,L,1122011218,1,125.17,127.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093685,423861.00
08/20/2015 14:00,2,6.740,ACTIVE,219.84,362.49,59.986,1440093603,"201051344001025","174011321042388",29.74,21.30,0,330.33,415.09,202.9,193.9,0.897,223938.2,223938.2,11518,0,0,0,L,1122011218,1,124.49,126.98,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093686,423862.00
08/20/2015 14:00,2,6.666,ACTIVE,220.74,364.89,59.975,1440093603,"201051344000569","174011321042388",29.96,20.00,0,331.83,413.29,202.2,193.3,0.919,227196.0,227196.0,11545,0,0,0,L,1122011218,1,124.72,127.43,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093687,423863.00
08/20/2015 14:00,2,4.439,ACTIVE,218.03,431.62,59.986,1440093603,"274151322000094","174011321042388",40.33,29.30,0,406.37,477.61,181.2,173.0,0.694,402385.7,402385.7,12949,0,0,0,L,1151911521,1,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093688,423864.00
08/20/2015 14:00,2,6.635,ACTIVE,220.97,365.80,59.975,1440093603,"201051344000458","174011321042388",29.86,20.30,0,330.63,412.98,200.5,191.6,0.932,222872.9,222872.9,11536,0,0,0,L,1122011218,1,125.40,127.43,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093689,423865.00
08/20/2015 14:00,2,6.406,ACTIVE,218.26,353.47,59.981,1440093603,"274151322000087","174011321042388",28.69,32.20,0,330.93,397.35,186.0,177.6,0.707,474463.1,474463.1,12348,0,0,0,L,1151911521,1,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093690,423866.00
08/20/2015 14:00,2,6.420,ACTIVE,218.26,355.58,59.986,1440093603,"274151322000052","174011321042388",29.10,28.80,0,332.13,398.56,189.1,180.6,0.720,507262.0,507262.0,12770,0,0,0,L,1151911521,1,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093691,423867.00
08/20/2015 14:00,2,6.449,ACTIVE,218.71,362.19,59.981,1440093603,"201051344001145","174011321042388",30.12,20.70,0,329.13,414.79,196.6,187.8,0.884,227856.2,227856.2,11542,0,0,0,L,1122011218,1,124.27,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093692,423868.00
08/20/2015 14:00,2,6.564,ACTIVE,218.48,361.59,59.986,1440093603,"201051344000685","174011321042388",29.56,21.50,0,327.92,414.49,196.6,187.8,0.928,226551.0,226551.0,11542,0,0,0,L,1122011218,1,124.94,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093693,423869.00
08/20/2015 14:00,2,6.383,ACTIVE,217.35,367.60,59.954,1440093603,"274151322000088","174011321042388",28.82,26.80,0,332.73,398.56,186.3,177.9,0.694,486910.0,486910.0,12374,0,0,0,L,1151911521,1,125.62,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093693,423870.00
08/20/2015 14:00,2,6.555,ACTIVE,219.61,363.99,59.981,1440093603,"201051344000438","174011321042388",29.90,21.30,0,330.03,415.39,198.6,189.8,0.902,226561.2,226561.2,11514,0,0,0,L,1122011218,1,124.94,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093694,423871.00
08/20/2015 14:00,2,6.805,ACTIVE,219.84,362.79,59.975,1440093603,"201051344001135","174011321042388",29.46,21.50,0,330.63,413.29,203.0,194.0,0.884,218107.1,218107.1,11492,0,0,0,L,1122011218,1,124.72,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093695,423872.00
08/20/2015 14:00,2,6.883,ACTIVE,219.39,362.49,59.986,1440093603,"201051344000417","174011321042388",29.26,22.30,0,329.43,413.59,204.0,195.0,0.924,221593.2,221593.2,11510,0,0,0,L,1122011218,1,124.27,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093696,423873.00
08/20/2015 14:00,2,7.156,ACTIVE,219.39,365.19,59.975,1440093603,"201051344000594","174011321042388",29.90,22.30,0,326.12,415.39,216.5,207.1,0.972,223502.3,223502.3,11537,0,0,0,L,1122011218,1,124.49,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093697,423874.00
08/20/2015 14:00,2,6.920,ACTIVE,217.58,354.67,59.975,1440093603,"274151322000083","174011321042388",29.20,28.30,0,331.83,398.56,204.7,195.7,0.804,503065.3,503065.3,12800,0,0,0,L,1151911521,1,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093698,423875.00
08/20/2015 14:00,2,7.115,ACTIVE,220.74,366.10,59.986,1440093603,"201051344000585","174011321042388",29.82,22.00,0,330.93,412.98,214.7,205.3,0.977,223044.7,223044.7,11515,0,0,0,L,1122011218,1,124.72,127.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093699,423876.00
08/20/2015 14:00,2,6.982,ACTIVE,218.26,366.70,59.959,1440093603,"274151322000054","174011321042388",29.30,28.00,0,332.13,399.76,207.3,198.2,0.791,497845.6,497845.6,12364,0,0,0,L,1151911521,1,125.62,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093700,423877.00
08/20/2015 14:00,2,7.588,ACTIVE,221.42,367.30,59.981,1440093603,"201051344001203","174011321042388",30.16,22.00,0,331.53,414.49,231.7,221.7,1.065,223823.0,223823.0,11529,0,0,0,L,1122011218,1,125.85,127.43,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093701,423878.00
08/20/2015 14:00,2,7.646,ACTIVE,220.06,367.30,59.975,1440093603,"201051344000646","174011321042388",29.52,22.00,0,328.52,417.49,228.7,218.8,1.047,220031.3,220031.3,11510,0,0,0,L,1122011218,1,124.94,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093702,423879.00
08/20/2015 14:00,2,5.033,ACTIVE,220.06,454.46,60.002,1440093603,"274151322000068","174011321042388",41.21,30.30,0,409.38,477.01,208.6,199.4,0.773,401710.6,401710.6,12560,0,0,0,L,1151911521,1,126.30,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093703,423880.00
08/20/2015 14:00,2,8.312,ACTIVE,220.06,357.68,59.970,1440093603,"274151322000076","174011321042388",29.62,29.30,0,333.93,403.97,249.2,238.6,0.946,531833.3,531833.3,12789,0,0,0,L,1151911521,1,126.07,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093704,423881.00
08/20/2015 14:00,2,8.006,ACTIVE,220.06,367.00,59.975,1440093603,"201051344000890","174011321042388",29.86,22.50,0,328.82,419.30,242.0,231.6,1.061,224768.5,224768.5,11523,0,0,0,L,1122011218,1,124.94,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093704,423882.00
08/20/2015 14:00,2,7.707,ACTIVE,222.10,370.60,59.975,1440093603,"201051344000900","174011321042388",29.90,19.50,0,330.63,420.80,233.1,223.0,1.021,225793.4,225793.4,11562,0,0,0,L,1122011218,1,125.85,127.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093705,423883.00
08/20/2015 14:00,2,7.297,ACTIVE,221.64,368.20,59.975,1440093603,"201051344000983","174011321042388",29.50,20.00,0,328.22,421.40,218.0,208.5,1.003,222731.7,222731.7,11540,0,0,0,L,1122011218,1,125.62,127.43,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093707,423884.00
08/20/2015 14:00,2,7.258,ACTIVE,220.74,368.50,59.975,1440093603,"201051344000917","174011321042388",29.40,21.80,0,329.73,418.09,216.1,206.6,1.003,225235.1,225235.1,11550,0,0,0,L,1122011218,1,124.94,127.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093708,423885.00
08/20/2015 14:00,2,7.742,ACTIVE,221.87,370.00,59.954,1440093603,"201051344000648","174011321042388",29.66,20.00,0,331.23,420.20,232.6,222.5,1.043,220487.6,220487.6,11538,0,0,0,L,1122011218,1,125.17,128.11,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093709,423886.00
08/20/2015 14:00,2,7.814,ACTIVE,221.19,368.50,59.954,1440093603,"201051344001093","174011321042388",29.60,22.00,0,328.52,418.70,234.1,224.0,1.039,223437.4,223437.4,11535,0,0,0,L,1122011218,1,125.17,127.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093710,423887.00
08/20/2015 14:00,2,7.928,ACTIVE,222.10,369.70,59.954,1440093603,"201051344000645","174011321042388",29.78,20.30,0,331.23,422.90,238.8,228.5,1.052,221498.1,221498.1,11540,0,0,0,L,1122011218,1,125.85,128.11,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093711,423888.00
08/20/2015 14:00,2,7.613,ACTIVE,218.93,360.08,59.996,1440093603,"274151322000085","174011321042388",29.08,26.30,0,333.33,402.16,223.9,214.2,0.840,500476.1,500476.1,12780,0,0,0,L,1151911521,1,126.07,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093712,423889.00
08/20/2015 14:00,2,7.611,ACTIVE,221.19,371.21,59.981,1440093603,"201051344000651","174011321042388",29.36,21.00,0,330.63,418.39,226.2,216.4,0.994,220708.0,220708.0,11517,0,0,0,L,1122011218,1,125.62,127.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093713,423890.00
08/20/2015 14:00,2,6.928,ACTIVE,220.29,361.59,59.975,1440093603,"201051344000867","174011321042388",29.68,21.00,0,327.92,417.79,208.2,199.1,0.924,213482.9,213482.9,11542,0,0,0,L,1122011218,1,125.17,126.98,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093714,423891.00
08/20/2015 14:00,2,6.807,ACTIVE,218.71,362.49,59.981,1440093603,"201051344001230","174011321042388",29.54,22.00,0,327.32,420.80,203.4,194.4,0.937,224316.6,224316.6,11553,0,0,0,L,1122011218,1,124.49,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093715,423892.00
08/20/2015 14:00,2,6.521,ACTIVE,220.52,364.59,59.970,1440093603,"201051344000576","174011321042388",29.58,20.00,0,330.93,425.01,195.3,186.6,0.866,220624.6,220624.6,11561,0,0,0,L,1122011218,1,125.17,126.98,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093716,423893.00
08/20/2015 14:00,2,6.473,ACTIVE,220.74,364.29,60.007,1440093603,"201051344000579","174011321042388",29.60,21.80,0,330.93,424.11,193.9,185.3,0.888,227720.3,227720.3,11515,0,0,0,L,1122011218,1,124.94,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093717,423894.00
08/20/2015 14:00,2,5.326,ACTIVE,218.26,358.58,59.954,1440093603,"201051344000633","174011321042388",29.56,21.50,0,330.03,419.00,159.4,152.0,0.742,214534.0,214534.0,11554,0,0,0,L,1122011218,2,124.49,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440093730,423895.00
08/20/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440093603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094483,423896.00
08/20/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440093603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094483,423897.00
08/20/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440093603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094483,423898.00
08/20/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440093603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094483,423899.00
08/20/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440093603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094483,423900.00
08/20/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440093603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094483,423901.00
08/20/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440093603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094483,423902.00
08/20/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440093603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094483,423903.00
08/20/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440093603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094483,423904.00
08/20/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440093603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094483,423905.00
08/20/2015 14:15,2,2.885,ACTIVE,214.87,345.96,59.970,1440094503,"201051344000955","174011321042388",30.12,21.80,0,317.10,417.79,88.0,83.0,0.411,226145.3,226145.3,11528,0,0,0,L,1122011218,1,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094578,423906.00
08/20/2015 14:15,2,3.176,ACTIVE,215.32,356.18,59.986,1440094503,"274151322000095","174011321042388",30.12,27.80,0,329.43,405.77,96.8,91.5,0.362,525658.2,525658.2,12425,0,0,0,L,1151911521,1,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094579,423907.00
08/20/2015 14:15,2,2.895,ACTIVE,215.32,345.96,59.965,1440094503,"201051344000868","174011321042388",30.47,19.30,0,318.91,419.00,89.4,84.3,0.407,212991.1,212991.1,11543,0,0,0,L,1122011218,1,122.91,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094580,423908.00
08/20/2015 14:15,2,2.949,ACTIVE,216.45,347.76,59.981,1440094503,"201051344000853","174011321042388",30.28,19.30,0,319.51,425.31,90.4,85.4,0.420,219474.0,219474.0,11543,0,0,0,L,1122011218,1,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094581,423909.00
08/20/2015 14:15,2,2.904,ACTIVE,215.77,346.86,59.970,1440094503,"201051344000582","174011321042388",30.12,19.80,0,318.00,420.20,88.6,83.6,0.407,218454.2,218454.2,11514,0,0,0,L,1122011218,1,123.59,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094582,423910.00
08/20/2015 14:15,2,2.965,ACTIVE,216.22,347.16,59.970,1440094503,"201051344000469","174011321042388",30.43,17.80,0,319.21,425.31,91.5,86.3,0.442,214728.1,214728.1,11540,0,0,0,L,1122011218,1,123.36,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094583,423911.00
08/20/2015 14:15,2,3.020,ACTIVE,216.00,348.06,59.996,1440094503,"201051344000988","174011321042388",29.94,19.50,0,317.70,425.61,91.6,86.5,0.429,213772.0,213772.0,11523,0,0,0,L,1122011218,1,123.36,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094584,423912.00
08/20/2015 14:15,2,2.994,ACTIVE,216.22,347.76,59.975,1440094503,"201051344001158","174011321042388",30.04,20.00,0,319.51,424.11,91.2,86.1,0.424,219438.8,219438.8,11521,0,0,0,L,1122011218,1,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094585,423913.00
08/20/2015 14:15,2,3.020,ACTIVE,215.32,346.56,59.965,1440094503,"201051344001025","174011321042388",30.30,21.30,0,319.21,420.20,92.6,87.5,0.420,223959.3,223959.3,11519,0,0,0,L,1122011218,1,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094586,423914.00
08/20/2015 14:15,2,3.004,ACTIVE,216.00,347.76,59.959,1440094503,"201051344000569","174011321042388",30.38,19.80,0,318.61,419.90,92.4,87.3,0.429,227216.9,227216.9,11546,0,0,0,L,1122011218,1,123.14,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094587,423915.00
08/20/2015 14:15,2,2.062,ACTIVE,215.54,432.82,59.965,1440094503,"274151322000094","174011321042388",40.93,26.80,0,399.76,474.90,85.4,80.5,0.327,402404.8,402404.8,12950,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094588,423916.00
