ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 14:15,2,3.014,ACTIVE,216.00,347.16,59.970,1440094503,"201051344000458","174011321042388",30.45,20.00,0,316.80,423.81,92.9,87.8,0.442,222893.7,222893.7,11537,0,0,0,L,1122011218,1,123.59,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094589,423917.00
08/20/2015 14:15,2,3.088,ACTIVE,215.77,351.37,59.986,1440094503,"274151322000087","174011321042388",29.54,31.00,0,328.82,400.96,92.3,87.2,0.340,474483.4,474483.4,12349,0,0,0,L,1151911521,1,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094590,423918.00
08/20/2015 14:15,2,3.189,ACTIVE,215.54,347.16,59.981,1440094503,"274151322000052","174011321042388",29.60,27.80,0,330.03,401.86,95.6,90.3,0.367,507283.0,507283.0,12771,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094591,423919.00
08/20/2015 14:15,2,3.000,ACTIVE,215.32,346.86,59.975,1440094503,"201051344001145","174011321042388",30.45,20.30,0,320.11,418.70,92.6,87.5,0.420,227876.7,227876.7,11543,0,0,0,L,1122011218,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094592,423920.00
08/20/2015 14:15,2,3.029,ACTIVE,215.32,346.86,59.981,1440094503,"201051344000685","174011321042388",30.38,20.70,0,317.40,419.30,93.2,88.0,0.451,226571.5,226571.5,11543,0,0,0,L,1122011218,1,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094592,423921.00
08/20/2015 14:15,2,3.148,ACTIVE,215.32,344.76,59.975,1440094503,"274151322000088","174011321042388",29.56,26.00,0,329.13,399.46,94.2,89.0,0.354,486930.4,486930.4,12375,0,0,0,L,1151911521,1,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094593,423922.00
08/20/2015 14:15,2,3.105,ACTIVE,215.54,347.16,59.986,1440094503,"201051344000438","174011321042388",29.96,21.50,0,317.70,418.09,94.2,89.0,0.433,226581.8,226581.8,11515,0,0,0,L,1122011218,1,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094594,423923.00
08/20/2015 14:15,2,3.082,ACTIVE,215.54,345.96,60.002,1440094503,"201051344001135","174011321042388",30.28,21.00,0,320.11,418.39,94.5,89.3,0.433,218127.5,218127.5,11493,0,0,0,L,1122011218,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094595,423924.00
08/20/2015 14:15,2,3.082,ACTIVE,215.54,347.46,59.970,1440094503,"201051344000417","174011321042388",30.24,22.50,0,317.10,417.19,94.4,89.2,0.442,221613.5,221613.5,11511,0,0,0,L,1122011218,1,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094596,423925.00
08/20/2015 14:15,2,3.117,ACTIVE,215.32,346.86,59.986,1440094503,"201051344000594","174011321042388",30.59,22.30,0,316.50,419.90,96.5,91.2,0.451,223523.1,223523.1,11538,0,0,0,L,1122011218,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094597,423926.00
08/20/2015 14:15,2,3.240,ACTIVE,215.54,352.87,59.981,1440094503,"274151322000083","174011321042388",29.80,27.30,0,329.13,402.16,97.7,92.4,0.384,503085.9,503085.9,12801,0,0,0,L,1151911521,1,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094598,423927.00
08/20/2015 14:15,2,3.199,ACTIVE,216.00,349.56,59.975,1440094503,"201051344000585","174011321042388",30.24,21.50,0,318.00,418.39,98.0,92.6,0.446,223065.4,223065.4,11516,0,0,0,L,1122011218,1,123.14,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094599,423928.00
08/20/2015 14:15,2,3.252,ACTIVE,215.77,354.97,59.986,1440094503,"274151322000054","174011321042388",29.86,26.50,0,329.73,402.46,98.2,92.8,0.376,497866.2,497866.2,12365,0,0,0,L,1151911521,1,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094600,423929.00
08/20/2015 14:15,2,3.164,ACTIVE,216.00,347.76,59.975,1440094503,"201051344001203","174011321042388",30.47,21.50,0,315.90,419.00,97.7,92.4,0.455,223843.5,223843.5,11530,0,0,0,L,1122011218,1,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094601,423930.00
08/20/2015 14:15,2,3.178,ACTIVE,215.09,347.16,59.991,1440094503,"201051344000646","174011321042388",30.10,21.30,0,318.91,419.90,96.8,91.5,0.460,220051.5,220051.5,11511,0,0,0,L,1122011218,1,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094602,423931.00
08/20/2015 14:15,2,2.230,ACTIVE,216.45,435.23,59.996,1440094503,"274151322000068","174011321042388",40.71,28.50,0,399.76,474.60,92.1,87.0,0.336,401729.4,401729.4,12561,0,0,0,L,1151911521,1,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094603,423932.00
08/20/2015 14:15,2,3.473,ACTIVE,216.45,353.77,59.986,1440094503,"274151322000076","174011321042388",30.51,28.80,0,330.03,405.17,107.3,101.7,0.415,531855.4,531855.4,12790,0,0,0,L,1151911521,1,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094604,423933.00
08/20/2015 14:15,2,3.252,ACTIVE,215.32,346.26,59.981,1440094503,"201051344000890","174011321042388",30.12,22.30,0,318.00,420.50,99.2,93.9,0.451,224788.8,224788.8,11524,0,0,0,L,1122011218,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094604,423934.00
08/20/2015 14:15,2,3.266,ACTIVE,216.22,348.36,59.996,1440094503,"201051344000900","174011321042388",30.18,18.70,0,317.10,418.70,99.8,94.4,0.460,225813.6,225813.6,11563,0,0,0,L,1122011218,1,123.81,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094605,423935.00
08/20/2015 14:15,2,3.285,ACTIVE,216.22,350.17,59.986,1440094503,"201051344000633","174011321042388",30.08,21.00,0,318.91,400.36,100.1,94.7,0.460,214553.0,214553.0,11555,0,0,0,L,1122011218,1,123.81,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094606,423936.00
08/20/2015 14:15,2,3.283,ACTIVE,216.45,348.36,59.975,1440094503,"201051344000983","174011321042388",30.51,19.80,0,317.10,419.60,101.5,96.0,0.477,222752.0,222752.0,11541,0,0,0,L,1122011218,1,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094607,423937.00
08/20/2015 14:15,2,3.234,ACTIVE,216.00,349.26,59.986,1440094503,"201051344000917","174011321042388",30.42,21.00,0,320.41,415.99,99.7,94.3,0.464,225255.1,225255.1,11551,0,0,0,L,1122011218,1,123.36,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094608,423938.00
08/20/2015 14:15,2,3.338,ACTIVE,216.45,348.66,59.970,1440094503,"201051344000648","174011321042388",29.82,19.30,0,317.70,418.70,100.8,95.4,0.468,220507.5,220507.5,11539,0,0,0,L,1122011218,1,123.36,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094609,423939.00
08/20/2015 14:15,2,3.264,ACTIVE,216.00,348.66,59.986,1440094503,"201051344001093","174011321042388",30.55,21.30,0,318.91,417.49,101.0,95.6,0.455,223457.4,223457.4,11536,0,0,0,L,1122011218,1,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094610,423940.00
08/20/2015 14:15,2,3.398,ACTIVE,216.67,348.36,59.975,1440094503,"201051344000645","174011321042388",29.92,20.00,0,319.21,417.19,103.0,97.5,0.473,221518.1,221518.1,11541,0,0,0,L,1122011218,1,124.04,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094611,423941.00
08/20/2015 14:15,2,3.449,ACTIVE,215.77,350.17,59.981,1440094503,"274151322000085","174011321042388",29.84,26.00,0,331.83,398.86,104.2,98.7,0.393,500496.4,500496.4,12781,0,0,0,L,1151911521,1,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094612,423942.00
08/20/2015 14:15,2,3.402,ACTIVE,216.22,348.36,59.986,1440094503,"201051344000651","174011321042388",30.18,20.00,0,318.91,410.88,104.0,98.5,0.477,220728.1,220728.1,11518,0,0,0,L,1122011218,1,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094613,423943.00
08/20/2015 14:15,2,3.412,ACTIVE,216.22,348.36,59.981,1440094503,"201051344000867","174011321042388",30.18,20.70,0,318.61,408.78,104.3,98.8,0.477,213502.8,213502.8,11543,0,0,0,L,1122011218,1,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094613,423944.00
08/20/2015 14:15,2,3.357,ACTIVE,215.32,347.16,59.965,1440094503,"201051344001230","174011321042388",30.32,21.50,0,317.40,403.67,103.1,97.6,0.486,224336.3,224336.3,11554,0,0,0,L,1122011218,1,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094614,423945.00
08/20/2015 14:15,2,3.430,ACTIVE,216.90,350.17,59.991,1440094503,"201051344000576","174011321042388",30.32,19.30,0,316.80,405.47,105.3,99.7,0.482,220644.5,220644.5,11562,0,0,0,L,1122011218,1,123.81,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094615,423946.00
08/20/2015 14:15,2,3.465,ACTIVE,216.67,349.86,59.996,1440094503,"201051344000579","174011321042388",30.28,21.80,0,319.51,404.87,106.2,100.6,0.499,227740.4,227740.4,11516,0,0,0,L,1122011218,1,123.81,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440094616,423947.00
08/20/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440094503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095383,423948.00
08/20/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440094503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095383,423949.00
08/20/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440094503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095383,423950.00
08/20/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440094503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095383,423951.00
08/20/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440094503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095383,423952.00
08/20/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440094503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095383,423953.00
08/20/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440094503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095383,423954.00
08/20/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440094503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095383,423955.00
08/20/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440094503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095383,423956.00
08/20/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440094503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095383,423957.00
08/20/2015 14:30,2,1.891,ACTIVE,213.29,354.67,59.996,1440095404,"201051344000955","174011321042388",29.66,21.30,0,318.00,397.96,56.8,52.9,0.464,226164.0,226164.0,11529,0,0,0,L,1122011218,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095479,423958.00
08/20/2015 14:30,2,1.934,ACTIVE,214.87,349.56,59.975,1440095404,"274151322000095","174011321042388",30.22,26.50,0,329.13,386.23,59.1,55.2,0.402,525678.1,525678.1,12426,0,0,0,L,1151911521,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095480,423959.00
08/20/2015 14:30,2,1.871,ACTIVE,213.96,355.88,59.975,1440095404,"201051344000868","174011321042388",30.06,19.00,0,318.61,400.06,57.0,53.1,0.460,213009.9,213009.9,11544,0,0,0,L,1122011218,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095481,423960.00
08/20/2015 14:30,2,1.902,ACTIVE,214.64,357.38,59.981,1440095404,"201051344000853","174011321042388",29.74,18.70,0,319.81,400.96,57.3,53.4,0.482,219492.9,219492.9,11544,0,0,0,L,1122011218,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095481,423961.00
08/20/2015 14:30,2,1.855,ACTIVE,214.41,356.18,59.970,1440095404,"201051344000582","174011321042388",29.74,19.80,0,318.91,399.76,56.0,52.1,0.442,218472.6,218472.6,11515,0,0,0,L,1122011218,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095482,423962.00
08/20/2015 14:30,2,1.881,ACTIVE,214.19,356.78,59.975,1440095404,"201051344000469","174011321042388",30.08,17.50,0,316.80,400.36,57.3,53.4,0.482,214747.0,214747.0,11541,0,0,0,L,1122011218,1,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095483,423963.00
08/20/2015 14:30,2,1.887,ACTIVE,213.74,356.18,59.970,1440095404,"201051344000988","174011321042388",29.78,19.30,0,316.50,401.56,56.9,53.0,0.473,213790.8,213790.8,11524,0,0,0,L,1122011218,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095484,423964.00
08/20/2015 14:30,2,1.881,ACTIVE,214.19,355.28,59.949,1440095404,"201051344001158","174011321042388",29.68,19.50,0,318.91,399.46,56.5,52.6,0.451,219457.4,219457.4,11522,0,0,0,L,1122011218,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095485,423965.00
08/20/2015 14:30,2,1.900,ACTIVE,213.74,354.07,59.975,1440095404,"201051344001025","174011321042388",29.80,21.30,0,317.70,398.56,57.4,53.5,0.468,223978.1,223978.1,11520,0,0,0,L,1122011218,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095486,423966.00
08/20/2015 14:30,2,1.883,ACTIVE,213.96,355.58,59.959,1440095404,"201051344000569","174011321042388",30.12,19.00,0,319.51,399.46,57.5,53.6,0.468,227235.6,227235.6,11547,0,0,0,L,1122011218,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095487,423967.00
08/20/2015 14:30,2,1.240,ACTIVE,213.96,430.72,59.949,1440095404,"274151322000094","174011321042388",40.26,26.80,0,337.54,476.71,50.6,46.9,0.336,402421.6,402421.6,12951,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095488,423968.00
08/20/2015 14:30,2,1.895,ACTIVE,213.96,354.97,59.986,1440095404,"201051344000458","174011321042388",29.92,19.80,0,316.80,399.16,57.4,53.5,0.482,222912.3,222912.3,11538,0,0,0,L,1122011218,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095489,423969.00
08/20/2015 14:30,2,1.861,ACTIVE,213.96,356.48,59.965,1440095404,"274151322000087","174011321042388",29.18,31.00,0,329.43,387.44,55.0,51.1,0.376,474501.5,474501.5,12350,0,0,0,L,1151911521,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095490,423970.00
08/20/2015 14:30,2,1.898,ACTIVE,214.41,350.17,59.959,1440095404,"274151322000052","174011321042388",29.58,27.00,0,330.93,388.64,56.9,53.0,0.362,507301.7,507301.7,12772,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095491,423971.00
08/20/2015 14:30,2,1.871,ACTIVE,213.51,354.67,59.970,1440095404,"201051344001145","174011321042388",29.88,20.00,0,320.11,397.96,56.6,52.7,0.451,227895.1,227895.1,11544,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095492,423972.00
08/20/2015 14:30,2,1.873,ACTIVE,213.74,354.07,59.975,1440095404,"201051344000685","174011321042388",29.80,20.70,0,317.40,398.56,56.5,52.7,0.491,226589.9,226589.9,11544,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095493,423973.00
08/20/2015 14:30,2,1.895,ACTIVE,213.74,355.28,59.970,1440095404,"274151322000088","174011321042388",28.88,25.50,0,328.22,387.44,55.4,51.5,0.376,486948.5,486948.5,12376,0,0,0,L,1151911521,1,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095494,423974.00
08/20/2015 14:30,2,1.879,ACTIVE,213.96,354.97,59.975,1440095404,"201051344000438","174011321042388",30.18,21.30,0,317.70,398.86,57.5,53.6,0.473,226600.4,226600.4,11516,0,0,0,L,1122011218,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095495,423975.00
08/20/2015 14:30,2,1.885,ACTIVE,213.51,353.77,59.938,1440095404,"201051344001135","174011321042388",30.16,20.30,0,318.30,398.56,57.6,53.7,0.477,218146.0,218146.0,11494,0,0,0,L,1122011218,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095496,423976.00
08/20/2015 14:30,2,1.924,ACTIVE,213.96,355.88,60.002,1440095404,"201051344000417","174011321042388",29.64,22.30,0,319.51,397.66,57.7,53.8,0.473,221631.9,221631.9,11512,0,0,0,L,1122011218,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095497,423977.00
08/20/2015 14:30,2,1.959,ACTIVE,213.29,354.97,59.996,1440095404,"201051344000594","174011321042388",29.76,21.80,0,318.91,399.46,59.0,55.1,0.486,223541.8,223541.8,11539,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095498,423978.00
08/20/2015 14:30,2,1.951,ACTIVE,213.74,355.88,59.965,1440095404,"274151322000083","174011321042388",29.30,26.50,0,330.33,388.34,57.9,53.9,0.411,503104.4,503104.4,12802,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095499,423979.00
08/20/2015 14:30,2,1.959,ACTIVE,213.96,356.18,59.970,1440095404,"201051344000585","174011321042388",30.06,21.30,0,315.90,398.86,59.6,55.6,0.455,223084.2,223084.2,11517,0,0,0,L,1122011218,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095500,423980.00
08/20/2015 14:30,2,1.930,ACTIVE,213.96,350.47,59.970,1440095404,"274151322000054","174011321042388",29.82,26.00,0,330.63,389.84,58.3,54.3,0.402,497884.6,497884.6,12366,0,0,0,L,1151911521,1,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095500,423981.00
08/20/2015 14:30,2,1.957,ACTIVE,213.96,356.18,59.970,1440095404,"201051344001203","174011321042388",29.86,21.30,0,317.10,399.16,59.2,55.2,0.517,223862.1,223862.1,11531,0,0,0,L,1122011218,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095501,423982.00
08/20/2015 14:30,2,1.961,ACTIVE,213.29,354.07,59.965,1440095404,"201051344000646","174011321042388",29.58,21.30,0,320.11,397.96,58.8,54.8,0.486,220069.9,220069.9,11512,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095502,423983.00
08/20/2015 14:30,2,1.328,ACTIVE,215.32,433.42,59.965,1440095404,"274151322000068","174011321042388",40.28,28.30,0,339.04,471.60,53.5,49.7,0.340,401746.2,401746.2,12562,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095503,423984.00
08/20/2015 14:30,2,2.074,ACTIVE,215.09,353.47,59.970,1440095404,"274151322000076","174011321042388",30.12,27.00,0,332.73,386.23,63.2,59.1,0.415,531875.3,531875.3,12791,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095504,423985.00
08/20/2015 14:30,2,2.008,ACTIVE,213.51,354.97,59.981,1440095404,"201051344000890","174011321042388",29.78,22.00,0,320.41,398.26,60.6,56.6,0.491,224807.5,224807.5,11525,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095505,423986.00
08/20/2015 14:30,2,1.977,ACTIVE,213.74,357.08,59.965,1440095404,"201051344000900","174011321042388",30.28,18.00,0,318.61,400.36,60.7,56.6,0.521,225832.0,225832.0,11564,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095506,423987.00
08/20/2015 14:30,2,2.025,ACTIVE,214.19,357.08,59.981,1440095404,"201051344000633","174011321042388",29.72,20.30,0,318.91,399.46,61.0,57.0,0.513,214571.4,214571.4,11556,0,0,0,L,1122011218,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095507,423988.00
08/20/2015 14:30,2,2.049,ACTIVE,214.19,355.88,59.970,1440095404,"201051344000983","174011321042388",29.92,19.00,0,316.50,400.06,62.1,58.1,0.530,222770.5,222770.5,11542,0,0,0,L,1122011218,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095508,423989.00
08/20/2015 14:30,2,2.000,ACTIVE,214.19,356.48,59.970,1440095404,"201051344000917","174011321042388",29.92,20.70,0,321.31,397.66,60.6,56.6,0.495,225273.3,225273.3,11552,0,0,0,L,1122011218,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095509,423990.00
08/20/2015 14:30,2,2.043,ACTIVE,214.19,356.18,59.965,1440095404,"201051344000648","174011321042388",29.94,18.70,0,318.00,400.06,62.0,57.9,0.530,220525.8,220525.8,11540,0,0,0,L,1122011218,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095510,423991.00
08/20/2015 14:30,2,2.025,ACTIVE,214.41,356.78,59.970,1440095404,"201051344001093","174011321042388",30.06,20.70,0,317.40,398.86,61.7,57.6,0.508,223475.7,223475.7,11537,0,0,0,L,1122011218,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095511,423992.00
08/20/2015 14:30,2,2.076,ACTIVE,214.64,356.18,59.965,1440095404,"201051344000645","174011321042388",29.88,19.50,0,318.91,399.46,62.8,58.7,0.477,221536.5,221536.5,11542,0,0,0,L,1122011218,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095512,423993.00
08/20/2015 14:30,2,2.055,ACTIVE,214.41,351.67,59.959,1440095404,"274151322000085","174011321042388",30.02,24.80,0,330.33,387.44,62.5,58.4,0.442,500514.9,500514.9,12782,0,0,0,L,1151911521,1,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095513,423994.00
08/20/2015 14:30,2,2.078,ACTIVE,214.64,357.38,59.970,1440095404,"201051344000651","174011321042388",29.88,20.00,0,317.10,398.26,62.9,58.8,0.513,220746.6,220746.6,11519,0,0,0,L,1122011218,1,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095514,423995.00
08/20/2015 14:30,2,2.098,ACTIVE,214.41,355.28,59.965,1440095404,"201051344000867","174011321042388",29.86,20.00,0,318.91,398.86,63.5,59.3,0.517,213521.2,213521.2,11544,0,0,0,L,1122011218,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095515,423996.00
08/20/2015 14:30,2,2.037,ACTIVE,213.96,354.97,60.007,1440095404,"201051344001230","174011321042388",30.28,21.00,0,318.00,396.75,62.4,58.3,0.517,224354.5,224354.5,11555,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095516,423997.00
08/20/2015 14:30,2,2.104,ACTIVE,214.87,359.78,59.965,1440095404,"201051344000576","174011321042388",30.04,18.30,0,319.21,400.66,64.0,59.9,0.477,220662.8,220662.8,11563,0,0,0,L,1122011218,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095517,423998.00
08/20/2015 14:30,2,2.119,ACTIVE,214.64,361.29,59.949,1440095404,"201051344000579","174011321042388",30.14,21.00,0,319.81,400.66,64.7,60.5,0.570,227759.0,227759.0,11517,0,0,0,L,1122011218,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440095517,423999.00
08/20/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440095404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096284,424000.00
08/20/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440095404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096284,424001.00
08/20/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440095404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096284,424002.00
08/20/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440095404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096284,424003.00
08/20/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440095404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096284,424004.00
08/20/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440095404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096284,424005.00
08/20/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440095404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096284,424006.00
08/20/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440095404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096284,424007.00
08/20/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440095404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096285,424008.00
08/20/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440095404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096285,424009.00
08/20/2015 14:45,2,1.930,ACTIVE,213.29,354.37,59.975,1440096303,"201051344000955","174011321042388",29.42,21.50,0,317.70,397.66,57.5,53.6,0.486,226181.0,226181.0,11530,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096379,424010.00
08/20/2015 14:45,2,2.025,ACTIVE,214.19,354.37,59.991,1440096303,"274151322000095","174011321042388",29.70,26.50,0,329.73,388.04,60.9,56.9,0.411,525696.5,525696.5,12427,0,0,0,L,1151911521,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096380,424011.00
08/20/2015 14:45,2,1.939,ACTIVE,213.51,354.37,59.970,1440096303,"201051344000868","174011321042388",29.52,19.00,0,318.00,398.26,58.0,54.0,0.473,213026.9,213026.9,11545,0,0,0,L,1122011218,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096381,424012.00
08/20/2015 14:45,2,1.936,ACTIVE,214.41,357.08,59.991,1440096303,"201051344000853","174011321042388",29.74,19.00,0,321.61,399.46,58.3,54.3,0.486,219510.0,219510.0,11545,0,0,0,L,1122011218,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096382,424013.00
08/20/2015 14:45,2,1.893,ACTIVE,214.19,355.88,59.975,1440096303,"201051344000582","174011321042388",29.70,19.80,0,318.91,398.86,56.9,53.0,0.460,218489.4,218489.4,11516,0,0,0,L,1122011218,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096383,424014.00
08/20/2015 14:45,2,1.930,ACTIVE,214.19,355.88,59.965,1440096303,"201051344000469","174011321042388",29.90,17.80,0,317.10,398.86,58.5,54.5,0.491,214764.1,214764.1,11542,0,0,0,L,1122011218,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096384,424015.00
08/20/2015 14:45,2,1.939,ACTIVE,213.96,357.38,59.949,1440096303,"201051344000988","174011321042388",29.48,19.50,0,319.21,399.46,58.0,54.0,0.468,213807.8,213807.8,11525,0,0,0,L,1122011218,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096385,424016.00
08/20/2015 14:45,2,1.941,ACTIVE,214.19,357.08,59.975,1440096303,"201051344001158","174011321042388",29.24,19.50,0,318.91,398.86,57.5,53.6,0.477,219474.3,219474.3,11523,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096386,424017.00
08/20/2015 14:45,2,1.904,ACTIVE,213.74,354.97,59.970,1440096303,"201051344001025","174011321042388",30.16,21.30,0,321.61,398.26,58.2,54.2,0.464,223995.3,223995.3,11521,0,0,0,L,1122011218,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096387,424018.00
08/20/2015 14:45,2,1.920,ACTIVE,213.96,356.18,59.970,1440096303,"201051344000569","174011321042388",29.94,19.30,0,320.41,397.96,58.2,54.3,0.455,227252.7,227252.7,11548,0,0,0,L,1122011218,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096388,424019.00
08/20/2015 14:45,2,1.287,ACTIVE,215.09,430.12,59.965,1440096303,"274151322000094","174011321042388",40.26,27.00,0,402.46,467.39,52.7,48.9,0.358,402437.3,402437.3,12952,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096388,424020.00
08/20/2015 14:45,2,1.889,ACTIVE,214.19,353.47,59.965,1440096303,"201051344000458","174011321042388",30.22,20.00,0,318.61,398.56,57.9,54.0,0.486,222929.3,222929.3,11539,0,0,0,L,1122011218,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096389,424021.00
08/20/2015 14:45,2,1.924,ACTIVE,215.09,354.07,59.970,1440096303,"274151322000087","174011321042388",28.96,31.30,0,329.43,388.94,56.5,52.6,0.389,474518.3,474518.3,12351,0,0,0,L,1151911521,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096390,424022.00
08/20/2015 14:45,2,1.973,ACTIVE,214.19,350.17,59.965,1440096303,"274151322000052","174011321042388",29.20,27.30,0,330.63,388.94,58.4,54.4,0.398,507319.1,507319.1,12773,0,0,0,L,1151911521,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096391,424023.00
08/20/2015 14:45,2,1.877,ACTIVE,213.74,354.97,59.970,1440096303,"201051344001145","174011321042388",29.90,20.00,0,320.41,397.66,56.9,53.0,0.455,227911.9,227911.9,11545,0,0,0,L,1122011218,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096392,424024.00
08/20/2015 14:45,2,1.891,ACTIVE,213.74,355.58,59.975,1440096303,"201051344000685","174011321042388",29.62,20.70,0,318.61,397.35,56.8,52.9,0.491,226606.7,226606.7,11545,0,0,0,L,1122011218,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096393,424025.00
08/20/2015 14:45,2,1.922,ACTIVE,213.74,352.27,59.949,1440096303,"274151322000088","174011321042388",28.88,25.50,0,329.43,388.04,56.3,52.4,0.398,486965.4,486965.4,12377,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096394,424026.00
08/20/2015 14:45,2,1.900,ACTIVE,213.96,354.97,60.002,1440096303,"201051344000438","174011321042388",29.78,21.30,0,318.61,397.35,57.4,53.4,0.473,226617.3,226617.3,11517,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096396,424027.00
08/20/2015 14:45,2,1.928,ACTIVE,213.51,354.67,59.970,1440096303,"201051344001135","174011321042388",29.28,20.70,0,319.51,397.35,57.1,53.2,0.473,218162.8,218162.8,11495,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096396,424028.00
08/20/2015 14:45,2,1.893,ACTIVE,213.74,354.67,59.975,1440096303,"201051344000417","174011321042388",29.74,22.30,0,320.41,398.26,57.1,53.2,0.473,221648.7,221648.7,11513,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096397,424029.00
08/20/2015 14:45,2,1.936,ACTIVE,213.06,354.37,59.965,1440096303,"201051344000594","174011321042388",29.52,22.00,0,319.21,398.86,57.9,54.0,0.473,223558.9,223558.9,11540,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096398,424030.00
08/20/2015 14:45,2,1.926,ACTIVE,214.41,360.69,59.970,1440096303,"274151322000083","174011321042388",29.50,26.80,0,332.73,388.04,57.5,53.6,0.402,503121.7,503121.7,12803,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096399,424031.00
08/20/2015 14:45,2,1.934,ACTIVE,213.96,355.28,59.975,1440096303,"201051344000585","174011321042388",29.76,21.30,0,322.51,398.56,58.3,54.4,0.460,223101.4,223101.4,11518,0,0,0,L,1122011218,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096400,424032.00
08/20/2015 14:45,2,1.932,ACTIVE,214.41,351.37,59.965,1440096303,"274151322000054","174011321042388",29.32,26.00,0,331.83,388.64,57.3,53.4,0.389,497901.9,497901.9,12367,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096401,424033.00
08/20/2015 14:45,2,1.895,ACTIVE,213.96,354.67,59.981,1440096303,"201051344001203","174011321042388",29.86,21.30,0,318.30,398.86,57.3,53.4,0.446,223879.2,223879.2,11532,0,0,0,L,1122011218,1,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096402,424034.00
08/20/2015 14:45,2,1.908,ACTIVE,213.29,354.37,59.970,1440096303,"201051344000646","174011321042388",29.38,21.30,0,318.91,397.66,56.8,52.9,0.468,220086.7,220086.7,11513,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096403,424035.00
08/20/2015 14:45,2,1.320,ACTIVE,214.41,421.40,59.965,1440096303,"274151322000068","174011321042388",39.56,28.50,0,397.96,470.69,53.0,49.3,0.354,401761.9,401761.9,12563,0,0,0,L,1151911521,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096404,424036.00
08/20/2015 14:45,2,2.018,ACTIVE,214.87,351.37,59.970,1440096303,"274151322000076","174011321042388",30.06,27.00,0,330.63,387.74,61.4,57.4,0.411,531893.9,531893.9,12792,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096405,424037.00
08/20/2015 14:45,2,1.916,ACTIVE,213.29,353.47,59.975,1440096303,"201051344000890","174011321042388",29.66,22.00,0,320.71,397.05,57.6,53.7,0.460,224824.6,224824.6,11526,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096406,424038.00
08/20/2015 14:45,2,1.875,ACTIVE,213.96,356.78,59.975,1440096303,"201051344000900","174011321042388",29.84,18.30,0,319.51,399.46,56.7,52.8,0.473,225848.9,225848.9,11565,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096407,424039.00
08/20/2015 14:45,2,1.883,ACTIVE,214.19,357.08,59.970,1440096303,"201051344000633","174011321042388",29.84,20.30,0,318.30,398.26,57.0,53.1,0.477,214588.4,214588.4,11557,0,0,0,L,1122011218,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096408,424040.00
08/20/2015 14:45,2,1.904,ACTIVE,213.96,355.28,59.965,1440096303,"201051344000983","174011321042388",29.88,19.30,0,318.91,398.56,57.6,53.6,0.482,222787.5,222787.5,11543,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096409,424041.00
08/20/2015 14:45,2,1.877,ACTIVE,213.74,356.48,59.959,1440096303,"201051344000917","174011321042388",29.50,21.00,0,320.71,398.26,56.1,52.2,0.473,225290.1,225290.1,11553,0,0,0,L,1122011218,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096410,424042.00
08/20/2015 14:45,2,1.904,ACTIVE,214.19,355.28,59.965,1440096303,"201051344000648","174011321042388",29.44,19.00,0,317.70,398.26,56.8,52.9,0.460,220542.6,220542.6,11541,0,0,0,L,1122011218,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096410,424043.00
08/20/2015 14:45,2,1.877,ACTIVE,213.74,354.97,59.965,1440096303,"201051344001093","174011321042388",29.80,20.70,0,319.81,397.66,56.6,52.7,0.464,223492.6,223492.6,11538,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096411,424044.00
08/20/2015 14:45,2,1.879,ACTIVE,214.64,355.58,59.938,1440096303,"201051344000645","174011321042388",29.94,19.80,0,318.91,398.86,57.0,53.1,0.455,221553.5,221553.5,11543,0,0,0,L,1122011218,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096412,424045.00
08/20/2015 14:45,2,1.947,ACTIVE,214.64,352.57,59.970,1440096303,"274151322000085","174011321042388",29.16,25.00,0,331.53,388.04,57.5,53.6,0.393,500532.2,500532.2,12783,0,0,0,L,1151911521,1,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096413,424046.00
08/20/2015 14:45,2,1.916,ACTIVE,213.96,355.88,59.965,1440096303,"201051344000651","174011321042388",29.46,20.00,0,317.10,398.56,57.2,53.3,0.460,220763.6,220763.6,11520,0,0,0,L,1122011218,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096414,424047.00
08/20/2015 14:45,2,1.902,ACTIVE,213.96,354.37,59.965,1440096303,"201051344000867","174011321042388",29.70,20.30,0,318.91,397.66,57.3,53.3,0.460,213538.1,213538.1,11545,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096415,424048.00
08/20/2015 14:45,2,1.867,ACTIVE,213.51,352.57,59.981,1440096303,"201051344001230","174011321042388",29.68,21.30,0,319.21,397.66,56.2,52.3,0.468,224371.3,224371.3,11556,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096416,424049.00
08/20/2015 14:45,2,1.881,ACTIVE,214.41,356.48,59.938,1440096303,"201051344000576","174011321042388",30.04,18.70,0,320.71,398.86,57.2,53.3,0.446,220679.7,220679.7,11564,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096417,424050.00
08/20/2015 14:45,2,1.906,ACTIVE,214.19,355.28,59.991,1440096303,"201051344000579","174011321042388",30.12,21.30,0,323.41,398.86,58.1,54.2,0.473,227776.1,227776.1,11518,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440096418,424051.00
08/20/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440096303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097183,424052.00
08/20/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440096303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097183,424053.00
08/20/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440096303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097183,424054.00
08/20/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440096303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097183,424055.00
08/20/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440096303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097183,424056.00
08/20/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440096303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097183,424057.00
08/20/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440096303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097183,424058.00
08/20/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440096303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097183,424059.00
08/20/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440096303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097183,424060.00
08/20/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440096303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097183,424061.00
08/20/2015 15:00,2,3.061,ACTIVE,214.64,346.56,59.981,1440097203,"201051344000955","174011321042388",29.96,22.80,0,318.91,399.46,92.8,87.7,0.438,226200.5,226200.5,11531,0,0,0,L,1122011218,1,122.46,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097279,424062.00
08/20/2015 15:00,2,3.234,ACTIVE,214.87,350.17,60.002,1440097203,"274151322000095","174011321042388",30.22,28.50,0,332.43,388.64,99.0,93.7,0.367,525717.3,525717.3,12428,0,0,0,L,1151911521,1,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097280,424063.00
08/20/2015 15:00,2,3.074,ACTIVE,215.09,347.76,60.002,1440097203,"201051344000868","174011321042388",29.94,19.50,0,319.21,399.46,93.3,88.1,0.420,213046.5,213046.5,11546,0,0,0,L,1122011218,1,122.91,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097281,424064.00
