ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 15:00,2,3.072,ACTIVE,216.22,349.56,59.991,1440097203,"201051344000853","174011321042388",30.08,20.00,0,321.91,403.67,93.6,88.4,0.433,219529.8,219529.8,11546,0,0,0,L,1122011218,1,123.81,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097282,424065.00
08/20/2015 15:00,2,3.035,ACTIVE,215.54,348.36,60.002,1440097203,"201051344000582","174011321042388",29.74,21.00,0,318.30,398.86,91.4,86.3,0.420,218508.6,218508.6,11517,0,0,0,L,1122011218,1,123.14,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097283,424066.00
08/20/2015 15:00,2,3.035,ACTIVE,215.54,348.36,59.996,1440097203,"201051344000469","174011321042388",30.30,18.70,0,318.30,400.96,93.2,88.0,0.446,214783.8,214783.8,11543,0,0,0,L,1122011218,1,122.91,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097284,424067.00
08/20/2015 15:00,2,3.049,ACTIVE,215.54,349.56,59.996,1440097203,"201051344000988","174011321042388",30.10,20.30,0,319.81,405.17,93.0,87.8,0.433,213827.5,213827.5,11526,0,0,0,L,1122011218,1,123.14,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097285,424068.00
08/20/2015 15:00,2,3.057,ACTIVE,215.54,347.16,59.991,1440097203,"201051344001158","174011321042388",29.68,20.70,0,319.81,400.06,91.9,86.8,0.442,219493.8,219493.8,11524,0,0,0,L,1122011218,1,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097286,424069.00
08/20/2015 15:00,2,3.051,ACTIVE,215.09,346.56,59.996,1440097203,"201051344001025","174011321042388",30.04,22.50,0,322.81,399.76,92.9,87.7,0.420,224015.1,224015.1,11522,0,0,0,L,1122011218,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097287,424070.00
08/20/2015 15:00,2,2.980,ACTIVE,215.54,348.06,60.018,1440097203,"201051344000569","174011321042388",30.43,20.30,0,321.31,400.06,91.9,86.8,0.429,227272.4,227272.4,11549,0,0,0,L,1122011218,1,122.91,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097288,424071.00
08/20/2015 15:00,2,1.961,ACTIVE,215.32,446.35,59.986,1440097203,"274151322000094","174011321042388",41.23,29.00,0,338.74,466.49,83.8,79.0,0.331,402455.0,402455.0,12953,0,0,0,L,1151911521,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097289,424072.00
08/20/2015 15:00,2,2.965,ACTIVE,215.77,348.06,59.996,1440097203,"201051344000458","174011321042388",30.40,21.30,0,319.51,400.36,91.3,86.2,0.438,222949.0,222949.0,11540,0,0,0,L,1122011218,1,123.59,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097290,424073.00
08/20/2015 15:00,2,2.994,ACTIVE,215.09,351.37,59.996,1440097203,"274151322000087","174011321042388",29.20,33.00,0,330.03,388.64,88.5,83.4,0.331,474537.4,474537.4,12352,0,0,0,L,1151911521,1,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097290,424074.00
08/20/2015 15:00,2,3.025,ACTIVE,215.09,354.67,59.991,1440097203,"274151322000052","174011321042388",29.74,28.80,0,330.93,389.54,91.1,86.0,0.331,507338.7,507338.7,12774,0,0,0,L,1151911521,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097291,424075.00
08/20/2015 15:00,2,2.943,ACTIVE,214.87,347.46,59.991,1440097203,"201051344001145","174011321042388",30.18,21.30,0,321.31,398.86,90.0,85.0,0.411,227931.3,227931.3,11546,0,0,0,L,1122011218,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097292,424076.00
08/20/2015 15:00,2,2.945,ACTIVE,214.87,346.86,59.986,1440097203,"201051344000685","174011321042388",30.12,22.00,0,317.70,399.46,89.9,84.8,0.433,226626.2,226626.2,11546,0,0,0,L,1122011218,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097293,424077.00
08/20/2015 15:00,2,2.945,ACTIVE,214.64,353.17,59.996,1440097203,"274151322000088","174011321042388",29.56,27.30,0,329.73,388.94,88.0,83.0,0.327,486984.6,486984.6,12378,0,0,0,L,1151911521,1,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097294,424078.00
08/20/2015 15:00,2,2.973,ACTIVE,214.87,346.56,59.996,1440097203,"201051344000438","174011321042388",29.84,22.80,0,319.21,398.86,89.8,84.8,0.411,226636.9,226636.9,11518,0,0,0,L,1122011218,1,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097295,424079.00
08/20/2015 15:00,2,2.939,ACTIVE,214.87,345.06,60.002,1440097203,"201051344001135","174011321042388",29.94,22.00,0,320.11,398.26,89.1,84.1,0.407,218182.4,218182.4,11496,0,0,0,L,1122011218,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097296,424080.00
08/20/2015 15:00,2,2.949,ACTIVE,214.87,346.56,60.002,1440097203,"201051344000417","174011321042388",29.58,23.50,0,318.91,397.66,88.3,83.3,0.415,221668.2,221668.2,11514,0,0,0,L,1122011218,1,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097297,424081.00
08/20/2015 15:00,2,2.953,ACTIVE,214.41,346.26,60.002,1440097203,"201051344000594","174011321042388",30.10,23.50,0,320.41,400.06,90.1,85.0,0.415,223578.8,223578.8,11541,0,0,0,L,1122011218,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097298,424082.00
08/20/2015 15:00,2,2.951,ACTIVE,214.87,347.46,60.002,1440097203,"274151322000083","174011321042388",29.58,28.50,0,329.73,388.94,88.3,83.3,0.349,503141.3,503141.3,12804,0,0,0,L,1151911521,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097299,424083.00
08/20/2015 15:00,2,2.947,ACTIVE,215.32,347.46,59.996,1440097203,"201051344000585","174011321042388",30.06,22.50,0,318.30,399.76,89.8,84.7,0.402,223121.4,223121.4,11519,0,0,0,L,1122011218,1,122.91,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097300,424084.00
08/20/2015 15:00,2,2.939,ACTIVE,214.87,344.76,59.996,1440097203,"274151322000054","174011321042388",29.42,27.80,0,328.82,389.54,87.7,82.7,0.331,497921.4,497921.4,12368,0,0,0,L,1151911521,1,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097301,424085.00
08/20/2015 15:00,2,2.941,ACTIVE,215.32,346.86,60.002,1440097203,"201051344001203","174011321042388",29.60,22.50,0,321.31,400.06,88.2,83.2,0.415,223899.0,223899.0,11533,0,0,0,L,1122011218,1,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097302,424086.00
08/20/2015 15:00,2,2.828,ACTIVE,214.41,345.96,59.991,1440097203,"201051344000646","174011321042388",30.24,22.80,0,319.51,398.86,86.6,81.7,0.407,220106.3,220106.3,11514,0,0,0,L,1122011218,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097303,424087.00
08/20/2015 15:00,2,1.957,ACTIVE,215.54,426.81,60.002,1440097203,"274151322000068","174011321042388",39.96,30.30,0,339.65,466.79,78.7,74.1,0.287,401779.8,401779.8,12564,0,0,0,L,1151911521,1,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097304,424088.00
08/20/2015 15:00,2,3.033,ACTIVE,215.54,351.07,59.991,1440097203,"274151322000076","174011321042388",30.30,29.30,0,333.93,388.34,93.1,87.9,0.354,531915.0,531915.0,12793,0,0,0,L,1151911521,1,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097305,424089.00
08/20/2015 15:00,2,2.807,ACTIVE,214.41,345.36,59.996,1440097203,"201051344000890","174011321042388",30.47,23.50,0,321.01,398.26,86.7,81.7,0.393,224844.4,224844.4,11527,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097306,424090.00
08/20/2015 15:00,2,2.799,ACTIVE,215.09,347.16,59.981,1440097203,"201051344000900","174011321042388",30.16,19.50,0,320.71,400.96,85.5,80.6,0.398,225868.7,225868.7,11566,0,0,0,L,1122011218,1,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097307,424091.00
08/20/2015 15:00,2,2.824,ACTIVE,215.32,347.76,60.002,1440097203,"201051344000633","174011321042388",29.78,21.50,0,320.11,400.66,85.2,80.3,0.407,214608.2,214608.2,11558,0,0,0,L,1122011218,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097308,424092.00
08/20/2015 15:00,2,2.779,ACTIVE,215.32,345.66,60.002,1440097203,"201051344000983","174011321042388",30.22,20.30,0,320.11,400.96,85.1,80.2,0.407,222807.5,222807.5,11544,0,0,0,L,1122011218,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097309,424093.00
08/20/2015 15:00,2,2.740,ACTIVE,215.09,346.56,60.002,1440097203,"201051344000917","174011321042388",30.18,22.30,0,321.01,398.56,83.8,79.0,0.393,225309.7,225309.7,11554,0,0,0,L,1122011218,1,122.91,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097310,424094.00
08/20/2015 15:00,2,2.762,ACTIVE,215.32,346.86,60.002,1440097203,"201051344000648","174011321042388",29.80,20.00,0,318.30,400.66,83.3,78.5,0.393,220562.3,220562.3,11542,0,0,0,L,1122011218,1,122.91,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097311,424095.00
08/20/2015 15:00,2,2.719,ACTIVE,214.87,346.26,59.996,1440097203,"201051344001093","174011321042388",30.38,22.30,0,320.41,398.26,83.7,78.9,0.376,223512.3,223512.3,11539,0,0,0,L,1122011218,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097312,424096.00
08/20/2015 15:00,2,2.768,ACTIVE,215.54,346.56,60.002,1440097203,"201051344000645","174011321042388",29.76,21.00,0,320.71,400.66,83.4,78.6,0.380,221573.4,221573.4,11544,0,0,0,L,1122011218,1,123.59,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097313,424097.00
08/20/2015 15:00,2,2.773,ACTIVE,215.09,352.27,59.996,1440097203,"274151322000085","174011321042388",29.48,27.00,0,330.63,389.24,82.8,78.0,0.314,500552.0,500552.0,12784,0,0,0,L,1151911521,1,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097314,424098.00
08/20/2015 15:00,2,2.746,ACTIVE,214.87,346.56,60.007,1440097203,"201051344000651","174011321042388",29.80,21.50,0,322.81,399.46,82.9,78.1,0.380,220783.5,220783.5,11521,0,0,0,L,1122011218,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097315,424099.00
08/20/2015 15:00,2,2.688,ACTIVE,215.09,345.96,59.996,1440097203,"201051344000867","174011321042388",30.14,21.80,0,321.91,398.26,82.1,77.3,0.371,213558.0,213558.0,11546,0,0,0,L,1122011218,1,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097316,424100.00
08/20/2015 15:00,2,2.666,ACTIVE,214.41,344.76,60.002,1440097203,"201051344001230","174011321042388",29.98,22.30,0,319.81,396.75,81.0,76.2,0.380,224390.9,224390.9,11557,0,0,0,L,1122011218,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097317,424101.00
08/20/2015 15:00,2,2.646,ACTIVE,215.54,348.06,60.002,1440097203,"201051344000576","174011321042388",30.24,20.00,0,321.91,403.97,81.1,76.3,0.367,220699.6,220699.6,11565,0,0,0,L,1122011218,1,123.36,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097318,424102.00
08/20/2015 15:00,2,2.684,ACTIVE,215.32,345.96,59.991,1440097203,"201051344000579","174011321042388",30.04,22.30,0,323.11,402.46,81.7,76.9,0.376,227796.2,227796.2,11519,0,0,0,L,1122011218,1,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440097318,424103.00
08/20/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440097203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098083,424104.00
08/20/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440097203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098083,424105.00
08/20/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440097203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098083,424106.00
08/20/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440097203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098083,424107.00
08/20/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440097203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098083,424108.00
08/20/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440097203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098083,424109.00
08/20/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440097203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098083,424110.00
08/20/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440097203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098083,424111.00
08/20/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440097203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098083,424112.00
08/20/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440097203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098083,424113.00
08/20/2015 15:15,2,3.453,ACTIVE,214.41,347.76,59.970,1440098103,"201051344000955","174011321042388",30.32,22.30,0,318.30,397.66,106.1,100.5,0.499,226216.8,226216.8,11532,0,0,0,L,1122011218,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098180,424114.00
08/20/2015 15:15,2,3.693,ACTIVE,214.64,353.17,59.965,1440098103,"274151322000095","174011321042388",30.42,28.30,0,331.23,388.94,113.7,107.8,0.429,525734.7,525734.7,12429,0,0,0,L,1151911521,1,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098180,424115.00
08/20/2015 15:15,2,3.438,ACTIVE,214.87,347.76,59.975,1440098103,"201051344000868","174011321042388",30.36,19.30,0,318.30,398.26,105.7,100.0,0.482,213062.9,213062.9,11547,0,0,0,L,1122011218,1,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098181,424116.00
08/20/2015 15:15,2,3.455,ACTIVE,216.00,349.26,59.959,1440098103,"201051344000853","174011321042388",30.32,19.00,0,319.51,400.06,106.1,100.5,0.495,219546.3,219546.3,11547,0,0,0,L,1122011218,1,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098182,424117.00
08/20/2015 15:15,2,3.383,ACTIVE,215.54,347.76,59.975,1440098103,"201051344000582","174011321042388",30.38,21.00,0,321.01,398.56,104.1,98.6,0.482,218524.8,218524.8,11518,0,0,0,L,1122011218,1,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098183,424118.00
08/20/2015 15:15,2,3.428,ACTIVE,215.77,349.56,59.986,1440098103,"201051344000469","174011321042388",30.42,18.30,0,318.61,401.26,105.6,100.0,0.508,214800.3,214800.3,11544,0,0,0,L,1122011218,1,123.14,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098184,424119.00
08/20/2015 15:15,2,3.469,ACTIVE,215.32,349.56,59.991,1440098103,"201051344000988","174011321042388",29.98,20.30,0,317.40,400.36,105.4,99.8,0.486,213844.0,213844.0,11527,0,0,0,L,1122011218,1,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098185,424120.00
08/20/2015 15:15,2,3.402,ACTIVE,215.54,348.06,59.970,1440098103,"201051344001158","174011321042388",30.24,20.30,0,319.81,398.86,104.1,98.6,0.482,219510.1,219510.1,11525,0,0,0,L,1122011218,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098186,424121.00
08/20/2015 15:15,2,3.457,ACTIVE,214.64,347.16,59.986,1440098103,"201051344001025","174011321042388",30.14,22.00,0,319.51,398.26,105.5,99.9,0.477,224031.7,224031.7,11523,0,0,0,L,1122011218,1,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098187,424122.00
08/20/2015 15:15,2,3.371,ACTIVE,215.32,348.96,59.981,1440098103,"201051344000569","174011321042388",30.45,20.00,0,320.71,398.56,104.0,98.4,0.486,227288.8,227288.8,11550,0,0,0,L,1122011218,1,122.91,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098188,424123.00
08/20/2015 15:15,2,2.307,ACTIVE,214.41,440.34,59.981,1440098103,"274151322000094","174011321042388",40.69,28.50,0,400.96,478.51,95.4,90.2,0.362,402469.8,402469.8,12954,0,0,0,L,1151911521,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098189,424124.00
08/20/2015 15:15,2,3.365,ACTIVE,215.09,347.46,59.970,1440098103,"201051344000458","174011321042388",30.24,20.70,0,319.21,399.16,103.1,97.6,0.495,222965.4,222965.4,11541,0,0,0,L,1122011218,1,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098189,424125.00
08/20/2015 15:15,2,3.404,ACTIVE,214.41,342.35,59.965,1440098103,"274151322000087","174011321042388",29.40,33.00,0,329.13,388.64,101.3,95.9,0.384,474553.4,474553.4,12353,0,0,0,L,1151911521,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098190,424126.00
08/20/2015 15:15,2,3.445,ACTIVE,214.64,353.47,59.981,1440098103,"274151322000052","174011321042388",29.86,28.80,0,331.23,389.54,104.2,98.6,0.393,507355.3,507355.3,12775,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098191,424127.00
08/20/2015 15:15,2,3.322,ACTIVE,214.41,348.06,59.975,1440098103,"201051344001145","174011321042388",30.22,21.00,0,321.61,398.86,101.7,96.3,0.468,227947.5,227947.5,11547,0,0,0,L,1122011218,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098192,424128.00
08/20/2015 15:15,2,3.309,ACTIVE,214.41,347.16,59.996,1440098103,"201051344000685","174011321042388",30.32,21.50,0,319.81,397.66,101.5,96.0,0.495,226642.4,226642.4,11547,0,0,0,L,1122011218,1,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098193,424129.00
08/20/2015 15:15,2,3.355,ACTIVE,214.41,352.87,59.970,1440098103,"274151322000088","174011321042388",29.54,27.00,0,329.73,388.64,100.4,95.0,0.376,487000.7,487000.7,12379,0,0,0,L,1151911521,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098194,424130.00
08/20/2015 15:15,2,3.252,ACTIVE,214.64,346.26,59.954,1440098103,"201051344000438","174011321042388",30.69,22.00,0,317.10,397.66,101.1,95.6,0.468,226653.3,226653.3,11519,0,0,0,L,1122011218,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098195,424131.00
08/20/2015 15:15,2,3.285,ACTIVE,214.64,345.66,59.975,1440098103,"201051344001135","174011321042388",30.08,21.80,0,321.31,398.56,100.0,94.6,0.464,218198.7,218198.7,11497,0,0,0,L,1122011218,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098196,424132.00
08/20/2015 15:15,2,3.271,ACTIVE,214.64,347.16,59.975,1440098103,"201051344000417","174011321042388",29.96,23.30,0,321.31,397.35,99.3,93.9,0.468,221684.5,221684.5,11515,0,0,0,L,1122011218,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098197,424133.00
08/20/2015 15:15,2,3.297,ACTIVE,214.19,347.76,59.970,1440098103,"201051344000594","174011321042388",30.18,23.30,0,317.10,398.56,100.8,95.4,0.468,223595.5,223595.5,11542,0,0,0,L,1122011218,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098198,424134.00
08/20/2015 15:15,2,3.332,ACTIVE,214.19,340.85,59.991,1440098103,"274151322000083","174011321042388",29.64,28.30,0,328.82,388.64,100.1,94.7,0.393,503157.8,503157.8,12805,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098199,424135.00
08/20/2015 15:15,2,3.287,ACTIVE,215.09,348.36,59.981,1440098103,"201051344000585","174011321042388",30.16,22.50,0,321.01,399.76,100.5,95.0,0.468,223138.1,223138.1,11520,0,0,0,L,1122011218,1,122.91,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098200,424136.00
08/20/2015 15:15,2,3.314,ACTIVE,214.64,342.95,59.970,1440098103,"274151322000054","174011321042388",29.54,28.00,0,329.13,389.54,99.2,93.8,0.376,497937.9,497937.9,12369,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098201,424137.00
08/20/2015 15:15,2,3.215,ACTIVE,214.87,346.26,60.002,1440098103,"201051344001203","174011321042388",30.49,22.00,0,318.91,399.76,99.3,93.9,0.468,223915.4,223915.4,11534,0,0,0,L,1122011218,1,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098202,424138.00
08/20/2015 15:15,2,3.209,ACTIVE,213.74,345.36,59.970,1440098103,"201051344000646","174011321042388",30.08,22.30,0,320.41,398.56,97.8,92.4,0.460,220122.6,220122.6,11515,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098203,424139.00
08/20/2015 15:15,2,2.121,ACTIVE,215.09,437.33,59.986,1440098103,"274151322000068","174011321042388",41.35,30.30,0,400.96,465.89,89.2,84.2,0.327,401794.8,401794.8,12565,0,0,0,L,1151911521,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098204,424140.00
08/20/2015 15:15,2,3.449,ACTIVE,215.09,354.67,59.975,1440098103,"274151322000076","174011321042388",30.26,29.00,0,333.63,388.04,105.7,100.0,0.402,531932.8,531932.8,12794,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098205,424141.00
08/20/2015 15:15,2,3.221,ACTIVE,214.19,345.36,59.970,1440098103,"201051344000890","174011321042388",29.96,23.00,0,317.70,398.26,97.7,92.4,0.446,224861.0,224861.0,11528,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098206,424142.00
08/20/2015 15:15,2,3.129,ACTIVE,214.87,346.26,60.002,1440098103,"201051344000900","174011321042388",30.32,18.70,0,320.41,399.16,96.2,90.9,0.446,225885.0,225885.0,11567,0,0,0,L,1122011218,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098207,424143.00
08/20/2015 15:15,2,3.172,ACTIVE,214.87,347.76,59.981,1440098103,"201051344000633","174011321042388",29.92,21.30,0,317.10,399.16,96.1,90.8,0.446,214624.6,214624.6,11559,0,0,0,L,1122011218,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098208,424144.00
08/20/2015 15:15,2,3.131,ACTIVE,215.09,346.86,59.970,1440098103,"201051344000983","174011321042388",30.24,19.50,0,321.01,399.16,95.8,90.5,0.455,222824.0,222824.0,11545,0,0,0,L,1122011218,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098209,424145.00
08/20/2015 15:15,2,3.111,ACTIVE,214.87,347.16,59.970,1440098103,"201051344000917","174011321042388",30.08,21.80,0,323.11,398.26,94.8,89.6,0.446,225325.8,225325.8,11555,0,0,0,L,1122011218,1,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098209,424146.00
08/20/2015 15:15,2,3.111,ACTIVE,215.09,346.86,59.981,1440098103,"201051344000648","174011321042388",29.88,19.80,0,319.51,398.86,94.2,89.0,0.442,220578.6,220578.6,11543,0,0,0,L,1122011218,1,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098210,424147.00
08/20/2015 15:15,2,3.053,ACTIVE,214.41,346.26,59.970,1440098103,"201051344001093","174011321042388",30.65,21.80,0,319.51,396.75,94.8,89.5,0.429,223528.6,223528.6,11540,0,0,0,L,1122011218,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098211,424148.00
08/20/2015 15:15,2,3.135,ACTIVE,215.09,346.26,59.981,1440098103,"201051344000645","174011321042388",29.70,20.30,0,322.51,398.26,94.2,89.0,0.429,221589.8,221589.8,11545,0,0,0,L,1122011218,1,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098212,424149.00
08/20/2015 15:15,2,3.125,ACTIVE,214.19,345.06,59.975,1440098103,"274151322000085","174011321042388",30.02,26.50,0,334.54,388.94,95.0,89.8,0.358,500568.5,500568.5,12785,0,0,0,L,1151911521,1,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098213,424150.00
08/20/2015 15:15,2,3.100,ACTIVE,214.64,345.96,59.981,1440098103,"201051344000651","174011321042388",30.10,21.30,0,319.81,399.46,94.5,89.3,0.433,220800.0,220800.0,11522,0,0,0,L,1122011218,1,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098214,424151.00
08/20/2015 15:15,2,3.068,ACTIVE,214.64,345.66,59.975,1440098103,"201051344000867","174011321042388",30.00,21.00,0,319.81,399.16,93.3,88.1,0.424,213574.5,213574.5,11547,0,0,0,L,1122011218,1,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098215,424152.00
08/20/2015 15:15,2,3.010,ACTIVE,213.96,343.55,59.970,1440098103,"201051344001230","174011321042388",30.32,22.00,0,321.01,396.75,92.5,87.3,0.424,224407.1,224407.1,11558,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098216,424153.00
08/20/2015 15:15,2,3.010,ACTIVE,215.09,346.86,59.981,1440098103,"201051344000576","174011321042388",30.24,19.80,0,321.01,398.86,92.2,87.1,0.424,220716.1,220716.1,11566,0,0,0,L,1122011218,1,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098217,424154.00
08/20/2015 15:15,2,3.043,ACTIVE,215.09,346.56,59.996,1440098103,"201051344000579","174011321042388",30.24,22.30,0,321.91,399.46,93.2,88.1,0.433,227812.9,227812.9,11520,0,0,0,L,1122011218,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098218,424155.00
08/20/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440098103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098984,424156.00
08/20/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440098103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098984,424157.00
08/20/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440098103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098984,424158.00
08/20/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440098103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098984,424159.00
08/20/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440098103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098984,424160.00
08/20/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440098103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098984,424161.00
08/20/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440098103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098984,424162.00
08/20/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440098103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098984,424163.00
08/20/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440098103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098984,424164.00
08/20/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440098103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440098984,424165.00
08/20/2015 15:30,2,2.025,ACTIVE,212.38,354.37,59.981,1440099003,"201051344000955","174011321042388",29.88,21.00,0,316.80,396.45,61.2,57.2,0.508,226230.4,226230.4,11533,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099078,424166.00
08/20/2015 15:30,2,2.129,ACTIVE,212.83,350.17,59.970,1440099003,"274151322000095","174011321042388",30.00,25.50,0,330.03,386.83,64.7,60.5,0.451,525749.2,525749.2,12430,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099079,424167.00
08/20/2015 15:30,2,2.043,ACTIVE,213.06,355.58,59.986,1440099003,"201051344000868","174011321042388",29.72,18.00,0,319.21,396.45,61.5,57.4,0.495,213076.5,213076.5,11548,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099080,424168.00
08/20/2015 15:30,2,2.027,ACTIVE,213.96,355.58,59.986,1440099003,"201051344000853","174011321042388",30.14,18.00,0,322.21,398.26,61.9,57.8,0.513,219559.9,219559.9,11548,0,0,0,L,1122011218,1,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099081,424169.00
08/20/2015 15:30,2,1.982,ACTIVE,213.74,355.88,59.991,1440099003,"201051344000582","174011321042388",30.12,19.50,0,319.81,399.16,60.5,56.5,0.495,218538.1,218538.1,11519,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099081,424170.00
08/20/2015 15:30,2,2.031,ACTIVE,213.51,356.18,59.981,1440099003,"201051344000469","174011321042388",30.12,17.00,0,316.20,399.16,62.0,57.9,0.521,214814.0,214814.0,11545,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099082,424171.00
08/20/2015 15:30,2,2.066,ACTIVE,213.51,357.98,59.986,1440099003,"201051344000988","174011321042388",29.38,19.00,0,318.00,400.66,61.5,57.5,0.513,213857.5,213857.5,11528,0,0,0,L,1122011218,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099083,424172.00
08/20/2015 15:30,2,2.043,ACTIVE,213.51,356.78,59.986,1440099003,"201051344001158","174011321042388",29.52,19.00,0,320.11,397.96,61.1,57.0,0.521,219523.5,219523.5,11526,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099084,424173.00
08/20/2015 15:30,2,2.049,ACTIVE,213.29,356.18,59.981,1440099003,"201051344001025","174011321042388",29.94,20.70,0,322.21,397.05,62.2,58.1,0.482,224045.3,224045.3,11524,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099085,424174.00
08/20/2015 15:30,2,2.033,ACTIVE,213.74,357.98,59.986,1440099003,"201051344000569","174011321042388",30.00,18.70,0,319.81,398.26,61.9,57.8,0.499,227302.4,227302.4,11551,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099086,424175.00
08/20/2015 15:30,2,1.357,ACTIVE,213.29,432.82,59.970,1440099003,"274151322000094","174011321042388",40.33,26.30,0,337.54,470.39,55.4,51.5,0.384,402482.0,402482.0,12955,0,0,0,L,1151911521,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099087,424176.00
08/20/2015 15:30,2,2.031,ACTIVE,213.51,354.97,59.975,1440099003,"201051344000458","174011321042388",30.00,19.30,0,318.91,398.86,61.7,57.6,0.526,222978.9,222978.9,11542,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099088,424177.00
08/20/2015 15:30,2,2.035,ACTIVE,213.74,349.26,59.949,1440099003,"274151322000087","174011321042388",29.00,31.00,0,330.33,386.53,59.8,55.7,0.398,474566.5,474566.5,12354,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099089,424178.00
08/20/2015 15:30,2,2.070,ACTIVE,213.06,349.56,59.975,1440099003,"274151322000052","174011321042388",29.44,26.30,0,329.73,387.44,61.8,57.7,0.433,507368.9,507368.9,12776,0,0,0,L,1151911521,1,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099090,424179.00
08/20/2015 15:30,2,2.010,ACTIVE,213.29,355.88,59.981,1440099003,"201051344001145","174011321042388",29.92,19.50,0,320.41,397.35,60.9,56.9,0.491,227960.8,227960.8,11548,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099091,424180.00
08/20/2015 15:30,2,2.018,ACTIVE,213.06,355.58,59.981,1440099003,"201051344000685","174011321042388",29.88,20.00,0,317.40,396.75,61.0,57.0,0.535,226655.7,226655.7,11548,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099092,424181.00
08/20/2015 15:30,2,2.027,ACTIVE,212.83,359.78,59.981,1440099003,"274151322000088","174011321042388",29.22,24.80,0,330.33,386.83,60.0,56.0,0.411,487013.7,487013.7,12380,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099092,424182.00
08/20/2015 15:30,2,2.006,ACTIVE,213.29,355.28,59.986,1440099003,"201051344000438","174011321042388",30.36,21.00,0,316.50,398.56,61.7,57.7,0.504,226666.7,226666.7,11520,0,0,0,L,1122011218,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099093,424183.00
08/20/2015 15:30,2,2.035,ACTIVE,213.06,355.58,59.970,1440099003,"201051344001135","174011321042388",29.94,20.00,0,319.51,397.96,61.7,57.6,0.513,218212.1,218212.1,11498,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099094,424184.00
08/20/2015 15:30,2,2.045,ACTIVE,213.06,356.18,59.986,1440099003,"201051344000417","174011321042388",29.72,21.80,0,318.61,396.45,61.5,57.5,0.513,221697.8,221697.8,11516,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099095,424185.00
08/20/2015 15:30,2,2.074,ACTIVE,213.06,355.58,59.991,1440099003,"201051344000594","174011321042388",29.90,21.30,0,317.10,397.05,62.9,58.7,0.521,223609.0,223609.0,11543,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099096,424186.00
08/20/2015 15:30,2,2.084,ACTIVE,213.96,352.27,59.986,1440099003,"274151322000083","174011321042388",29.42,25.80,0,330.63,385.93,62.1,58.0,0.429,503171.1,503171.1,12806,0,0,0,L,1151911521,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099097,424187.00
08/20/2015 15:30,2,2.080,ACTIVE,213.51,357.08,59.986,1440099003,"201051344000585","174011321042388",30.14,20.30,0,321.31,398.26,63.5,59.3,0.526,223151.7,223151.7,11521,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099098,424188.00
08/20/2015 15:30,2,2.064,ACTIVE,213.74,360.08,59.986,1440099003,"274151322000054","174011321042388",29.68,25.00,0,330.63,387.14,62.0,57.9,0.433,497951.2,497951.2,12370,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099099,424189.00
08/20/2015 15:30,2,2.053,ACTIVE,213.74,355.88,59.991,1440099003,"201051344001203","174011321042388",30.04,20.70,0,316.20,397.35,62.6,58.5,0.530,223928.8,223928.8,11535,0,0,0,L,1122011218,1,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099100,424190.00
08/20/2015 15:30,2,2.059,ACTIVE,213.06,357.98,59.991,1440099003,"201051344000646","174011321042388",29.76,20.70,0,319.21,396.75,62.0,57.9,0.513,220135.8,220135.8,11516,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099101,424191.00
08/20/2015 15:30,2,1.441,ACTIVE,214.87,433.72,59.991,1440099003,"274151322000068","174011321042388",39.78,27.80,0,337.24,466.19,57.8,53.8,0.380,401806.9,401806.9,12566,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099102,424192.00
08/20/2015 15:30,2,2.217,ACTIVE,213.51,352.27,59.981,1440099003,"274151322000076","174011321042388",30.04,25.80,0,332.73,387.44,67.5,63.2,0.464,531947.1,531947.1,12795,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099103,424193.00
08/20/2015 15:30,2,2.104,ACTIVE,213.06,355.88,59.981,1440099003,"201051344000890","174011321042388",29.68,21.50,0,319.81,396.15,63.3,59.2,0.521,224874.4,224874.4,11529,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099104,424194.00
08/20/2015 15:30,2,2.047,ACTIVE,213.51,360.69,59.991,1440099003,"201051344000900","174011321042388",30.22,17.80,0,318.91,400.36,62.6,58.5,0.526,225898.2,225898.2,11568,0,0,0,L,1122011218,1,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099105,424195.00
08/20/2015 15:30,2,2.080,ACTIVE,213.74,357.08,59.981,1440099003,"201051344000633","174011321042388",29.92,19.80,0,320.41,399.16,63.0,58.9,0.530,214637.9,214637.9,11560,0,0,0,L,1122011218,1,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099106,424196.00
08/20/2015 15:30,2,2.076,ACTIVE,213.51,356.78,59.991,1440099003,"201051344000983","174011321042388",30.32,18.30,0,316.50,399.16,63.8,59.6,0.539,222837.3,222837.3,11546,0,0,0,L,1122011218,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099107,424197.00
08/20/2015 15:30,2,2.043,ACTIVE,213.74,357.38,59.981,1440099003,"201051344000917","174011321042388",30.16,20.00,0,321.01,397.66,62.4,58.3,0.517,225338.9,225338.9,11556,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099108,424198.00
08/20/2015 15:30,2,2.102,ACTIVE,213.74,355.58,59.986,1440099003,"201051344000648","174011321042388",29.70,18.30,0,317.70,397.35,63.2,59.1,0.526,220591.8,220591.8,11544,0,0,0,L,1122011218,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099109,424199.00
08/20/2015 15:30,2,2.082,ACTIVE,213.51,357.08,59.991,1440099003,"201051344001093","174011321042388",29.86,20.30,0,316.20,399.16,63.0,58.9,0.513,223541.8,223541.8,11541,0,0,0,L,1122011218,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099110,424200.00
08/20/2015 15:30,2,2.111,ACTIVE,214.19,362.79,59.981,1440099003,"201051344000645","174011321042388",29.86,19.30,0,318.00,397.66,63.9,59.8,0.530,221603.0,221603.0,11546,0,0,0,L,1122011218,1,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099111,424201.00
08/20/2015 15:30,2,2.158,ACTIVE,214.19,351.97,59.981,1440099003,"274151322000085","174011321042388",29.48,24.30,0,330.63,386.53,64.4,60.2,0.429,500581.8,500581.8,12786,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099112,424202.00
08/20/2015 15:30,2,2.125,ACTIVE,213.51,356.78,59.986,1440099003,"201051344000651","174011321042388",29.78,19.50,0,318.61,396.45,64.2,60.0,0.530,220813.2,220813.2,11523,0,0,0,L,1122011218,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099113,424203.00
08/20/2015 15:30,2,2.123,ACTIVE,213.51,355.58,59.986,1440099003,"201051344000867","174011321042388",29.94,19.50,0,318.30,397.66,64.4,60.2,0.526,213587.7,213587.7,11548,0,0,0,L,1122011218,1,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099114,424204.00
08/20/2015 15:30,2,2.074,ACTIVE,213.06,355.58,59.986,1440099003,"201051344001230","174011321042388",30.16,20.70,0,318.30,396.15,63.4,59.3,0.530,224420.1,224420.1,11559,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099115,424205.00
08/20/2015 15:30,2,2.109,ACTIVE,214.19,360.99,59.986,1440099003,"201051344000576","174011321042388",30.24,18.00,0,317.40,397.66,64.6,60.4,0.526,220729.2,220729.2,11567,0,0,0,L,1122011218,1,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099116,424206.00
08/20/2015 15:30,2,2.178,ACTIVE,213.96,360.69,60.018,1440099003,"201051344000579","174011321042388",29.78,20.30,0,321.01,397.35,65.7,61.5,0.544,227826.4,227826.4,11521,0,0,0,L,1122011218,1,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099116,424207.00
08/20/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440099003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099883,424208.00
08/20/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440099003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099883,424209.00
08/20/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440099003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099883,424210.00
08/20/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440099003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099883,424211.00
