ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440099003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099883,424212.00
08/20/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440099003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099883,424213.00
08/20/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440099003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099883,424214.00
08/20/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440099003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099883,424215.00
08/20/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440099003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099883,424216.00
08/20/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440099003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099883,424217.00
08/20/2015 15:45,2,4.680,ACTIVE,216.45,353.17,59.949,1440099903,"201051344000955","174011321042388",29.76,24.00,0,328.82,403.37,141.0,134.1,0.658,226257.6,226257.6,11534,0,0,0,L,1122011218,1,123.59,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099978,424218.00
08/20/2015 15:45,2,4.977,ACTIVE,216.22,366.40,59.944,1440099903,"274151322000095","174011321042388",29.60,31.50,0,330.63,393.45,149.1,142.0,0.566,525778.2,525778.2,12431,0,0,0,L,1151911521,1,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099979,424219.00
08/20/2015 15:45,2,4.580,ACTIVE,216.90,354.07,59.944,1440099903,"201051344000868","174011321042388",29.90,21.80,0,329.13,404.27,138.7,131.9,0.636,213104.0,213104.0,11549,0,0,0,L,1122011218,1,123.81,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099980,424220.00
08/20/2015 15:45,2,4.584,ACTIVE,218.48,355.28,59.970,1440099903,"201051344000853","174011321042388",30.00,22.00,0,331.83,408.78,139.3,132.5,0.654,219587.6,219587.6,11549,0,0,0,L,1122011218,1,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099981,424221.00
08/20/2015 15:45,2,4.580,ACTIVE,217.58,353.77,59.938,1440099903,"201051344000582","174011321042388",29.36,22.50,0,330.93,409.98,136.3,129.6,0.623,218565.2,218565.2,11520,0,0,0,L,1122011218,1,124.27,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099982,424222.00
08/20/2015 15:45,2,4.584,ACTIVE,218.26,353.77,59.922,1440099903,"201051344000469","174011321042388",29.94,20.30,0,332.13,410.58,139.0,132.2,0.667,214841.6,214841.6,11546,0,0,0,L,1122011218,1,124.04,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099982,424223.00
08/20/2015 15:45,2,4.570,ACTIVE,218.03,354.67,59.965,1440099903,"201051344000988","174011321042388",29.52,22.00,0,330.33,409.68,136.7,130.0,0.628,213885.2,213885.2,11529,0,0,0,L,1122011218,1,124.27,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099983,424224.00
08/20/2015 15:45,2,4.486,ACTIVE,218.03,353.17,59.949,1440099903,"201051344001158","174011321042388",29.48,22.50,0,333.03,408.78,133.9,127.3,0.614,219550.9,219550.9,11527,0,0,0,L,1122011218,1,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099984,424225.00
08/20/2015 15:45,2,4.484,ACTIVE,216.90,352.87,59.954,1440099903,"201051344001025","174011321042388",29.82,23.50,0,329.13,404.87,135.4,128.7,0.610,224073.1,224073.1,11525,0,0,0,L,1122011218,1,123.81,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099985,424226.00
08/20/2015 15:45,2,4.383,ACTIVE,217.58,354.37,59.959,1440099903,"201051344000569","174011321042388",30.00,22.50,0,330.33,408.48,133.1,126.6,0.614,227330.0,227330.0,11552,0,0,0,L,1122011218,1,123.81,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099986,424227.00
08/20/2015 15:45,2,2.980,ACTIVE,216.00,427.71,59.938,1440099903,"274151322000094","174011321042388",39.96,32.20,0,401.86,468.59,121.2,115.1,0.464,402506.8,402506.8,12956,0,0,0,L,1151911521,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099987,424228.00
08/20/2015 15:45,2,4.336,ACTIVE,217.58,351.37,59.975,1440099903,"201051344000458","174011321042388",29.42,23.00,0,331.23,410.28,129.1,122.7,0.619,223006.5,223006.5,11543,0,0,0,L,1122011218,1,124.49,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099988,424229.00
08/20/2015 15:45,2,4.283,ACTIVE,216.22,359.18,59.954,1440099903,"274151322000087","174011321042388",28.84,36.00,0,331.53,388.94,125.1,118.8,0.473,474593.2,474593.2,12355,0,0,0,L,1151911521,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099989,424230.00
08/20/2015 15:45,2,4.309,ACTIVE,216.22,349.26,59.965,1440099903,"274151322000052","174011321042388",29.16,32.00,0,331.23,390.44,127.2,120.8,0.468,507396.3,507396.3,12777,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099990,424231.00
08/20/2015 15:45,2,4.131,ACTIVE,216.00,350.17,59.928,1440099903,"201051344001145","174011321042388",29.72,22.80,0,329.73,404.87,124.4,118.1,0.570,227988.2,227988.2,11549,0,0,0,L,1122011218,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099991,424232.00
08/20/2015 15:45,2,4.047,ACTIVE,216.00,350.17,59.970,1440099903,"201051344000685","174011321042388",29.96,23.00,0,327.92,403.67,122.7,116.5,0.592,226683.2,226683.2,11549,0,0,0,L,1122011218,1,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099992,424233.00
08/20/2015 15:45,2,4.109,ACTIVE,215.54,345.36,59.991,1440099903,"274151322000088","174011321042388",28.78,29.30,0,331.83,389.24,119.7,113.6,0.455,487040.6,487040.6,12381,0,0,0,L,1151911521,1,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099993,424234.00
08/20/2015 15:45,2,3.986,ACTIVE,216.22,350.47,59.986,1440099903,"201051344000438","174011321042388",29.78,24.30,0,328.52,404.27,120.1,114.0,0.561,226694.3,226694.3,11521,0,0,0,L,1122011218,1,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099993,424235.00
08/20/2015 15:45,2,3.949,ACTIVE,216.22,349.26,59.981,1440099903,"201051344001135","174011321042388",29.56,23.30,0,328.82,403.97,118.2,112.1,0.544,218239.5,218239.5,11499,0,0,0,L,1122011218,1,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099995,424236.00
08/20/2015 15:45,2,3.910,ACTIVE,216.00,350.47,59.965,1440099903,"201051344000417","174011321042388",29.20,24.80,0,328.22,403.37,115.7,109.7,0.548,221725.1,221725.1,11517,0,0,0,L,1122011218,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099996,424237.00
08/20/2015 15:45,2,3.898,ACTIVE,215.77,349.86,59.965,1440099903,"201051344000594","174011321042388",29.54,25.00,0,327.62,404.57,116.5,110.5,0.539,223636.9,223636.9,11544,0,0,0,L,1122011218,1,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099997,424238.00
08/20/2015 15:45,2,3.951,ACTIVE,215.32,345.66,59.981,1440099903,"274151322000083","174011321042388",28.88,32.00,0,330.03,390.14,115.5,109.6,0.460,503198.5,503198.5,12807,0,0,0,L,1151911521,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099997,424239.00
08/20/2015 15:45,2,3.861,ACTIVE,216.45,349.56,59.938,1440099903,"201051344000585","174011321042388",29.72,23.80,0,329.43,409.68,116.1,110.2,0.535,223179.9,223179.9,11522,0,0,0,L,1122011218,1,123.36,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099998,424240.00
08/20/2015 15:45,2,3.863,ACTIVE,215.54,358.88,60.002,1440099903,"274151322000054","174011321042388",29.04,30.50,0,330.93,390.44,113.6,107.7,0.433,497978.6,497978.6,12371,0,0,0,L,1151911521,1,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440099999,424241.00
08/20/2015 15:45,2,3.771,ACTIVE,216.00,347.76,59.949,1440099903,"201051344001203","174011321042388",29.74,24.00,0,330.03,408.48,113.6,107.7,0.530,223956.7,223956.7,11536,0,0,0,L,1122011218,1,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100000,424242.00
08/20/2015 15:45,2,3.721,ACTIVE,215.32,348.36,59.965,1440099903,"201051344000646","174011321042388",29.58,24.30,0,327.92,403.97,111.5,105.7,0.530,220163.3,220163.3,11517,0,0,0,L,1122011218,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100001,424243.00
08/20/2015 15:45,2,2.574,ACTIVE,216.45,428.01,59.981,1440099903,"274151322000068","174011321042388",39.58,33.80,0,405.47,463.48,102.7,97.2,0.384,401832.1,401832.1,12567,0,0,0,L,1151911521,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100002,424244.00
08/20/2015 15:45,2,3.990,ACTIVE,216.00,350.17,59.954,1440099903,"274151322000076","174011321042388",29.62,32.20,0,332.73,397.96,119.6,113.5,0.460,531976.8,531976.8,12796,0,0,0,L,1151911521,1,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100003,424245.00
08/20/2015 15:45,2,3.725,ACTIVE,215.32,347.16,59.981,1440099903,"201051344000890","174011321042388",29.30,24.80,0,328.52,403.67,110.5,104.7,0.508,224902.2,224902.2,11530,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100004,424246.00
08/20/2015 15:45,2,3.658,ACTIVE,216.22,348.96,59.959,1440099903,"201051344000900","174011321042388",29.54,21.30,0,329.73,410.28,109.3,103.6,0.504,225926.1,225926.1,11569,0,0,0,L,1122011218,1,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100005,424247.00
08/20/2015 15:45,2,3.617,ACTIVE,216.22,349.86,59.986,1440099903,"201051344000633","174011321042388",29.54,23.00,0,328.82,408.48,108.3,102.6,0.513,214665.6,214665.6,11561,0,0,0,L,1122011218,1,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100006,424248.00
08/20/2015 15:45,2,3.617,ACTIVE,216.45,348.06,60.002,1440099903,"201051344000983","174011321042388",29.62,22.00,0,330.33,409.38,108.5,102.8,0.513,222865.3,222865.3,11547,0,0,0,L,1122011218,1,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100007,424249.00
08/20/2015 15:45,2,3.564,ACTIVE,216.00,348.36,59.954,1440099903,"201051344000917","174011321042388",29.64,23.50,0,328.82,406.67,107.1,101.4,0.499,225366.5,225366.5,11557,0,0,0,L,1122011218,1,123.59,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100008,424250.00
08/20/2015 15:45,2,3.547,ACTIVE,216.22,348.96,59.986,1440099903,"201051344000648","174011321042388",29.40,21.50,0,330.33,409.08,105.6,100.0,0.491,220619.4,220619.4,11545,0,0,0,L,1122011218,1,123.36,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100009,424251.00
08/20/2015 15:45,2,3.545,ACTIVE,215.77,347.76,59.965,1440099903,"201051344001093","174011321042388",29.48,23.30,0,329.73,408.18,105.8,100.2,0.482,223569.4,223569.4,11542,0,0,0,L,1122011218,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100010,424252.00
08/20/2015 15:45,2,3.537,ACTIVE,216.45,348.66,60.007,1440099903,"201051344000645","174011321042388",29.46,22.00,0,333.03,409.68,105.6,100.0,0.482,221630.9,221630.9,11547,0,0,0,L,1122011218,1,124.04,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100011,424253.00
08/20/2015 15:45,2,3.568,ACTIVE,215.54,349.26,59.970,1440099903,"274151322000085","174011321042388",29.38,28.50,0,331.53,391.34,106.2,100.5,0.402,500609.5,500609.5,12787,0,0,0,L,1151911521,1,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100012,424254.00
08/20/2015 15:45,2,3.545,ACTIVE,216.22,348.66,59.975,1440099903,"201051344000651","174011321042388",29.32,22.50,0,330.93,408.78,105.3,99.7,0.482,220841.3,220841.3,11524,0,0,0,L,1122011218,1,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100012,424255.00
08/20/2015 15:45,2,3.473,ACTIVE,215.77,345.96,60.002,1440099903,"201051344000867","174011321042388",29.52,23.00,0,328.52,404.27,103.8,98.3,0.473,213615.6,213615.6,11549,0,0,0,L,1122011218,1,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100013,424256.00
08/20/2015 15:45,2,3.395,ACTIVE,214.87,345.66,59.965,1440099903,"201051344001230","174011321042388",29.88,23.80,0,327.62,404.27,102.7,97.2,0.486,224447.7,224447.7,11560,0,0,0,L,1122011218,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100014,424257.00
08/20/2015 15:45,2,3.400,ACTIVE,216.45,349.56,59.981,1440099903,"201051344000576","174011321042388",29.80,21.30,0,327.92,409.68,102.7,97.2,0.473,220757.1,220757.1,11568,0,0,0,L,1122011218,1,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100015,424258.00
08/20/2015 15:45,2,3.473,ACTIVE,216.22,348.66,59.991,1440099903,"201051344000579","174011321042388",29.34,24.00,0,330.03,409.68,103.2,97.7,0.486,227854.4,227854.4,11522,0,0,0,L,1122011218,1,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100016,424259.00
08/20/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440099903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100784,424260.00
08/20/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440099903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100784,424261.00
08/20/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440099903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100784,424262.00
08/20/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440099903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100784,424263.00
08/20/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440099903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100784,424264.00
08/20/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440099903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100784,424265.00
08/20/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440099903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100784,424266.00
08/20/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440099903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100784,424267.00
08/20/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440099903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100784,424268.00
08/20/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440099903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100784,424269.00
08/20/2015 16:00,2,3.061,ACTIVE,213.96,345.96,59.975,1440100803,"201051344000955","174011321042388",30.47,22.50,0,317.40,397.66,94.4,89.2,0.442,226272.3,226272.3,11535,0,0,0,L,1122011218,1,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100877,424270.00
08/20/2015 16:00,2,3.248,ACTIVE,214.19,342.35,59.954,1440100803,"274151322000095","174011321042388",30.43,28.80,0,331.23,388.34,100.0,94.6,0.376,525793.9,525793.9,12432,0,0,0,L,1151911521,1,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100878,424271.00
08/20/2015 16:00,2,3.082,ACTIVE,214.64,346.56,59.965,1440100803,"201051344000868","174011321042388",30.40,20.00,0,317.10,399.76,94.9,89.7,0.438,213118.7,213118.7,11550,0,0,0,L,1122011218,1,122.68,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100879,424272.00
08/20/2015 16:00,2,3.082,ACTIVE,215.77,348.36,59.928,1440100803,"201051344000853","174011321042388",30.47,18.70,0,318.30,401.26,95.2,89.9,0.442,219602.4,219602.4,11550,0,0,0,L,1122011218,1,123.59,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100880,424273.00
08/20/2015 16:00,2,3.062,ACTIVE,215.09,346.86,59.965,1440100803,"201051344000582","174011321042388",30.24,21.30,0,320.11,398.56,93.8,88.6,0.429,218579.7,218579.7,11521,0,0,0,L,1122011218,1,122.68,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100881,424274.00
08/20/2015 16:00,2,3.080,ACTIVE,215.32,348.06,59.965,1440100803,"201051344000469","174011321042388",30.45,18.00,0,318.00,399.46,95.0,89.8,0.455,214856.4,214856.4,11547,0,0,0,L,1122011218,1,122.68,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100882,424275.00
08/20/2015 16:00,2,3.107,ACTIVE,215.32,348.36,59.928,1440100803,"201051344000988","174011321042388",30.14,19.80,0,316.50,400.06,94.9,89.7,0.442,213899.8,213899.8,11530,0,0,0,L,1122011218,1,122.91,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100883,424276.00
08/20/2015 16:00,2,3.082,ACTIVE,215.32,347.16,59.970,1440100803,"201051344001158","174011321042388",30.08,20.30,0,319.51,400.96,93.9,88.7,0.442,219565.5,219565.5,11528,0,0,0,L,1122011218,1,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100884,424277.00
08/20/2015 16:00,2,3.074,ACTIVE,214.64,346.26,59.965,1440100803,"201051344001025","174011321042388",30.55,22.00,0,321.61,399.46,95.2,90.0,0.429,224087.9,224087.9,11526,0,0,0,L,1122011218,1,122.46,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100885,424278.00
08/20/2015 16:00,2,3.053,ACTIVE,215.09,346.86,59.970,1440100803,"201051344000569","174011321042388",30.32,19.30,0,318.61,399.16,93.7,88.5,0.433,227344.7,227344.7,11553,0,0,0,L,1122011218,1,122.68,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100886,424279.00
08/20/2015 16:00,2,2.104,ACTIVE,214.19,443.64,59.965,1440100803,"274151322000094","174011321042388",41.05,28.50,0,335.74,470.09,87.2,82.2,0.327,402520.3,402520.3,12957,0,0,0,L,1151911521,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100886,424280.00
08/20/2015 16:00,2,3.018,ACTIVE,215.09,346.26,59.959,1440100803,"201051344000458","174011321042388",30.32,20.70,0,317.70,398.86,92.7,87.5,0.446,223021.1,223021.1,11544,0,0,0,L,1122011218,1,122.91,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100887,424281.00
08/20/2015 16:00,2,3.096,ACTIVE,214.64,352.27,59.970,1440100803,"274151322000087","174011321042388",29.68,34.00,0,327.62,389.84,92.9,87.8,0.349,474607.6,474607.6,12356,0,0,0,L,1151911521,1,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100888,424282.00
08/20/2015 16:00,2,3.125,ACTIVE,214.87,347.46,59.965,1440100803,"274151322000052","174011321042388",30.00,29.00,0,330.03,389.24,95.0,89.8,0.362,507411.2,507411.2,12778,0,0,0,L,1151911521,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100889,424283.00
08/20/2015 16:00,2,2.969,ACTIVE,214.41,346.26,59.959,1440100803,"201051344001145","174011321042388",30.51,21.30,0,321.61,397.66,91.8,86.7,0.420,228002.6,228002.6,11550,0,0,0,L,1122011218,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100890,424284.00
08/20/2015 16:00,2,2.977,ACTIVE,214.19,346.86,59.970,1440100803,"201051344000685","174011321042388",30.34,21.50,0,318.61,397.05,91.5,86.4,0.442,226697.5,226697.5,11550,0,0,0,L,1122011218,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100891,424285.00
08/20/2015 16:00,2,3.041,ACTIVE,214.41,354.37,59.959,1440100803,"274151322000088","174011321042388",29.90,27.30,0,329.43,388.64,92.0,86.9,0.345,487055.0,487055.0,12382,0,0,0,L,1151911521,1,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100892,424286.00
08/20/2015 16:00,2,2.982,ACTIVE,214.41,345.96,59.981,1440100803,"201051344000438","174011321042388",30.32,22.50,0,318.30,399.46,91.6,86.5,0.429,226708.8,226708.8,11522,0,0,0,L,1122011218,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100893,424287.00
08/20/2015 16:00,2,2.971,ACTIVE,214.41,345.66,59.981,1440100803,"201051344001135","174011321042388",30.30,21.80,0,318.61,397.96,91.1,86.0,0.420,218254.0,218254.0,11500,0,0,0,L,1122011218,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100894,424288.00
08/20/2015 16:00,2,2.949,ACTIVE,214.19,346.26,59.970,1440100803,"201051344000417","174011321042388",30.26,23.50,0,318.91,398.56,90.4,85.4,0.424,221739.5,221739.5,11518,0,0,0,L,1122011218,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100896,424289.00
08/20/2015 16:00,2,2.959,ACTIVE,213.96,345.66,59.965,1440100803,"201051344000594","174011321042388",30.49,23.50,0,315.60,399.46,91.3,86.2,0.429,223651.6,223651.6,11545,0,0,0,L,1122011218,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100897,424290.00
08/20/2015 16:00,2,3.014,ACTIVE,214.19,342.05,59.970,1440100803,"274151322000083","174011321042388",30.20,29.30,0,329.43,388.64,92.1,86.9,0.367,503213.3,503213.3,12808,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100898,424291.00
08/20/2015 16:00,2,2.973,ACTIVE,214.87,346.86,59.965,1440100803,"201051344000585","174011321042388",30.47,22.00,0,320.11,398.86,91.8,86.7,0.424,223194.6,223194.6,11523,0,0,0,L,1122011218,1,122.68,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100898,424292.00
08/20/2015 16:00,2,3.033,ACTIVE,214.19,343.25,59.959,1440100803,"274151322000054","174011321042388",29.86,27.80,0,328.22,389.84,91.7,86.6,0.349,497993.3,497993.3,12372,0,0,0,L,1151911521,1,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100899,424293.00
08/20/2015 16:00,2,2.930,ACTIVE,214.64,345.66,59.970,1440100803,"201051344001203","174011321042388",30.47,22.50,0,318.00,399.46,90.4,85.3,0.424,223971.2,223971.2,11537,0,0,0,L,1122011218,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100900,424294.00
08/20/2015 16:00,2,2.902,ACTIVE,213.96,345.66,59.965,1440100803,"201051344000646","174011321042388",30.57,22.50,0,318.30,399.16,89.8,84.8,0.424,220177.8,220177.8,11518,0,0,0,L,1122011218,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100901,424295.00
08/20/2015 16:00,2,2.049,ACTIVE,215.32,440.04,59.965,1440100803,"274151322000068","174011321042388",40.73,30.30,0,337.24,470.09,84.4,79.5,0.305,401845.6,401845.6,12568,0,0,0,L,1151911521,1,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100902,424296.00
08/20/2015 16:00,2,3.096,ACTIVE,214.87,344.45,59.954,1440100803,"274151322000076","174011321042388",30.40,29.30,0,330.63,387.74,95.2,90.0,0.367,531992.4,531992.4,12797,0,0,0,L,1151911521,1,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100903,424297.00
08/20/2015 16:00,2,2.885,ACTIVE,214.19,344.76,59.938,1440100803,"201051344000890","174011321042388",30.65,23.00,0,318.61,398.26,89.5,84.5,0.415,224916.9,224916.9,11531,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100904,424298.00
08/20/2015 16:00,2,2.873,ACTIVE,214.64,345.66,59.959,1440100803,"201051344000900","174011321042388",30.51,19.30,0,317.40,399.76,88.8,83.8,0.415,225940.5,225940.5,11570,0,0,0,L,1122011218,1,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100905,424299.00
08/20/2015 16:00,2,2.893,ACTIVE,214.64,347.76,59.965,1440100803,"201051344000633","174011321042388",30.38,21.80,0,318.91,400.06,89.0,84.0,0.424,214680.1,214680.1,11562,0,0,0,L,1122011218,1,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100906,424300.00
08/20/2015 16:00,2,2.881,ACTIVE,214.87,345.66,59.965,1440100803,"201051344000983","174011321042388",30.53,19.30,0,318.00,400.36,89.1,84.1,0.424,222879.8,222879.8,11548,0,0,0,L,1122011218,1,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100907,424301.00
08/20/2015 16:00,2,2.855,ACTIVE,214.41,346.56,59.965,1440100803,"201051344000917","174011321042388",30.43,21.80,0,321.01,398.86,88.0,83.0,0.407,225380.8,225380.8,11558,0,0,0,L,1122011218,1,122.68,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100908,424302.00
08/20/2015 16:00,2,2.885,ACTIVE,214.87,346.56,59.970,1440100803,"201051344000648","174011321042388",30.16,20.30,0,318.91,399.76,88.1,83.1,0.407,220633.8,220633.8,11546,0,0,0,L,1122011218,1,122.68,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100909,424303.00
08/20/2015 16:00,2,2.816,ACTIVE,214.19,345.96,59.965,1440100803,"201051344001093","174011321042388",30.81,21.80,0,321.01,398.26,87.8,82.8,0.393,223583.8,223583.8,11543,0,0,0,L,1122011218,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100909,424304.00
08/20/2015 16:00,2,2.906,ACTIVE,214.87,346.26,59.959,1440100803,"201051344000645","174011321042388",30.14,21.00,0,318.30,399.76,88.7,83.7,0.402,221645.4,221645.4,11548,0,0,0,L,1122011218,1,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100910,424305.00
08/20/2015 16:00,2,2.936,ACTIVE,214.19,347.16,59.965,1440100803,"274151322000085","174011321042388",30.32,26.50,0,331.53,389.24,90.1,85.1,0.340,500624.3,500624.3,12788,0,0,0,L,1151911521,1,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100911,424306.00
08/20/2015 16:00,2,2.912,ACTIVE,214.87,346.86,59.975,1440100803,"201051344000651","174011321042388",30.20,21.30,0,318.30,398.56,89.0,84.0,0.407,220855.7,220855.7,11525,0,0,0,L,1122011218,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100912,424307.00
08/20/2015 16:00,2,2.873,ACTIVE,214.64,345.36,59.970,1440100803,"201051344000867","174011321042388",30.40,21.30,0,319.51,398.26,88.5,83.5,0.407,213630.0,213630.0,11550,0,0,0,L,1122011218,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100913,424308.00
08/20/2015 16:00,2,2.850,ACTIVE,213.96,343.85,59.970,1440100803,"201051344001230","174011321042388",30.30,22.00,0,317.70,396.45,87.5,82.5,0.407,224461.9,224461.9,11561,0,0,0,L,1122011218,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100914,424309.00
08/20/2015 16:00,2,2.863,ACTIVE,215.32,348.66,59.970,1440100803,"201051344000576","174011321042388",30.36,19.80,0,318.61,399.46,88.1,83.1,0.407,220771.6,220771.6,11569,0,0,0,L,1122011218,1,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100915,424310.00
08/20/2015 16:00,2,2.877,ACTIVE,215.09,346.26,59.991,1440100803,"201051344000579","174011321042388",30.36,22.30,0,318.91,399.46,88.5,83.5,0.411,227869.1,227869.1,11523,0,0,0,L,1122011218,1,123.14,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440100916,424311.00
08/20/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440100803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101683,424312.00
08/20/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440100803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101683,424313.00
08/20/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440100803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101683,424314.00
08/20/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440100803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101683,424315.00
08/20/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440100803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101683,424316.00
08/20/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440100803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101683,424317.00
08/20/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440100803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101683,424318.00
08/20/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440100803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101683,424319.00
08/20/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440100803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101683,424320.00
08/20/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440100803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101683,424321.00
08/20/2015 16:15,2,2.121,ACTIVE,211.93,355.88,59.970,1440101703,"201051344000955","174011321042388",30.22,20.30,0,318.00,394.35,64.9,60.7,0.552,226284.4,226284.4,11536,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101778,424322.00
08/20/2015 16:15,2,2.262,ACTIVE,211.93,352.57,59.949,1440101703,"274151322000095","174011321042388",30.61,25.30,0,329.13,386.23,70.0,65.7,0.486,525806.6,525806.6,12433,0,0,0,L,1151911521,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101779,424323.00
08/20/2015 16:15,2,2.172,ACTIVE,212.61,358.58,59.975,1440101703,"201051344000868","174011321042388",29.96,17.50,0,318.91,396.75,65.9,61.7,0.530,213130.8,213130.8,11551,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101780,424324.00
08/20/2015 16:15,2,2.148,ACTIVE,213.51,357.38,59.970,1440101703,"201051344000853","174011321042388",30.51,16.70,0,321.31,398.26,66.4,62.2,0.552,219614.4,219614.4,11551,0,0,0,L,1122011218,1,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101781,424325.00
08/20/2015 16:15,2,2.139,ACTIVE,213.06,358.88,59.944,1440101703,"201051344000582","174011321042388",30.10,19.00,0,318.61,396.45,65.2,61.0,0.539,218591.5,218591.5,11522,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101782,424326.00
08/20/2015 16:15,2,2.156,ACTIVE,212.83,357.98,59.965,1440101703,"201051344000469","174011321042388",30.53,15.80,0,315.90,398.56,66.7,62.5,0.579,214868.4,214868.4,11548,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101783,424327.00
08/20/2015 16:15,2,2.201,ACTIVE,213.06,358.88,59.965,1440101703,"201051344000988","174011321042388",29.96,17.80,0,315.90,398.56,66.8,62.5,0.552,213911.8,213911.8,11531,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101783,424328.00
08/20/2015 16:15,2,2.180,ACTIVE,213.06,360.38,59.970,1440101703,"201051344001158","174011321042388",30.24,18.00,0,320.71,397.66,66.8,62.5,0.566,219577.3,219577.3,11529,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101784,424329.00
08/20/2015 16:15,2,2.211,ACTIVE,212.83,357.68,59.959,1440101703,"201051344001025","174011321042388",30.20,20.00,0,316.50,396.75,67.7,63.4,0.544,224099.9,224099.9,11527,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101785,424330.00
08/20/2015 16:15,2,2.189,ACTIVE,213.06,357.98,59.954,1440101703,"201051344000569","174011321042388",30.57,17.30,0,318.30,397.05,67.8,63.5,0.557,227356.6,227356.6,11554,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101786,424331.00
08/20/2015 16:15,2,1.562,ACTIVE,213.51,439.13,59.959,1440101703,"274151322000094","174011321042388",40.41,26.00,0,399.16,479.41,64.9,60.7,0.415,402531.3,402531.3,12958,0,0,0,L,1151911521,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101787,424332.00
08/20/2015 16:15,2,2.205,ACTIVE,212.83,358.58,59.970,1440101703,"201051344000458","174011321042388",30.42,17.80,0,317.40,398.86,67.9,63.6,0.592,223032.9,223032.9,11545,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101788,424333.00
08/20/2015 16:15,2,2.277,ACTIVE,213.06,349.56,59.954,1440101703,"274151322000087","174011321042388",30.00,31.00,0,329.43,386.23,69.2,64.8,0.468,474619.6,474619.6,12357,0,0,0,L,1151911521,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101789,424334.00
08/20/2015 16:15,2,2.342,ACTIVE,212.16,355.88,59.954,1440101703,"274151322000052","174011321042388",30.10,26.00,0,330.33,385.93,71.4,67.0,0.473,507423.6,507423.6,12779,0,0,0,L,1151911521,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101790,424335.00
08/20/2015 16:15,2,2.205,ACTIVE,212.61,358.58,59.959,1440101703,"201051344001145","174011321042388",30.38,19.00,0,320.41,396.15,67.9,63.6,0.544,228014.4,228014.4,11551,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101791,424336.00
08/20/2015 16:15,2,2.203,ACTIVE,212.38,357.98,59.965,1440101703,"201051344000685","174011321042388",30.49,19.50,0,318.61,394.05,68.1,63.8,0.597,226709.2,226709.2,11551,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101792,424337.00
08/20/2015 16:15,2,2.322,ACTIVE,213.06,354.07,59.954,1440101703,"274151322000088","174011321042388",29.82,24.50,0,330.33,386.53,70.1,65.8,0.495,487066.9,487066.9,12383,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101792,424338.00
08/20/2015 16:15,2,2.252,ACTIVE,212.38,359.48,59.965,1440101703,"201051344000438","174011321042388",30.43,20.00,0,318.61,395.55,69.4,65.0,0.539,226720.7,226720.7,11523,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101793,424339.00
08/20/2015 16:15,2,2.277,ACTIVE,212.61,358.88,59.954,1440101703,"201051344001135","174011321042388",30.18,19.50,0,320.11,395.25,69.6,65.2,0.592,218265.9,218265.9,11501,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101794,424340.00
08/20/2015 16:15,2,2.275,ACTIVE,212.61,358.58,59.959,1440101703,"201051344000417","174011321042388",30.38,21.30,0,319.21,394.95,69.9,65.6,0.588,221751.4,221751.4,11519,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101795,424341.00
08/20/2015 16:15,2,2.299,ACTIVE,212.16,360.08,59.965,1440101703,"201051344000594","174011321042388",30.63,21.00,0,316.80,395.55,71.3,66.9,0.597,223663.6,223663.6,11546,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101796,424342.00
08/20/2015 16:15,2,2.424,ACTIVE,213.06,352.87,59.949,1440101703,"274151322000083","174011321042388",29.92,25.80,0,327.92,385.63,73.4,68.9,0.526,503225.5,503225.5,12809,0,0,0,L,1151911521,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101797,424343.00
08/20/2015 16:15,2,2.289,ACTIVE,212.83,360.38,59.965,1440101703,"201051344000585","174011321042388",30.99,19.80,0,317.40,396.45,71.9,67.5,0.592,223206.6,223206.6,11524,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101798,424344.00
08/20/2015 16:15,2,2.439,ACTIVE,213.96,359.78,59.959,1440101703,"274151322000054","174011321042388",29.88,24.80,0,328.22,387.74,73.8,69.3,0.495,498005.5,498005.5,12373,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101799,424345.00
08/20/2015 16:15,2,2.316,ACTIVE,212.83,358.88,59.949,1440101703,"201051344001203","174011321042388",30.51,20.00,0,317.70,396.75,71.5,67.1,0.605,223983.0,223983.0,11538,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101800,424346.00
08/20/2015 16:15,2,2.328,ACTIVE,212.16,360.99,59.944,1440101703,"201051344000646","174011321042388",30.40,20.00,0,318.00,394.95,71.7,67.3,0.605,220189.5,220189.5,11519,0,0,0,L,1122011218,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101801,424347.00
08/20/2015 16:15,2,1.529,ACTIVE,213.29,456.57,59.954,1440101703,"274151322000068","174011321042388",42.64,27.30,0,401.26,476.71,66.9,62.6,0.438,401856.7,401856.7,12569,0,0,0,L,1151911521,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101802,424348.00
08/20/2015 16:15,2,2.562,ACTIVE,213.74,368.80,59.959,1440101703,"274151322000076","174011321042388",30.38,25.50,0,331.53,386.83,78.8,74.1,0.552,532005.2,532005.2,12798,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101803,424349.00
08/20/2015 16:15,2,2.377,ACTIVE,212.16,357.68,59.959,1440101703,"201051344000890","174011321042388",30.51,21.00,0,319.21,394.65,73.4,68.9,0.592,224928.8,224928.8,11532,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101804,424350.00
08/20/2015 16:15,2,2.342,ACTIVE,212.61,359.48,59.959,1440101703,"201051344000900","174011321042388",30.73,16.70,0,320.11,398.56,72.9,68.4,0.636,225952.0,225952.0,11571,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101805,424351.00
08/20/2015 16:15,2,2.385,ACTIVE,213.06,359.78,59.949,1440101703,"201051344000633","174011321042388",30.53,19.30,0,318.00,398.56,73.8,69.3,0.636,214691.9,214691.9,11563,0,0,0,L,1122011218,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101806,424352.00
08/20/2015 16:15,2,2.408,ACTIVE,213.29,361.59,59.917,1440101703,"201051344000983","174011321042388",30.40,17.00,0,318.61,397.66,74.2,69.7,0.636,222891.6,222891.6,11549,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101806,424353.00
08/20/2015 16:15,2,2.395,ACTIVE,213.06,360.08,59.949,1440101703,"201051344000917","174011321042388",30.20,19.80,0,320.41,395.55,73.3,68.8,0.623,225392.4,225392.4,11559,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101807,424354.00
08/20/2015 16:15,2,2.451,ACTIVE,213.29,362.19,59.970,1440101703,"201051344000648","174011321042388",29.94,17.80,0,318.00,397.05,74.3,69.8,0.619,220645.5,220645.5,11547,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101808,424355.00
08/20/2015 16:15,2,2.422,ACTIVE,212.83,359.18,59.954,1440101703,"201051344001093","174011321042388",30.30,19.80,0,317.70,394.95,74.3,69.8,0.566,223595.5,223595.5,11544,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101809,424356.00
08/20/2015 16:15,2,2.475,ACTIVE,213.51,359.78,59.949,1440101703,"201051344000645","174011321042388",30.26,18.70,0,318.91,397.35,75.9,71.3,0.632,221657.1,221657.1,11549,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101810,424357.00
08/20/2015 16:15,2,2.562,ACTIVE,213.06,362.19,59.954,1440101703,"274151322000085","174011321042388",30.30,24.00,0,329.43,386.83,78.5,73.9,0.526,500636.4,500636.4,12789,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101811,424358.00
