ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 16:15,2,2.486,ACTIVE,213.06,362.19,59.959,1440101703,"201051344000651","174011321042388",30.38,19.00,0,318.91,396.75,76.5,71.9,0.641,220867.5,220867.5,11526,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101812,424359.00
08/20/2015 16:15,2,2.492,ACTIVE,213.06,360.38,59.954,1440101703,"201051344000867","174011321042388",30.45,19.00,0,319.51,397.05,77.0,72.4,0.663,213641.8,213641.8,11551,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101813,424360.00
08/20/2015 16:15,2,2.443,ACTIVE,212.38,358.88,59.959,1440101703,"201051344001230","174011321042388",30.63,20.00,0,318.91,394.95,75.8,71.3,0.628,224473.5,224473.5,11562,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101814,424361.00
08/20/2015 16:15,2,2.506,ACTIVE,213.51,365.49,59.959,1440101703,"201051344000576","174011321042388",30.59,17.50,0,319.51,398.26,77.7,73.1,0.658,220783.3,220783.3,11570,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101815,424362.00
08/20/2015 16:15,2,2.543,ACTIVE,213.51,363.39,59.965,1440101703,"201051344000579","174011321042388",30.55,19.80,0,323.72,398.26,78.8,74.1,0.681,227881.0,227881.0,11524,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440101816,424363.00
08/20/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440101703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102584,424364.00
08/20/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440101703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102584,424365.00
08/20/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440101703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102584,424366.00
08/20/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440101703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102584,424367.00
08/20/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440101703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102584,424368.00
08/20/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440101703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102584,424369.00
08/20/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440101703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102584,424370.00
08/20/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440101703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102584,424371.00
08/20/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440101703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102584,424372.00
08/20/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440101703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102584,424373.00
08/20/2015 16:30,2,1.395,ACTIVE,211.03,346.56,60.007,1440102603,"201051344000955","174011321042388",29.54,20.30,0,315.90,396.15,41.7,38.4,0.340,226299.8,226299.8,11537,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102679,424374.00
08/20/2015 16:30,2,1.467,ACTIVE,212.16,342.65,60.012,1440102603,"274151322000095","174011321042388",29.58,25.00,0,329.73,387.44,43.9,40.4,0.283,525823.1,525823.1,12434,0,0,0,L,1151911521,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102680,424375.00
08/20/2015 16:30,2,1.395,ACTIVE,211.25,346.86,59.991,1440102603,"201051344000868","174011321042388",29.20,17.80,0,317.10,398.26,41.3,37.9,0.331,213146.2,213146.2,11552,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102681,424376.00
08/20/2015 16:30,2,1.365,ACTIVE,211.93,347.46,59.996,1440102603,"201051344000853","174011321042388",29.80,17.50,0,319.81,398.86,41.2,37.9,0.349,219629.8,219629.8,11552,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102682,424377.00
08/20/2015 16:30,2,1.352,ACTIVE,211.70,348.06,60.002,1440102603,"201051344000582","174011321042388",29.48,19.00,0,313.50,398.26,40.4,37.1,0.323,218606.6,218606.6,11523,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102683,424378.00
08/20/2015 16:30,2,1.371,ACTIVE,211.48,347.76,60.007,1440102603,"201051344000469","174011321042388",29.72,16.70,0,313.80,399.76,41.2,37.9,0.340,214883.9,214883.9,11549,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102684,424379.00
08/20/2015 16:30,2,1.377,ACTIVE,211.48,348.96,59.996,1440102603,"201051344000988","174011321042388",29.26,18.00,0,315.30,399.16,40.8,37.4,0.336,213927.2,213927.2,11532,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102685,424380.00
08/20/2015 16:30,2,1.350,ACTIVE,211.25,347.16,59.975,1440102603,"201051344001158","174011321042388",29.56,18.30,0,321.31,397.96,40.4,37.1,0.327,219592.6,219592.6,11530,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102685,424381.00
08/20/2015 16:30,2,1.363,ACTIVE,211.03,345.96,59.965,1440102603,"201051344001025","174011321042388",29.78,19.80,0,318.00,397.66,41.1,37.8,0.323,224115.4,224115.4,11528,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102686,424382.00
08/20/2015 16:30,2,1.355,ACTIVE,211.48,347.16,60.002,1440102603,"201051344000569","174011321042388",29.76,17.80,0,320.41,398.26,40.8,37.5,0.340,227372.0,227372.0,11555,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102687,424383.00
08/20/2015 16:30,2,0.914,ACTIVE,212.61,425.31,59.996,1440102603,"274151322000094","174011321042388",39.60,26.00,0,334.84,466.79,36.9,33.7,0.256,402545.6,402545.6,12959,0,0,0,L,1151911521,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102689,424384.00
08/20/2015 16:30,2,1.350,ACTIVE,211.48,346.56,60.002,1440102603,"201051344000458","174011321042388",29.60,18.70,0,318.91,397.96,40.5,37.1,0.336,223048.3,223048.3,11546,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102690,424385.00
08/20/2015 16:30,2,1.340,ACTIVE,212.61,351.97,59.991,1440102603,"274151322000087","174011321042388",29.06,30.50,0,330.03,388.04,39.4,36.1,0.261,474635.0,474635.0,12358,0,0,0,L,1151911521,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102691,424386.00
08/20/2015 16:30,2,1.385,ACTIVE,212.16,349.86,60.002,1440102603,"274151322000052","174011321042388",29.22,25.50,0,329.43,388.34,41.0,37.6,0.287,507439.5,507439.5,12780,0,0,0,L,1151911521,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102692,424387.00
08/20/2015 16:30,2,1.322,ACTIVE,211.48,347.46,59.991,1440102603,"201051344001145","174011321042388",29.56,19.00,0,320.71,397.66,39.7,36.4,0.323,228029.6,228029.6,11552,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102693,424388.00
08/20/2015 16:30,2,1.320,ACTIVE,211.48,346.86,59.991,1440102603,"201051344000685","174011321042388",29.50,19.50,0,317.10,396.45,39.4,36.1,0.336,226724.4,226724.4,11552,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102694,424389.00
08/20/2015 16:30,2,1.340,ACTIVE,211.93,349.56,59.986,1440102603,"274151322000088","174011321042388",28.69,24.00,0,329.73,387.44,39.0,35.7,0.265,487082.3,487082.3,12384,0,0,0,L,1151911521,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102695,424390.00
08/20/2015 16:30,2,1.342,ACTIVE,211.48,346.56,60.002,1440102603,"201051344000438","174011321042388",29.54,20.00,0,318.00,397.96,40.2,36.8,0.331,226736.0,226736.0,11524,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102696,424391.00
08/20/2015 16:30,2,1.354,ACTIVE,211.03,345.66,59.996,1440102603,"201051344001135","174011321042388",29.06,19.30,0,320.11,397.05,39.9,36.6,0.318,218281.1,218281.1,11502,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102697,424392.00
08/20/2015 16:30,2,1.344,ACTIVE,211.48,347.76,60.023,1440102603,"201051344000417","174011321042388",29.38,21.30,0,318.00,396.15,40.0,36.7,0.323,221766.6,221766.6,11520,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102697,424393.00
08/20/2015 16:30,2,1.348,ACTIVE,210.80,345.96,59.991,1440102603,"201051344000594","174011321042388",29.52,20.70,0,316.20,397.35,40.3,37.0,0.314,223679.0,223679.0,11547,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102698,424394.00
08/20/2015 16:30,2,1.350,ACTIVE,211.48,351.37,59.959,1440102603,"274151322000083","174011321042388",29.04,25.30,0,329.13,388.34,39.8,36.4,0.270,503241.1,503241.1,12810,0,0,0,L,1151911521,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102699,424395.00
08/20/2015 16:30,2,1.359,ACTIVE,211.48,347.46,60.007,1440102603,"201051344000585","174011321042388",29.40,19.80,0,315.00,398.86,40.5,37.1,0.323,223222.1,223222.1,11525,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102700,424396.00
08/20/2015 16:30,2,1.352,ACTIVE,212.38,351.97,59.996,1440102603,"274151322000054","174011321042388",28.86,24.30,0,328.82,388.64,39.6,36.3,0.278,498021.1,498021.1,12374,0,0,0,L,1151911521,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102701,424397.00
08/20/2015 16:30,2,1.314,ACTIVE,211.48,345.36,59.986,1440102603,"201051344001203","174011321042388",29.66,20.00,0,318.00,397.05,39.5,36.2,0.323,223998.2,223998.2,11539,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102702,424398.00
08/20/2015 16:30,2,1.318,ACTIVE,211.03,347.16,59.981,1440102603,"201051344000646","174011321042388",29.32,20.00,0,319.21,395.55,39.2,35.9,0.323,220204.6,220204.6,11520,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102703,424399.00
08/20/2015 16:30,2,0.924,ACTIVE,212.61,420.50,59.965,1440102603,"274151322000068","174011321042388",38.80,27.30,0,335.44,480.61,36.6,33.4,0.239,401870.9,401870.9,12570,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102704,424400.00
08/20/2015 16:30,2,1.418,ACTIVE,213.06,353.17,59.996,1440102603,"274151322000076","174011321042388",29.72,25.50,0,331.83,387.14,42.6,39.2,0.283,532021.8,532021.8,12799,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102705,424401.00
08/20/2015 16:30,2,1.340,ACTIVE,210.80,344.45,59.975,1440102603,"201051344000890","174011321042388",29.44,21.00,0,318.00,396.15,40.0,36.7,0.314,224944.1,224944.1,11533,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102706,424402.00
08/20/2015 16:30,2,1.277,ACTIVE,211.25,346.56,59.991,1440102603,"201051344000900","174011321042388",29.60,17.30,0,318.61,397.96,38.3,35.0,0.323,225967.1,225967.1,11572,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102707,424403.00
08/20/2015 16:30,2,1.307,ACTIVE,211.48,347.46,59.996,1440102603,"201051344000633","174011321042388",29.46,19.30,0,321.01,397.35,39.0,35.7,0.318,214707.0,214707.0,11564,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102708,424404.00
08/20/2015 16:30,2,1.299,ACTIVE,211.25,347.16,59.986,1440102603,"201051344000983","174011321042388",29.72,17.80,0,319.51,399.16,39.1,35.8,0.318,222906.8,222906.8,11550,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102709,424405.00
08/20/2015 16:30,2,1.273,ACTIVE,211.48,345.66,59.986,1440102603,"201051344000917","174011321042388",29.76,19.50,0,321.31,397.35,38.4,35.1,0.314,225407.3,225407.3,11560,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102710,424406.00
08/20/2015 16:30,2,1.301,ACTIVE,211.70,346.86,59.986,1440102603,"201051344000648","174011321042388",29.40,17.80,0,316.80,398.56,38.8,35.5,0.301,220660.5,220660.5,11548,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102711,424407.00
08/20/2015 16:30,2,1.301,ACTIVE,211.48,346.56,59.975,1440102603,"201051344001093","174011321042388",29.62,19.50,0,319.81,396.45,39.0,35.7,0.301,223610.6,223610.6,11545,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102712,424408.00
08/20/2015 16:30,2,1.301,ACTIVE,211.70,346.56,59.970,1440102603,"201051344000645","174011321042388",29.18,18.70,0,321.01,399.46,38.5,35.2,0.309,221672.2,221672.2,11550,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102712,424409.00
08/20/2015 16:30,2,1.305,ACTIVE,211.48,342.95,59.959,1440102603,"274151322000085","174011321042388",29.36,23.50,0,328.82,388.64,38.8,35.5,0.252,500652.0,500652.0,12790,0,0,0,L,1151911521,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102713,424410.00
08/20/2015 16:30,2,1.312,ACTIVE,211.25,345.36,59.975,1440102603,"201051344000651","174011321042388",29.14,19.00,0,319.81,397.66,38.8,35.5,0.305,220882.7,220882.7,11527,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102714,424411.00
08/20/2015 16:30,2,1.301,ACTIVE,211.48,345.36,59.986,1440102603,"201051344000867","174011321042388",29.26,19.00,0,318.91,397.96,38.6,35.3,0.309,213656.9,213656.9,11552,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102715,424412.00
08/20/2015 16:30,2,1.264,ACTIVE,211.03,344.45,59.959,1440102603,"201051344001230","174011321042388",29.60,20.00,0,316.80,395.55,38.0,34.7,0.305,224488.4,224488.4,11563,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102716,424413.00
08/20/2015 16:30,2,1.279,ACTIVE,211.48,347.16,59.986,1440102603,"201051344000576","174011321042388",29.66,17.80,0,318.61,399.76,38.5,35.2,0.301,220798.3,220798.3,11571,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102717,424414.00
08/20/2015 16:30,2,1.322,ACTIVE,211.25,346.56,59.991,1440102603,"201051344000579","174011321042388",29.42,19.80,0,321.31,400.06,39.4,36.1,0.309,227896.3,227896.3,11525,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440102718,424415.00
08/20/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440102603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103483,424416.00
08/20/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440102603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103483,424417.00
08/20/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440102603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103483,424418.00
08/20/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440102603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103483,424419.00
08/20/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440102603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103483,424420.00
08/20/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440102603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103483,424421.00
08/20/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440102603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103483,424422.00
08/20/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440102603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103483,424423.00
08/20/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440102603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103483,424424.00
08/20/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440102603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103483,424425.00
08/20/2015 16:45,2,1.779,ACTIVE,212.16,351.07,59.970,1440103504,"201051344000955","174011321042388",29.96,19.80,0,328.52,373.61,54.0,50.2,0.442,226310.2,226310.2,11538,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103579,424426.00
08/20/2015 16:45,2,1.846,ACTIVE,213.29,349.26,59.959,1440103504,"274151322000095","174011321042388",29.96,24.00,0,333.33,373.91,56.0,52.1,0.380,525834.0,525834.0,12435,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103580,424427.00
08/20/2015 16:45,2,1.820,ACTIVE,212.61,353.17,59.938,1440103504,"201051344000868","174011321042388",29.44,17.50,0,328.82,374.51,54.3,50.5,0.433,213156.5,213156.5,11553,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103581,424428.00
08/20/2015 16:45,2,1.822,ACTIVE,213.29,352.87,59.949,1440103504,"201051344000853","174011321042388",29.72,17.50,0,330.93,378.72,54.9,51.0,0.446,219640.2,219640.2,11553,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103582,424429.00
08/20/2015 16:45,2,1.785,ACTIVE,212.83,353.17,59.949,1440103504,"201051344000582","174011321042388",29.72,18.30,0,329.43,377.52,53.7,49.9,0.442,218616.8,218616.8,11524,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103583,424430.00
08/20/2015 16:45,2,1.814,ACTIVE,212.83,352.87,59.965,1440103504,"201051344000469","174011321042388",29.94,16.30,0,330.03,378.12,55.1,51.2,0.446,214894.3,214894.3,11550,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103584,424431.00
08/20/2015 16:45,2,1.822,ACTIVE,212.61,354.37,59.938,1440103504,"201051344000988","174011321042388",29.72,18.00,0,329.43,379.02,54.9,51.1,0.451,213937.5,213937.5,11533,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103585,424432.00
08/20/2015 16:45,2,1.816,ACTIVE,213.06,352.87,59.996,1440103504,"201051344001158","174011321042388",29.68,18.00,0,329.73,379.32,54.6,50.8,0.460,219602.8,219602.8,11531,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103585,424433.00
08/20/2015 16:45,2,1.834,ACTIVE,212.38,351.67,59.912,1440103504,"201051344001025","174011321042388",29.96,19.30,0,329.43,376.01,55.7,51.8,0.442,224125.9,224125.9,11529,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103586,424434.00
08/20/2015 16:45,2,1.828,ACTIVE,212.83,353.17,59.949,1440103504,"201051344000569","174011321042388",29.94,17.80,0,330.03,378.42,55.5,51.7,0.460,227382.4,227382.4,11556,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103587,424435.00
08/20/2015 16:45,2,1.203,ACTIVE,212.61,430.72,59.965,1440103504,"274151322000094","174011321042388",39.98,25.30,0,335.74,448.75,48.7,45.1,0.327,402554.9,402554.9,12960,0,0,0,L,1151911521,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103588,424436.00
08/20/2015 16:45,2,1.830,ACTIVE,212.61,352.27,59.965,1440103504,"201051344000458","174011321042388",30.02,18.30,0,330.03,379.02,55.7,51.8,0.473,223058.7,223058.7,11547,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103589,424437.00
08/20/2015 16:45,2,1.779,ACTIVE,213.51,347.46,59.949,1440103504,"274151322000087","174011321042388",29.34,29.50,0,333.33,373.31,52.9,49.1,0.340,474645.1,474645.1,12359,0,0,0,L,1151911521,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103590,424438.00
08/20/2015 16:45,2,1.844,ACTIVE,213.06,356.78,59.938,1440103504,"274151322000052","174011321042388",29.20,24.80,0,333.33,373.01,54.6,50.8,0.349,507449.9,507449.9,12781,0,0,0,L,1151911521,1,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103591,424439.00
08/20/2015 16:45,2,1.799,ACTIVE,212.38,352.27,59.954,1440103504,"201051344001145","174011321042388",30.22,18.30,0,327.92,378.72,55.1,51.3,0.433,228039.8,228039.8,11553,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103592,424440.00
08/20/2015 16:45,2,1.816,ACTIVE,212.38,351.97,59.981,1440103504,"201051344000685","174011321042388",30.00,19.00,0,328.82,374.51,55.2,51.4,0.477,226734.5,226734.5,11553,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103593,424441.00
08/20/2015 16:45,2,1.801,ACTIVE,212.16,346.86,59.944,1440103504,"274151322000088","174011321042388",29.22,23.50,0,333.93,372.71,53.4,49.6,0.358,487092.3,487092.3,12385,0,0,0,L,1151911521,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103594,424442.00
08/20/2015 16:45,2,1.850,ACTIVE,212.61,353.17,59.959,1440103504,"201051344000438","174011321042388",30.06,19.50,0,329.13,376.01,56.4,52.5,0.460,226746.4,226746.4,11525,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103595,424443.00
08/20/2015 16:45,2,1.857,ACTIVE,212.38,352.27,59.933,1440103504,"201051344001135","174011321042388",29.96,19.00,0,329.13,375.71,56.4,52.5,0.455,218291.5,218291.5,11503,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103596,424444.00
08/20/2015 16:45,2,1.846,ACTIVE,212.83,353.47,59.959,1440103504,"201051344000417","174011321042388",30.20,20.70,0,328.52,375.71,56.5,52.6,0.460,221777.0,221777.0,11521,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103597,424445.00
08/20/2015 16:45,2,1.896,ACTIVE,212.16,353.77,59.912,1440103504,"201051344000594","174011321042388",30.04,20.30,0,327.62,376.62,57.7,53.8,0.468,223689.5,223689.5,11548,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103597,424446.00
08/20/2015 16:45,2,1.875,ACTIVE,212.61,347.76,59.944,1440103504,"274151322000083","174011321042388",29.28,24.50,0,333.33,372.71,55.5,51.7,0.398,503251.4,503251.4,12811,0,0,0,L,1151911521,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103598,424447.00
08/20/2015 16:45,2,1.922,ACTIVE,212.83,353.77,59.965,1440103504,"201051344000585","174011321042388",30.02,19.30,0,329.43,379.62,58.4,54.5,0.477,223232.7,223232.7,11526,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103599,424448.00
08/20/2015 16:45,2,1.859,ACTIVE,212.83,346.86,59.970,1440103504,"274151322000054","174011321042388",29.68,23.50,0,333.63,373.31,55.9,52.1,0.371,498031.4,498031.4,12375,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103600,424449.00
08/20/2015 16:45,2,1.867,ACTIVE,213.29,352.87,59.959,1440103504,"201051344001203","174011321042388",30.40,19.50,0,329.73,377.82,57.5,53.6,0.482,224008.6,224008.6,11540,0,0,0,L,1122011218,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103601,424450.00
08/20/2015 16:45,2,1.908,ACTIVE,212.38,353.17,59.944,1440103504,"201051344000646","174011321042388",29.68,19.50,0,328.22,376.62,57.4,53.5,0.491,220215.0,220215.0,11521,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103602,424451.00
08/20/2015 16:45,2,1.297,ACTIVE,214.41,422.30,59.965,1440103504,"274151322000068","174011321042388",39.48,26.30,0,336.04,449.65,51.8,48.1,0.349,401880.4,401880.4,12571,0,0,0,L,1151911521,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103603,424452.00
08/20/2015 16:45,2,2.000,ACTIVE,213.51,355.28,59.949,1440103504,"274151322000076","174011321042388",30.16,24.30,0,335.14,376.92,61.0,57.0,0.407,532032.9,532032.9,12800,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103604,424453.00
08/20/2015 16:45,2,1.920,ACTIVE,212.38,351.67,59.975,1440103504,"201051344000890","174011321042388",30.30,20.30,0,328.22,377.22,59.0,55.0,0.477,224954.7,224954.7,11534,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103605,424454.00
08/20/2015 16:45,2,1.918,ACTIVE,212.83,354.67,59.959,1440103504,"201051344000900","174011321042388",30.10,17.30,0,329.13,381.42,58.5,54.5,0.468,225977.3,225977.3,11573,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103606,424455.00
08/20/2015 16:45,2,1.949,ACTIVE,213.29,356.78,59.959,1440103504,"201051344000633","174011321042388",29.92,19.00,0,328.52,381.73,59.1,55.1,0.477,214717.4,214717.4,11565,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103607,424456.00
08/20/2015 16:45,2,1.961,ACTIVE,213.06,354.97,59.959,1440103504,"201051344000983","174011321042388",30.04,17.80,0,328.82,381.42,59.7,55.7,0.495,222917.2,222917.2,11551,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103608,424457.00
08/20/2015 16:45,2,1.902,ACTIVE,213.06,354.97,59.975,1440103504,"201051344000917","174011321042388",30.36,19.30,0,329.43,381.42,58.5,54.5,0.473,225417.6,225417.6,11561,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103609,424458.00
08/20/2015 16:45,2,1.941,ACTIVE,213.06,354.37,59.965,1440103504,"201051344000648","174011321042388",30.24,17.50,0,330.03,382.93,59.5,55.5,0.455,220670.9,220670.9,11549,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103610,424459.00
08/20/2015 16:45,2,1.945,ACTIVE,213.06,354.07,59.928,1440103504,"201051344001093","174011321042388",30.08,19.30,0,329.13,381.73,59.3,55.3,0.482,223621.0,223621.0,11546,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103611,424460.00
08/20/2015 16:45,2,1.988,ACTIVE,213.51,355.58,59.970,1440103504,"201051344000645","174011321042388",29.84,18.30,0,330.33,383.83,60.1,56.1,0.491,221682.6,221682.6,11551,0,0,0,L,1122011218,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103612,424461.00
08/20/2015 16:45,2,1.949,ACTIVE,212.38,356.78,59.922,1440103504,"274151322000085","174011321042388",29.86,22.80,0,334.24,375.41,58.8,54.8,0.415,500662.4,500662.4,12791,0,0,0,L,1151911521,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103613,424462.00
08/20/2015 16:45,2,1.982,ACTIVE,213.06,354.97,59.944,1440103504,"201051344000651","174011321042388",30.20,18.30,0,329.43,382.63,60.6,56.6,0.486,220893.2,220893.2,11528,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103613,424463.00
08/20/2015 16:45,2,2.014,ACTIVE,213.29,353.17,59.954,1440103504,"201051344000867","174011321042388",29.78,18.70,0,329.43,381.73,60.7,56.7,0.482,213667.4,213667.4,11553,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103614,424464.00
08/20/2015 16:45,2,1.957,ACTIVE,212.38,352.57,59.970,1440103504,"201051344001230","174011321042388",30.14,19.50,0,327.62,378.72,59.8,55.8,0.504,224498.7,224498.7,11564,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103615,424465.00
08/20/2015 16:45,2,2.008,ACTIVE,213.51,357.08,59.965,1440103504,"201051344000576","174011321042388",30.12,17.50,0,330.93,385.03,61.2,57.2,0.495,220808.8,220808.8,11572,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103616,424466.00
08/20/2015 16:45,2,2.051,ACTIVE,213.06,356.18,59.975,1440103504,"201051344000579","174011321042388",29.98,19.30,0,330.63,386.53,62.3,58.2,0.521,227907.0,227907.0,11526,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440103617,424467.00
08/20/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440103504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104385,424468.00
08/20/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440103504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104385,424469.00
08/20/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440103504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104385,424470.00
08/20/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440103504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104385,424471.00
08/20/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440103504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104385,424472.00
08/20/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440103504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104385,424473.00
08/20/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440103504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104385,424474.00
08/20/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440103504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104385,424475.00
08/20/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440103504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104385,424476.00
08/20/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440103504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104385,424477.00
08/20/2015 17:00,2,2.254,ACTIVE,213.29,356.78,59.954,1440104404,"201051344000955","174011321042388",29.78,21.80,0,317.70,398.56,68.0,63.8,0.552,226329.1,226329.1,11539,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104480,424478.00
08/20/2015 17:00,2,2.383,ACTIVE,214.19,364.29,59.954,1440104404,"274151322000095","174011321042388",29.72,27.30,0,330.33,388.34,71.7,67.2,0.491,525854.1,525854.1,12436,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104481,424479.00
08/20/2015 17:00,2,2.236,ACTIVE,213.51,358.58,59.975,1440104404,"201051344000868","174011321042388",29.60,19.50,0,317.40,400.06,67.0,62.8,0.539,213175.5,213175.5,11554,0,0,0,L,1122011218,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104482,424480.00
08/20/2015 17:00,2,2.215,ACTIVE,214.87,360.99,59.965,1440104404,"201051344000853","174011321042388",29.84,19.80,0,321.61,400.96,67.0,62.7,0.557,219659.4,219659.4,11554,0,0,0,L,1122011218,1,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104483,424481.00
08/20/2015 17:00,2,2.191,ACTIVE,214.41,358.58,59.970,1440104404,"201051344000582","174011321042388",29.62,20.00,0,319.81,399.76,65.7,61.5,0.517,218635.5,218635.5,11525,0,0,0,L,1122011218,1,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104484,424482.00
08/20/2015 17:00,2,2.191,ACTIVE,214.41,361.59,59.991,1440104404,"201051344000469","174011321042388",29.86,18.30,0,317.40,400.06,66.3,62.1,0.561,214913.4,214913.4,11551,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104485,424483.00
08/20/2015 17:00,2,2.193,ACTIVE,214.19,357.68,59.959,1440104404,"201051344000988","174011321042388",29.52,20.00,0,317.40,400.36,65.6,61.4,0.526,213956.5,213956.5,11534,0,0,0,L,1122011218,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104486,424484.00
08/20/2015 17:00,2,2.176,ACTIVE,214.19,359.48,59.949,1440104404,"201051344001158","174011321042388",29.36,19.80,0,318.61,403.37,64.7,60.6,0.535,219621.7,219621.7,11532,0,0,0,L,1122011218,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104487,424485.00
08/20/2015 17:00,2,2.186,ACTIVE,213.96,357.08,59.965,1440104404,"201051344001025","174011321042388",29.72,21.30,0,320.41,400.06,65.8,61.5,0.526,224145.1,224145.1,11530,0,0,0,L,1122011218,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104488,424486.00
08/20/2015 17:00,2,2.119,ACTIVE,214.41,359.18,59.933,1440104404,"201051344000569","174011321042388",30.04,20.00,0,318.91,399.16,64.6,60.4,0.513,227401.5,227401.5,11557,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104489,424487.00
08/20/2015 17:00,2,1.371,ACTIVE,213.96,436.73,59.959,1440104404,"274151322000094","174011321042388",40.87,27.00,0,403.67,468.89,57.5,53.5,0.407,402571.8,402571.8,12961,0,0,0,L,1151911521,1,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104490,424488.00
08/20/2015 17:00,2,2.139,ACTIVE,214.19,357.98,59.965,1440104404,"201051344000458","174011321042388",29.48,20.70,0,316.50,399.76,63.8,59.7,0.548,223077.7,223077.7,11548,0,0,0,L,1122011218,1,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104490,424489.00
08/20/2015 17:00,2,2.094,ACTIVE,214.64,350.47,59.949,1440104404,"274151322000087","174011321042388",29.12,31.80,0,330.33,387.74,61.7,57.6,0.411,474663.4,474663.4,12360,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104491,424490.00
08/20/2015 17:00,2,2.146,ACTIVE,214.41,357.38,59.954,1440104404,"274151322000052","174011321042388",29.20,27.30,0,328.52,390.14,63.5,59.3,0.446,507468.8,507468.8,12782,0,0,0,L,1151911521,1,122.01,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104492,424491.00
08/20/2015 17:00,2,2.088,ACTIVE,213.96,357.08,59.959,1440104404,"201051344001145","174011321042388",29.60,20.30,0,318.91,398.86,62.6,58.5,0.517,228058.6,228058.6,11554,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104493,424492.00
08/20/2015 17:00,2,2.100,ACTIVE,213.74,356.18,59.959,1440104404,"201051344000685","174011321042388",29.26,20.70,0,319.51,399.76,62.2,58.1,0.544,226753.4,226753.4,11554,0,0,0,L,1122011218,1,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104494,424493.00
08/20/2015 17:00,2,2.074,ACTIVE,213.74,353.77,59.954,1440104404,"274151322000088","174011321042388",28.86,25.50,0,330.33,388.64,60.6,56.6,0.402,487110.6,487110.6,12386,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104495,424494.00
08/20/2015 17:00,2,2.082,ACTIVE,213.96,356.48,59.949,1440104404,"201051344000438","174011321042388",29.56,21.30,0,317.70,399.16,62.3,58.2,0.517,226765.4,226765.4,11526,0,0,0,L,1122011218,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104496,424495.00
08/20/2015 17:00,2,2.064,ACTIVE,213.74,357.38,59.954,1440104404,"201051344001135","174011321042388",29.54,20.70,0,319.21,399.76,61.8,57.7,0.508,218310.4,218310.4,11504,0,0,0,L,1122011218,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104497,424496.00
08/20/2015 17:00,2,2.043,ACTIVE,213.96,356.48,59.954,1440104404,"201051344000417","174011321042388",29.68,22.30,0,318.00,397.96,61.4,57.3,0.521,221795.9,221795.9,11522,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104498,424497.00
08/20/2015 17:00,2,2.053,ACTIVE,213.51,356.78,59.986,1440104404,"201051344000594","174011321042388",29.76,22.30,0,316.80,400.66,61.9,57.8,0.499,223708.8,223708.8,11549,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104499,424498.00
08/20/2015 17:00,2,2.053,ACTIVE,215.09,359.18,59.949,1440104404,"274151322000083","174011321042388",29.16,27.00,0,328.52,388.94,60.6,56.6,0.411,503270.2,503270.2,12812,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104500,424499.00
08/20/2015 17:00,2,2.082,ACTIVE,214.19,357.98,59.965,1440104404,"201051344000585","174011321042388",29.40,21.30,0,319.21,400.06,62.0,57.9,0.517,223252.0,223252.0,11527,0,0,0,L,1122011218,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104501,424500.00
08/20/2015 17:00,2,2.037,ACTIVE,213.96,352.57,59.981,1440104404,"274151322000054","174011321042388",29.08,26.00,0,327.92,389.84,59.9,55.9,0.402,498050.1,498050.1,12376,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104502,424501.00
08/20/2015 17:00,2,2.010,ACTIVE,213.96,356.78,59.949,1440104404,"201051344001203","174011321042388",29.76,21.30,0,315.30,398.56,60.6,56.6,0.504,224027.7,224027.7,11541,0,0,0,L,1122011218,1,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104502,424502.00
08/20/2015 17:00,2,1.996,ACTIVE,213.29,354.97,59.949,1440104404,"201051344000646","174011321042388",29.54,21.30,0,318.00,397.66,59.8,55.8,0.495,220233.9,220233.9,11522,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104503,424503.00
08/20/2015 17:00,2,1.334,ACTIVE,214.64,432.52,59.949,1440104404,"274151322000068","174011321042388",39.92,28.30,0,404.87,467.69,54.5,50.7,0.362,401897.5,401897.5,12572,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104504,424504.00
08/20/2015 17:00,2,2.113,ACTIVE,214.19,359.78,59.949,1440104404,"274151322000076","174011321042388",29.76,27.50,0,329.73,388.64,63.8,59.6,0.438,532053.2,532053.2,12801,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104505,424505.00
08/20/2015 17:00,2,1.990,ACTIVE,213.51,356.18,59.954,1440104404,"201051344000890","174011321042388",29.80,22.00,0,316.50,398.86,60.0,56.0,0.486,224973.8,224973.8,11535,0,0,0,L,1122011218,1,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104506,424506.00
