ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 17:00,2,1.932,ACTIVE,213.96,354.97,59.922,1440104404,"201051344000900","174011321042388",29.88,19.00,0,319.21,401.26,58.5,54.5,0.482,225996.3,225996.3,11574,0,0,0,L,1122011218,1,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104507,424507.00
08/20/2015 17:00,2,1.965,ACTIVE,214.41,357.38,59.954,1440104404,"201051344000633","174011321042388",29.46,20.70,0,318.30,400.66,58.6,54.6,0.495,214736.4,214736.4,11566,0,0,0,L,1122011218,1,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104508,424508.00
08/20/2015 17:00,2,1.949,ACTIVE,214.19,357.38,59.965,1440104404,"201051344000983","174011321042388",29.76,19.80,0,319.21,400.06,58.8,54.8,0.495,222936.3,222936.3,11552,0,0,0,L,1122011218,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104509,424509.00
08/20/2015 17:00,2,1.938,ACTIVE,214.19,356.48,59.954,1440104404,"201051344000917","174011321042388",29.40,21.00,0,318.30,400.36,57.7,53.8,0.482,225436.5,225436.5,11562,0,0,0,L,1122011218,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104510,424510.00
08/20/2015 17:00,2,1.916,ACTIVE,214.19,355.58,59.959,1440104404,"201051344000648","174011321042388",29.68,19.30,0,316.80,399.46,57.6,53.6,0.486,220689.8,220689.8,11550,0,0,0,L,1122011218,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104511,424511.00
08/20/2015 17:00,2,1.912,ACTIVE,213.96,355.88,59.959,1440104404,"201051344001093","174011321042388",29.74,21.00,0,317.70,397.96,57.6,53.7,0.460,223639.9,223639.9,11547,0,0,0,L,1122011218,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104511,424512.00
08/20/2015 17:00,2,1.928,ACTIVE,214.41,356.18,59.959,1440104404,"201051344000645","174011321042388",29.44,20.00,0,317.70,400.66,57.5,53.5,0.464,221701.6,221701.6,11552,0,0,0,L,1122011218,1,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104512,424513.00
08/20/2015 17:00,2,1.932,ACTIVE,214.19,349.86,59.959,1440104404,"274151322000085","174011321042388",29.20,25.00,0,330.63,388.34,57.1,53.2,0.393,500681.2,500681.2,12792,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104513,424514.00
08/20/2015 17:00,2,1.924,ACTIVE,213.96,356.18,59.965,1440104404,"201051344000651","174011321042388",29.50,20.00,0,317.40,399.46,57.5,53.6,0.473,220912.3,220912.3,11529,0,0,0,L,1122011218,1,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104514,424515.00
08/20/2015 17:00,2,1.898,ACTIVE,213.74,355.28,59.965,1440104404,"201051344000867","174011321042388",29.56,20.70,0,318.00,399.76,56.9,53.0,0.455,213686.4,213686.4,11554,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104515,424516.00
08/20/2015 17:00,2,1.869,ACTIVE,213.29,354.07,59.944,1440104404,"201051344001230","174011321042388",29.64,21.00,0,317.10,397.96,56.2,52.3,0.460,224517.5,224517.5,11565,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104516,424517.00
08/20/2015 17:00,2,1.875,ACTIVE,214.41,357.98,59.933,1440104404,"201051344000576","174011321042388",29.66,19.30,0,319.81,400.06,56.4,52.5,0.477,220827.8,220827.8,11573,0,0,0,L,1122011218,1,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104517,424518.00
08/20/2015 17:00,2,1.912,ACTIVE,213.96,356.18,59.959,1440104404,"201051344000579","174011321042388",29.48,21.30,0,317.40,400.66,57.1,53.2,0.473,227926.2,227926.2,11527,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440104518,424519.00
08/20/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440104404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105284,424520.00
08/20/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440104404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105284,424521.00
08/20/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440104404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105284,424522.00
08/20/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440104404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105284,424523.00
08/20/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440104404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105284,424524.00
08/20/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440104404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105284,424525.00
08/20/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440104404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105284,424526.00
08/20/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440104404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105284,424527.00
08/20/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440104404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105284,424528.00
08/20/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440104404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105284,424529.00
08/20/2015 17:15,2,1.912,ACTIVE,212.83,354.97,59.954,1440105303,"201051344000955","174011321042388",30.10,21.00,0,334.84,390.44,58.3,54.4,0.482,226342.6,226342.6,11540,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105378,424530.00
08/20/2015 17:15,2,2.039,ACTIVE,213.74,351.67,59.949,1440105303,"274151322000095","174011321042388",29.66,25.00,0,336.34,384.43,61.3,57.2,0.429,525868.5,525868.5,12437,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105379,424531.00
08/20/2015 17:15,2,1.949,ACTIVE,213.51,355.58,59.949,1440105303,"201051344000868","174011321042388",29.42,18.70,0,335.14,391.04,58.2,54.2,0.468,213189.0,213189.0,11555,0,0,0,L,1122011218,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105380,424532.00
08/20/2015 17:15,2,1.924,ACTIVE,214.41,357.38,59.959,1440105303,"201051344000853","174011321042388",29.96,19.00,0,333.63,392.25,58.5,54.5,0.486,219672.9,219672.9,11555,0,0,0,L,1122011218,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105381,424533.00
08/20/2015 17:15,2,1.912,ACTIVE,214.19,355.58,59.949,1440105303,"201051344000582","174011321042388",29.54,19.50,0,335.14,391.64,57.2,53.3,0.451,218648.7,218648.7,11526,0,0,0,L,1122011218,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105382,424534.00
08/20/2015 17:15,2,1.941,ACTIVE,214.19,356.48,59.954,1440105303,"201051344000469","174011321042388",29.72,17.80,0,333.03,391.94,58.4,54.5,0.473,214927.0,214927.0,11552,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105383,424535.00
08/20/2015 17:15,2,1.936,ACTIVE,213.96,357.08,59.954,1440105303,"201051344000988","174011321042388",29.60,19.30,0,333.63,391.34,58.0,54.1,0.442,213970.0,213970.0,11535,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105383,424536.00
08/20/2015 17:15,2,1.938,ACTIVE,213.96,356.18,59.959,1440105303,"201051344001158","174011321042388",29.36,19.30,0,336.04,390.14,57.6,53.7,0.455,219635.1,219635.1,11533,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105384,424537.00
08/20/2015 17:15,2,1.943,ACTIVE,213.51,354.97,59.949,1440105303,"201051344001025","174011321042388",29.86,20.30,0,335.14,390.44,58.8,54.8,0.486,224158.7,224158.7,11531,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105385,424538.00
08/20/2015 17:15,2,1.924,ACTIVE,213.74,356.18,59.959,1440105303,"201051344000569","174011321042388",29.88,19.30,0,333.63,391.04,58.2,54.3,0.477,227414.9,227414.9,11558,0,0,0,L,1122011218,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105386,424539.00
08/20/2015 17:15,2,1.287,ACTIVE,213.51,426.21,59.949,1440105303,"274151322000094","174011321042388",40.00,25.80,0,397.05,456.57,52.2,48.5,0.358,402584.0,402584.0,12962,0,0,0,L,1151911521,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105387,424540.00
08/20/2015 17:15,2,1.938,ACTIVE,213.74,354.07,59.965,1440105303,"201051344000458","174011321042388",29.54,19.80,0,333.93,390.44,58.0,54.1,0.482,223091.1,223091.1,11549,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105388,424541.00
08/20/2015 17:15,2,1.912,ACTIVE,214.19,364.89,59.949,1440105303,"274151322000087","174011321042388",29.02,30.00,0,336.94,382.03,56.1,52.2,0.393,474676.5,474676.5,12361,0,0,0,L,1151911521,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105389,424542.00
08/20/2015 17:15,2,1.941,ACTIVE,214.41,356.48,59.975,1440105303,"274151322000052","174011321042388",29.48,25.80,0,335.44,382.03,57.9,54.0,0.393,507482.3,507482.3,12783,0,0,0,L,1151911521,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105390,424543.00
08/20/2015 17:15,2,1.920,ACTIVE,213.74,355.58,59.949,1440105303,"201051344001145","174011321042388",29.52,19.80,0,333.93,389.54,57.4,53.5,0.451,228071.9,228071.9,11555,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105391,424544.00
08/20/2015 17:15,2,1.904,ACTIVE,213.51,354.67,59.954,1440105303,"201051344000685","174011321042388",29.76,20.00,0,334.54,390.44,57.4,53.5,0.504,226766.6,226766.6,11555,0,0,0,L,1122011218,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105392,424545.00
08/20/2015 17:15,2,1.912,ACTIVE,213.29,356.78,59.949,1440105303,"274151322000088","174011321042388",29.02,24.30,0,336.64,382.03,56.2,52.3,0.384,487123.7,487123.7,12387,0,0,0,L,1151911521,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105392,424546.00
08/20/2015 17:15,2,1.912,ACTIVE,213.51,356.18,59.933,1440105303,"201051344000438","174011321042388",30.02,20.70,0,333.93,390.14,58.2,54.2,0.482,226778.8,226778.8,11527,0,0,0,L,1122011218,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105393,424547.00
08/20/2015 17:15,2,1.922,ACTIVE,213.29,353.77,59.949,1440105303,"201051344001135","174011321042388",29.84,19.80,0,335.44,389.54,58.1,54.1,0.460,218323.7,218323.7,11505,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105394,424548.00
08/20/2015 17:15,2,1.949,ACTIVE,213.51,354.37,59.949,1440105303,"201051344000417","174011321042388",29.32,21.50,0,334.24,388.94,57.9,54.0,0.477,221809.2,221809.2,11523,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105395,424549.00
08/20/2015 17:15,2,1.936,ACTIVE,212.83,354.37,59.954,1440105303,"201051344000594","174011321042388",30.04,21.50,0,334.24,390.44,58.9,54.9,0.491,223722.3,223722.3,11550,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105396,424550.00
08/20/2015 17:15,2,1.951,ACTIVE,213.29,349.26,59.944,1440105303,"274151322000083","174011321042388",29.28,25.30,0,336.04,381.73,57.8,53.9,0.398,503283.6,503283.6,12813,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105397,424551.00
08/20/2015 17:15,2,1.975,ACTIVE,213.74,356.48,59.970,1440105303,"201051344000585","174011321042388",29.78,20.70,0,334.84,390.74,59.5,55.6,0.491,223265.7,223265.7,11528,0,0,0,L,1122011218,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105398,424552.00
08/20/2015 17:15,2,1.959,ACTIVE,214.19,360.99,59.949,1440105303,"274151322000054","174011321042388",29.20,24.50,0,336.04,383.53,58.0,54.1,0.398,498063.5,498063.5,12377,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105399,424553.00
08/20/2015 17:15,2,1.963,ACTIVE,213.96,354.67,59.970,1440105303,"201051344001203","174011321042388",29.54,20.70,0,335.14,390.74,58.8,54.8,0.495,224041.1,224041.1,11542,0,0,0,L,1122011218,1,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105400,424554.00
08/20/2015 17:15,2,1.941,ACTIVE,213.29,354.97,59.981,1440105303,"201051344000646","174011321042388",29.62,20.70,0,333.33,389.24,58.2,54.3,0.482,220247.1,220247.1,11523,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105401,424555.00
08/20/2015 17:15,2,1.312,ACTIVE,214.41,436.13,59.959,1440105303,"274151322000068","174011321042388",39.96,27.00,0,394.65,457.47,53.2,49.5,0.367,401909.7,401909.7,12573,0,0,0,L,1151911521,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105402,424556.00
08/20/2015 17:15,2,2.086,ACTIVE,213.96,361.59,59.949,1440105303,"274151322000076","174011321042388",29.90,25.50,0,337.84,384.43,63.1,59.0,0.442,532067.8,532067.8,12802,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105403,424557.00
08/20/2015 17:15,2,1.973,ACTIVE,213.29,354.07,59.954,1440105303,"201051344000890","174011321042388",29.84,21.30,0,333.93,390.14,59.6,55.6,0.486,224987.4,224987.4,11536,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105404,424558.00
08/20/2015 17:15,2,1.932,ACTIVE,213.96,355.58,59.949,1440105303,"201051344000900","174011321042388",30.02,18.30,0,334.84,390.74,58.8,54.8,0.482,226009.6,226009.6,11575,0,0,0,L,1122011218,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105405,424559.00
08/20/2015 17:15,2,1.975,ACTIVE,213.96,358.28,59.949,1440105303,"201051344000633","174011321042388",29.56,20.30,0,334.24,391.04,59.1,55.2,0.508,214749.8,214749.8,11567,0,0,0,L,1122011218,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105406,424560.00
08/20/2015 17:15,2,1.986,ACTIVE,213.96,357.08,59.933,1440105303,"201051344000983","174011321042388",29.68,19.30,0,335.14,391.34,59.7,55.7,0.491,222949.8,222949.8,11553,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105407,424561.00
08/20/2015 17:15,2,1.957,ACTIVE,213.74,356.48,59.949,1440105303,"201051344000917","174011321042388",29.58,20.30,0,335.44,389.54,58.6,54.7,0.468,225449.7,225449.7,11563,0,0,0,L,1122011218,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105408,424562.00
08/20/2015 17:15,2,1.980,ACTIVE,214.19,355.58,59.949,1440105303,"201051344000648","174011321042388",29.54,18.70,0,335.74,390.74,59.3,55.3,0.455,220703.0,220703.0,11551,0,0,0,L,1122011218,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105409,424563.00
08/20/2015 17:15,2,1.951,ACTIVE,213.51,356.78,59.917,1440105303,"201051344001093","174011321042388",30.00,20.30,0,334.84,389.54,59.3,55.3,0.468,223653.2,223653.2,11548,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105410,424564.00
08/20/2015 17:15,2,1.992,ACTIVE,213.96,357.38,59.949,1440105303,"201051344000645","174011321042388",29.62,19.50,0,335.74,390.74,59.8,55.8,0.495,221715.0,221715.0,11553,0,0,0,L,1122011218,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105411,424565.00
08/20/2015 17:15,2,1.998,ACTIVE,213.51,360.38,59.949,1440105303,"274151322000085","174011321042388",29.68,24.00,0,336.94,381.73,60.0,56.0,0.407,500694.6,500694.6,12793,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105411,424566.00
08/20/2015 17:15,2,1.990,ACTIVE,213.74,355.58,59.981,1440105303,"201051344000651","174011321042388",29.94,19.50,0,335.44,390.74,60.4,56.3,0.486,220925.7,220925.7,11530,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105412,424567.00
08/20/2015 17:15,2,2.020,ACTIVE,213.74,355.28,59.933,1440105303,"201051344000867","174011321042388",29.52,19.80,0,335.44,389.54,60.4,56.4,0.486,213699.8,213699.8,11555,0,0,0,L,1122011218,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105413,424568.00
08/20/2015 17:15,2,1.957,ACTIVE,213.06,354.07,59.944,1440105303,"201051344001230","174011321042388",30.04,20.70,0,332.73,388.34,59.6,55.6,0.499,224530.7,224530.7,11566,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105414,424569.00
08/20/2015 17:15,2,2.010,ACTIVE,213.96,357.98,59.949,1440105303,"201051344000576","174011321042388",29.76,18.30,0,335.74,390.44,60.6,56.6,0.473,220841.2,220841.2,11574,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105416,424570.00
08/20/2015 17:15,2,2.051,ACTIVE,213.96,357.08,59.917,1440105303,"201051344000579","174011321042388",29.72,20.70,0,335.44,392.25,61.7,57.7,0.504,227939.8,227939.8,11528,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440105417,424571.00
08/20/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440105303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106183,424572.00
08/20/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440105303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106183,424573.00
08/20/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440105303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106183,424574.00
08/20/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440105303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106183,424575.00
08/20/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440105303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106183,424576.00
08/20/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440105303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106183,424577.00
08/20/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440105303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106183,424578.00
08/20/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440105303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106183,424579.00
08/20/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440105303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106183,424580.00
08/20/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440105303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106183,424581.00
08/20/2015 17:30,2,1.193,ACTIVE,212.16,345.66,59.954,1440106203,"201051344000955","174011321042388",29.28,20.30,0,330.93,392.25,35.5,32.3,0.274,226354.8,226354.8,11541,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106278,424582.00
08/20/2015 17:30,2,1.246,ACTIVE,213.96,352.27,59.959,1440106203,"274151322000095","174011321042388",29.18,24.30,0,334.84,385.93,36.9,33.7,0.239,525881.6,525881.6,12438,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106279,424583.00
08/20/2015 17:30,2,1.172,ACTIVE,212.16,346.26,59.981,1440106203,"201051344000868","174011321042388",29.44,18.70,0,333.93,392.55,35.0,31.9,0.274,213201.1,213201.1,11556,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106280,424584.00
08/20/2015 17:30,2,1.172,ACTIVE,213.06,347.46,59.959,1440106203,"201051344000853","174011321042388",29.46,19.00,0,335.14,393.45,35.0,31.9,0.283,219685.1,219685.1,11556,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106281,424585.00
08/20/2015 17:30,2,1.148,ACTIVE,212.83,346.56,59.912,1440106203,"201051344000582","174011321042388",29.38,19.30,0,334.84,393.75,34.2,31.1,0.265,218660.7,218660.7,11527,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106282,424586.00
08/20/2015 17:30,2,1.170,ACTIVE,212.38,346.26,59.975,1440106203,"201051344000469","174011321042388",29.56,17.80,0,334.24,394.35,35.1,31.9,0.296,214939.2,214939.2,11553,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106283,424587.00
08/20/2015 17:30,2,1.154,ACTIVE,212.38,347.46,59.965,1440106203,"201051344000988","174011321042388",29.40,19.00,0,333.63,394.95,34.4,31.3,0.283,213982.1,213982.1,11536,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106285,424588.00
08/20/2015 17:30,2,1.158,ACTIVE,212.61,346.26,59.949,1440106203,"201051344001158","174011321042388",29.10,19.00,0,333.63,393.45,34.2,31.1,0.278,219647.1,219647.1,11534,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106286,424589.00
08/20/2015 17:30,2,1.152,ACTIVE,212.16,344.76,59.949,1440106203,"201051344001025","174011321042388",29.84,20.00,0,334.24,394.05,34.9,31.7,0.270,224171.0,224171.0,11532,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106287,424590.00
08/20/2015 17:30,2,1.146,ACTIVE,212.61,346.86,59.928,1440106203,"201051344000569","174011321042388",29.72,19.30,0,334.54,394.05,34.5,31.4,0.287,227427.1,227427.1,11559,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106287,424591.00
08/20/2015 17:30,2,0.773,ACTIVE,213.29,414.79,59.970,1440106203,"274151322000094","174011321042388",38.90,25.30,0,393.75,462.88,30.8,27.8,0.217,402595.0,402595.0,12963,0,0,0,L,1151911521,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106288,424592.00
08/20/2015 17:30,2,1.148,ACTIVE,212.16,345.06,59.954,1440106203,"201051344000458","174011321042388",29.46,19.80,0,334.54,393.45,34.3,31.2,0.278,223103.2,223103.2,11550,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106289,424593.00
08/20/2015 17:30,2,1.141,ACTIVE,213.51,343.25,59.933,1440106203,"274151322000087","174011321042388",28.55,29.30,0,335.74,382.63,33.0,29.9,0.212,474688.3,474688.3,12362,0,0,0,L,1151911521,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106290,424594.00
08/20/2015 17:30,2,1.178,ACTIVE,213.06,345.06,59.938,1440106203,"274151322000052","174011321042388",28.77,25.00,0,334.84,383.83,34.3,31.2,0.234,507494.6,507494.6,12784,0,0,0,L,1151911521,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106291,424595.00
08/20/2015 17:30,2,1.119,ACTIVE,212.38,345.96,59.975,1440106203,"201051344001145","174011321042388",29.44,19.50,0,334.24,391.94,33.4,30.3,0.265,228083.8,228083.8,11556,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106292,424596.00
08/20/2015 17:30,2,1.127,ACTIVE,212.38,345.96,59.949,1440106203,"201051344000685","174011321042388",29.10,20.00,0,331.83,391.94,33.2,30.2,0.278,226778.6,226778.6,11556,0,0,0,L,1122011218,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106293,424597.00
08/20/2015 17:30,2,1.117,ACTIVE,212.83,346.26,59.928,1440106203,"274151322000088","174011321042388",28.65,23.80,0,335.44,383.23,32.4,29.3,0.203,487135.5,487135.5,12388,0,0,0,L,1151911521,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106294,424598.00
08/20/2015 17:30,2,1.135,ACTIVE,212.16,345.36,59.954,1440106203,"201051344000438","174011321042388",29.56,20.30,0,331.53,392.85,34.0,30.9,0.270,226790.9,226790.9,11528,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106295,424599.00
08/20/2015 17:30,2,1.146,ACTIVE,211.93,343.85,59.928,1440106203,"201051344001135","174011321042388",29.26,19.50,0,331.23,392.25,34.0,30.9,0.270,218335.8,218335.8,11506,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106296,424600.00
08/20/2015 17:30,2,1.156,ACTIVE,212.61,345.36,59.970,1440106203,"201051344000417","174011321042388",29.06,21.30,0,332.43,391.64,34.1,31.0,0.265,221821.2,221821.2,11524,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106297,424601.00
08/20/2015 17:30,2,1.152,ACTIVE,211.93,345.66,59.928,1440106203,"201051344000594","174011321042388",29.26,21.30,0,330.33,393.15,34.2,31.1,0.270,223734.5,223734.5,11551,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106298,424602.00
08/20/2015 17:30,2,1.127,ACTIVE,212.83,344.15,59.944,1440106203,"274151322000083","174011321042388",28.88,24.80,0,335.14,383.53,33.0,29.9,0.225,503295.7,503295.7,12814,0,0,0,L,1151911521,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106298,424603.00
08/20/2015 17:30,2,1.160,ACTIVE,212.38,345.06,59.933,1440106203,"201051344000585","174011321042388",29.20,20.00,0,334.24,393.75,34.3,31.2,0.261,223278.0,223278.0,11529,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106299,424604.00
08/20/2015 17:30,2,1.133,ACTIVE,213.51,346.56,59.944,1440106203,"274151322000054","174011321042388",28.65,23.80,0,335.14,384.43,32.9,29.8,0.234,498075.6,498075.6,12378,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106300,424605.00
08/20/2015 17:30,2,1.127,ACTIVE,212.61,344.45,59.901,1440106203,"201051344001203","174011321042388",29.26,20.30,0,333.03,393.15,33.5,30.4,0.283,224053.2,224053.2,11543,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106301,424606.00
08/20/2015 17:30,2,1.115,ACTIVE,211.93,345.36,59.954,1440106203,"201051344000646","174011321042388",29.42,20.30,0,329.73,391.64,33.3,30.2,0.270,220259.1,220259.1,11524,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106302,424607.00
08/20/2015 17:30,2,0.754,ACTIVE,213.29,423.20,59.938,1440106203,"274151322000068","174011321042388",39.52,26.50,0,398.56,455.67,29.9,26.9,0.190,401920.8,401920.8,12574,0,0,0,L,1151911521,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106303,424608.00
08/20/2015 17:30,2,1.178,ACTIVE,213.96,343.55,59.949,1440106203,"274151322000076","174011321042388",29.60,24.50,0,336.64,386.53,35.3,32.1,0.230,532080.8,532080.8,12803,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106304,424609.00
08/20/2015 17:30,2,1.148,ACTIVE,211.93,342.95,59.922,1440106203,"201051344000890","174011321042388",29.10,21.30,0,330.33,392.25,33.9,30.8,0.247,224999.5,224999.5,11537,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106305,424610.00
08/20/2015 17:30,2,1.070,ACTIVE,212.16,345.06,59.933,1440106203,"201051344000900","174011321042388",29.56,18.30,0,330.93,394.05,32.0,29.0,0.247,226021.4,226021.4,11576,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106306,424611.00
08/20/2015 17:30,2,1.102,ACTIVE,212.61,345.66,59.949,1440106203,"201051344000633","174011321042388",29.44,20.00,0,333.63,394.05,32.9,29.8,0.256,214761.7,214761.7,11568,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106307,424612.00
08/20/2015 17:30,2,1.111,ACTIVE,212.38,344.76,59.928,1440106203,"201051344000983","174011321042388",29.38,19.00,0,331.83,393.15,33.1,30.0,0.261,222961.8,222961.8,11554,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106307,424613.00
08/20/2015 17:30,2,1.078,ACTIVE,212.38,345.06,59.959,1440106203,"201051344000917","174011321042388",29.42,20.00,0,331.83,393.45,32.1,29.1,0.256,225461.5,225461.5,11564,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106309,424614.00
08/20/2015 17:30,2,1.080,ACTIVE,212.38,344.45,59.928,1440106203,"201051344000648","174011321042388",29.64,18.30,0,334.24,393.45,32.5,29.4,0.252,220714.9,220714.9,11552,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106309,424615.00
08/20/2015 17:30,2,1.102,ACTIVE,212.38,345.36,59.928,1440106203,"201051344001093","174011321042388",29.30,20.00,0,331.53,391.64,32.7,29.7,0.252,223665.2,223665.2,11549,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106310,424616.00
08/20/2015 17:30,2,1.090,ACTIVE,212.61,345.06,59.970,1440106203,"201051344000645","174011321042388",29.08,19.30,0,333.93,393.45,32.1,29.1,0.247,221726.9,221726.9,11554,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106311,424617.00
08/20/2015 17:30,2,1.086,ACTIVE,213.29,342.95,59.901,1440106203,"274151322000085","174011321042388",28.98,23.50,0,335.74,383.53,31.8,28.8,0.208,500706.7,500706.7,12794,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106312,424618.00
08/20/2015 17:30,2,1.104,ACTIVE,212.61,345.06,59.991,1440106203,"201051344000651","174011321042388",28.86,19.30,0,332.13,392.55,32.3,29.2,0.252,220937.7,220937.7,11531,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106313,424619.00
08/20/2015 17:30,2,1.088,ACTIVE,212.38,343.85,59.954,1440106203,"201051344000867","174011321042388",29.30,19.80,0,331.83,392.85,32.3,29.2,0.256,213711.7,213711.7,11556,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106314,424620.00
08/20/2015 17:30,2,1.068,ACTIVE,211.93,343.85,59.965,1440106203,"201051344001230","174011321042388",29.14,20.30,0,330.03,390.74,31.6,28.5,0.261,224542.4,224542.4,11567,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106315,424621.00
08/20/2015 17:30,2,1.049,ACTIVE,212.83,345.06,59.959,1440106203,"201051344000576","174011321042388",29.86,18.30,0,334.24,394.05,31.7,28.7,0.243,220853.0,220853.0,11575,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106316,424622.00
08/20/2015 17:30,2,1.090,ACTIVE,212.38,344.76,59.933,1440106203,"201051344000579","174011321042388",29.84,20.30,0,332.73,394.35,32.9,29.8,0.261,227951.9,227951.9,11529,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440106317,424623.00
08/20/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440106203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107083,424624.00
08/20/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440106203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107083,424625.00
08/20/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440106203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107083,424626.00
08/20/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440106203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107083,424627.00
08/20/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440106203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107083,424628.00
08/20/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440106203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107083,424629.00
08/20/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440106203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107083,424630.00
08/20/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440106203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107083,424631.00
08/20/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440106203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107083,424632.00
08/20/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440106203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107083,424633.00
08/20/2015 17:45,2,1.324,ACTIVE,211.93,347.16,59.965,1440107104,"201051344000955","174011321042388",29.40,20.00,0,329.43,381.12,39.5,36.2,0.323,226364.9,226364.9,11542,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107179,424634.00
08/20/2015 17:45,2,1.377,ACTIVE,213.51,355.58,59.975,1440107104,"274151322000095","174011321042388",29.70,23.80,0,333.93,378.42,41.4,38.0,0.292,525892.1,525892.1,12439,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107180,424635.00
08/20/2015 17:45,2,1.326,ACTIVE,212.61,348.36,59.981,1440107104,"201051344000868","174011321042388",29.28,18.30,0,330.33,381.12,39.3,36.0,0.309,213211.2,213211.2,11557,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107181,424636.00
08/20/2015 17:45,2,1.328,ACTIVE,213.29,349.26,59.959,1440107104,"201051344000853","174011321042388",29.38,18.70,0,331.83,384.43,39.6,36.3,0.318,219695.2,219695.2,11557,0,0,0,L,1122011218,1,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107181,424637.00
08/20/2015 17:45,2,1.295,ACTIVE,213.06,348.66,59.922,1440107104,"201051344000582","174011321042388",29.52,19.30,0,330.33,382.03,38.7,35.4,0.309,218670.6,218670.6,11528,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107182,424638.00
08/20/2015 17:45,2,1.330,ACTIVE,212.83,349.26,59.965,1440107104,"201051344000469","174011321042388",29.56,17.50,0,330.03,384.13,39.9,36.5,0.340,214949.3,214949.3,11554,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107183,424639.00
08/20/2015 17:45,2,1.322,ACTIVE,212.83,351.07,59.933,1440107104,"201051344000988","174011321042388",29.44,19.00,0,329.73,383.53,39.5,36.2,0.318,213992.1,213992.1,11537,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107184,424640.00
08/20/2015 17:45,2,1.328,ACTIVE,213.06,348.66,59.970,1440107104,"201051344001158","174011321042388",29.28,19.00,0,330.33,383.53,39.4,36.1,0.323,219657.1,219657.1,11535,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107185,424641.00
08/20/2015 17:45,2,1.326,ACTIVE,212.61,347.76,59.959,1440107104,"201051344001025","174011321042388",29.88,19.80,0,329.73,382.33,40.1,36.8,0.309,224181.2,224181.2,11533,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107186,424642.00
08/20/2015 17:45,2,1.328,ACTIVE,213.06,349.56,59.965,1440107104,"201051344000569","174011321042388",29.72,19.00,0,330.33,382.63,40.0,36.7,0.323,227437.2,227437.2,11560,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107187,424643.00
08/20/2015 17:45,2,0.922,ACTIVE,213.51,415.09,59.965,1440107104,"274151322000094","174011321042388",38.65,25.00,0,335.74,449.65,35.9,32.8,0.252,402603.8,402603.8,12964,0,0,0,L,1151911521,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107188,424644.00
08/20/2015 17:45,2,1.338,ACTIVE,212.83,348.06,59.959,1440107104,"201051344000458","174011321042388",29.62,19.50,0,330.63,381.73,40.2,36.9,0.340,223113.2,223113.2,11551,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107189,424645.00
08/20/2015 17:45,2,1.338,ACTIVE,213.74,353.17,59.959,1440107104,"274151322000087","174011321042388",28.77,28.80,0,333.33,376.62,39.0,35.7,0.261,474697.9,474697.9,12363,0,0,0,L,1151911521,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107190,424646.00
08/20/2015 17:45,2,1.385,ACTIVE,213.96,347.76,59.938,1440107104,"274151322000052","174011321042388",28.92,24.50,0,333.63,376.31,40.5,37.2,0.278,507504.5,507504.5,12785,0,0,0,L,1151911521,1,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107191,424647.00
08/20/2015 17:45,2,1.316,ACTIVE,213.06,348.96,59.986,1440107104,"201051344001145","174011321042388",29.72,19.50,0,330.93,382.03,39.6,36.3,0.318,228093.8,228093.8,11557,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107192,424648.00
08/20/2015 17:45,2,1.336,ACTIVE,213.06,349.26,59.965,1440107104,"201051344000685","174011321042388",29.22,19.80,0,330.33,381.42,39.6,36.3,0.331,226788.5,226788.5,11557,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107192,424649.00
08/20/2015 17:45,2,1.334,ACTIVE,213.74,352.87,59.954,1440107104,"274151322000088","174011321042388",28.90,23.30,0,333.03,376.01,39.0,35.8,0.265,487145.0,487145.0,12389,0,0,0,L,1151911521,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107193,424650.00
08/20/2015 17:45,2,1.350,ACTIVE,212.83,349.56,59.954,1440107104,"201051344000438","174011321042388",29.76,20.00,0,330.03,382.03,40.7,37.3,0.323,226801.0,226801.0,11529,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107194,424651.00
08/20/2015 17:45,2,1.367,ACTIVE,212.61,348.66,59.970,1440107104,"201051344001135","174011321042388",29.26,19.50,0,329.43,382.03,40.6,37.2,0.327,218345.9,218345.9,11507,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107195,424652.00
08/20/2015 17:45,2,1.354,ACTIVE,213.06,349.86,59.954,1440107104,"201051344000417","174011321042388",29.72,21.00,0,330.33,381.73,40.9,37.5,0.336,221831.3,221831.3,11525,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107196,424653.00
08/20/2015 17:45,2,1.365,ACTIVE,212.38,348.36,59.954,1440107104,"201051344000594","174011321042388",29.94,21.00,0,328.52,381.12,41.4,38.1,0.331,223744.7,223744.7,11552,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107197,424654.00
