ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 17:45,2,1.395,ACTIVE,213.74,353.77,59.954,1440107104,"274151322000083","174011321042388",28.75,24.30,0,333.03,376.92,40.6,37.3,0.274,503305.6,503305.6,12815,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107198,424655.00
08/20/2015 17:45,2,1.398,ACTIVE,212.61,349.26,59.959,1440107104,"201051344000585","174011321042388",29.54,19.80,0,330.33,383.53,41.9,38.5,0.336,223288.3,223288.3,11530,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107199,424656.00
08/20/2015 17:45,2,1.381,ACTIVE,213.29,345.06,59.954,1440107104,"274151322000054","174011321042388",29.16,23.30,0,333.33,377.22,40.8,37.5,0.270,498085.4,498085.4,12379,0,0,0,L,1151911521,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107200,424657.00
08/20/2015 17:45,2,1.383,ACTIVE,212.83,348.66,59.959,1440107104,"201051344001203","174011321042388",29.46,20.00,0,329.13,382.33,41.3,37.9,0.336,224063.3,224063.3,11544,0,0,0,L,1122011218,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107201,424658.00
08/20/2015 17:45,2,1.361,ACTIVE,212.16,348.36,59.965,1440107104,"201051344000646","174011321042388",29.72,20.00,0,329.13,380.82,41.0,37.6,0.336,220269.1,220269.1,11525,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107202,424659.00
08/20/2015 17:45,2,0.949,ACTIVE,214.41,419.00,59.959,1440107104,"274151322000068","174011321042388",39.34,26.00,0,337.84,451.16,38.0,34.8,0.247,401929.8,401929.8,12575,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107203,424660.00
08/20/2015 17:45,2,1.490,ACTIVE,213.96,347.16,59.959,1440107104,"274151322000076","174011321042388",29.52,24.00,0,335.14,378.12,44.6,41.1,0.305,532091.5,532091.5,12804,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107203,424661.00
08/20/2015 17:45,2,1.408,ACTIVE,212.38,348.66,59.991,1440107104,"201051344000890","174011321042388",29.52,21.00,0,329.73,380.22,42.2,38.8,0.345,225009.8,225009.8,11538,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107204,424662.00
08/20/2015 17:45,2,1.344,ACTIVE,212.38,349.56,59.991,1440107104,"201051344000900","174011321042388",29.94,18.30,0,329.43,382.03,40.8,37.4,0.336,226031.3,226031.3,11577,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107205,424663.00
08/20/2015 17:45,2,1.381,ACTIVE,213.06,350.77,59.970,1440107104,"201051344000633","174011321042388",29.64,19.80,0,330.03,382.63,41.5,38.1,0.336,214771.8,214771.8,11569,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107206,424664.00
08/20/2015 17:45,2,1.408,ACTIVE,212.38,349.26,59.965,1440107104,"201051344000983","174011321042388",29.36,19.00,0,329.73,382.33,41.9,38.5,0.349,222972.0,222972.0,11555,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107207,424665.00
08/20/2015 17:45,2,1.363,ACTIVE,212.38,348.96,59.959,1440107104,"201051344000917","174011321042388",29.72,20.00,0,329.73,381.42,41.1,37.7,0.336,225471.4,225471.4,11565,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107208,424666.00
08/20/2015 17:45,2,1.402,ACTIVE,212.61,348.96,59.991,1440107104,"201051344000648","174011321042388",29.30,18.30,0,330.93,383.53,41.7,38.3,0.340,220725.0,220725.0,11553,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107209,424667.00
08/20/2015 17:45,2,1.402,ACTIVE,212.38,348.96,59.965,1440107104,"201051344001093","174011321042388",29.30,20.00,0,329.43,381.73,41.6,38.2,0.314,223675.2,223675.2,11550,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107210,424668.00
08/20/2015 17:45,2,1.410,ACTIVE,212.83,348.96,59.981,1440107104,"201051344000645","174011321042388",29.18,19.30,0,330.93,383.53,41.7,38.3,0.340,221736.9,221736.9,11555,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107211,424669.00
08/20/2015 17:45,2,1.418,ACTIVE,213.06,351.67,59.954,1440107104,"274151322000085","174011321042388",29.22,23.00,0,334.24,376.31,42.0,38.6,0.287,500716.6,500716.6,12795,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107212,424670.00
08/20/2015 17:45,2,1.404,ACTIVE,212.83,349.56,59.959,1440107104,"201051344000651","174011321042388",29.58,19.30,0,330.63,381.73,42.1,38.7,0.331,220947.8,220947.8,11532,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107213,424671.00
08/20/2015 17:45,2,1.410,ACTIVE,212.83,348.36,59.965,1440107104,"201051344000867","174011321042388",29.54,19.50,0,330.63,381.42,42.3,38.9,0.331,213721.8,213721.8,11557,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107214,424672.00
08/20/2015 17:45,2,1.375,ACTIVE,212.38,348.96,59.959,1440107104,"201051344001230","174011321042388",29.74,20.00,0,327.32,377.22,41.5,38.1,0.340,224552.3,224552.3,11568,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107215,424673.00
08/20/2015 17:45,2,1.412,ACTIVE,213.29,351.67,59.959,1440107104,"201051344000576","174011321042388",29.38,18.30,0,330.33,383.83,42.0,38.7,0.331,220863.1,220863.1,11576,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107216,424674.00
08/20/2015 17:45,2,1.441,ACTIVE,212.61,349.26,59.970,1440107104,"201051344000579","174011321042388",29.64,20.00,0,330.63,383.23,43.3,39.9,0.354,227962.2,227962.2,11530,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107217,424675.00
08/20/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440107104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107984,424676.00
08/20/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440107104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107984,424677.00
08/20/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440107104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107984,424678.00
08/20/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440107104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107984,424679.00
08/20/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440107104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107984,424680.00
08/20/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440107104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107984,424681.00
08/20/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440107104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107984,424682.00
08/20/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440107104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107984,424683.00
08/20/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440107104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107984,424684.00
08/20/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440107104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440107984,424685.00
08/20/2015 18:00,2,0.877,ACTIVE,211.03,341.45,59.996,1440108005,"201051344000955","174011321042388",29.80,19.80,0,329.73,366.70,26.5,23.7,0.194,226373.2,226373.2,11543,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108080,424686.00
08/20/2015 18:00,2,0.891,ACTIVE,212.83,347.76,59.996,1440108005,"274151322000095","174011321042388",29.04,23.00,0,334.54,367.90,26.2,23.4,0.172,525900.5,525900.5,12440,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108081,424687.00
08/20/2015 18:00,2,0.877,ACTIVE,211.48,341.15,59.991,1440108005,"201051344000868","174011321042388",29.26,18.30,0,330.33,367.30,26.1,23.2,0.194,213219.4,213219.4,11558,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108082,424688.00
08/20/2015 18:00,2,0.877,ACTIVE,212.16,343.55,59.991,1440108005,"201051344000853","174011321042388",29.18,18.70,0,333.63,370.90,25.9,23.1,0.203,219703.4,219703.4,11558,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108083,424689.00
08/20/2015 18:00,2,0.861,ACTIVE,212.16,342.95,59.986,1440108005,"201051344000582","174011321042388",29.22,19.00,0,331.53,368.20,25.5,22.7,0.190,218678.6,218678.6,11529,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108084,424690.00
08/20/2015 18:00,2,0.877,ACTIVE,211.48,342.65,59.975,1440108005,"201051344000469","174011321042388",29.48,17.50,0,330.63,367.90,26.2,23.4,0.199,214957.5,214957.5,11555,0,0,0,L,1122011218,1,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108085,424691.00
08/20/2015 18:00,2,0.877,ACTIVE,211.48,343.25,59.991,1440108005,"201051344000988","174011321042388",28.65,18.70,0,330.93,369.10,25.4,22.6,0.208,214000.2,214000.2,11538,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108086,424692.00
08/20/2015 18:00,2,0.859,ACTIVE,211.70,342.95,60.007,1440108005,"201051344001158","174011321042388",29.08,18.70,0,331.53,368.20,25.4,22.6,0.190,219665.1,219665.1,11536,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108087,424693.00
08/20/2015 18:00,2,0.883,ACTIVE,211.48,341.75,59.986,1440108005,"201051344001025","174011321042388",29.10,19.30,0,331.53,368.50,26.0,23.2,0.181,224189.4,224189.4,11534,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108088,424694.00
08/20/2015 18:00,2,0.875,ACTIVE,211.70,342.35,59.996,1440108005,"201051344000569","174011321042388",29.20,19.00,0,331.53,368.80,25.9,23.1,0.199,227445.4,227445.4,11561,0,0,0,L,1122011218,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108089,424695.00
08/20/2015 18:00,2,0.551,ACTIVE,213.06,417.79,59.981,1440108005,"274151322000094","174011321042388",39.08,24.50,0,332.73,443.94,21.9,19.2,0.141,402611.0,402611.0,12965,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108090,424696.00
08/20/2015 18:00,2,0.881,ACTIVE,211.70,342.05,60.002,1440108005,"201051344000458","174011321042388",28.82,19.30,0,331.53,367.60,25.7,22.9,0.203,223121.4,223121.4,11552,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108091,424697.00
08/20/2015 18:00,2,0.844,ACTIVE,212.83,347.16,60.002,1440108005,"274151322000087","174011321042388",27.83,28.30,0,332.13,365.49,23.8,21.1,0.159,474705.7,474705.7,12364,0,0,0,L,1151911521,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108092,424698.00
08/20/2015 18:00,2,0.854,ACTIVE,212.61,348.06,59.991,1440108005,"274151322000052","174011321042388",28.57,24.00,0,330.63,367.00,24.7,21.9,0.172,507512.6,507512.6,12786,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108093,424699.00
08/20/2015 18:00,2,0.859,ACTIVE,211.93,342.95,60.007,1440108005,"201051344001145","174011321042388",28.75,19.00,0,331.83,367.60,25.1,22.3,0.181,228101.7,228101.7,11558,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108093,424700.00
08/20/2015 18:00,2,0.840,ACTIVE,211.93,342.35,59.991,1440108005,"201051344000685","174011321042388",28.98,19.50,0,330.63,367.60,24.7,21.9,0.203,226796.4,226796.4,11558,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108094,424701.00
08/20/2015 18:00,2,0.865,ACTIVE,211.70,342.05,59.996,1440108005,"201051344000438","174011321042388",29.22,19.80,0,330.63,368.20,25.7,22.8,0.203,226809.1,226809.1,11530,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108097,424702.00
08/20/2015 18:00,2,0.855,ACTIVE,211.48,341.45,60.002,1440108005,"201051344001135","174011321042388",29.46,19.30,0,330.63,367.30,25.5,22.7,0.186,218354.0,218354.0,11508,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108098,424703.00
08/20/2015 18:00,2,0.891,ACTIVE,211.70,342.05,59.996,1440108005,"201051344000417","174011321042388",28.57,20.70,0,330.93,367.90,25.8,23.0,0.190,221839.5,221839.5,11526,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108099,424704.00
08/20/2015 18:00,2,0.865,ACTIVE,211.25,341.75,59.959,1440108005,"201051344000594","174011321042388",29.24,20.70,0,329.13,368.20,25.7,22.9,0.181,223752.9,223752.9,11553,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108099,424705.00
08/20/2015 18:00,2,0.822,ACTIVE,212.38,343.25,59.991,1440108005,"274151322000083","174011321042388",28.47,23.80,0,331.23,367.00,23.7,21.0,0.150,503313.4,503313.4,12816,0,0,0,L,1151911521,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108100,424706.00
08/20/2015 18:00,2,0.883,ACTIVE,211.93,342.35,59.991,1440108005,"201051344000585","174011321042388",29.04,19.50,0,331.23,368.20,26.0,23.2,0.190,223296.6,223296.6,11531,0,0,0,L,1122011218,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108101,424707.00
08/20/2015 18:00,2,0.811,ACTIVE,212.61,342.35,59.996,1440108005,"274151322000054","174011321042388",28.84,22.80,0,332.13,366.40,23.7,21.0,0.141,498093.2,498093.2,12380,0,0,0,L,1151911521,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108102,424708.00
08/20/2015 18:00,2,0.852,ACTIVE,211.70,340.25,59.996,1440108005,"201051344001203","174011321042388",28.94,19.80,0,332.13,369.10,25.0,22.2,0.199,224071.4,224071.4,11545,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108103,424709.00
08/20/2015 18:00,2,0.842,ACTIVE,211.25,341.45,60.023,1440108005,"201051344000646","174011321042388",29.28,19.80,0,329.43,367.30,25.0,22.2,0.208,220277.1,220277.1,11526,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108104,424710.00
08/20/2015 18:00,2,0.566,ACTIVE,212.61,406.67,60.007,1440108005,"274151322000068","174011321042388",38.29,25.50,0,333.93,441.24,22.1,19.4,0.133,401937.0,401937.0,12576,0,0,0,L,1151911521,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108105,424711.00
08/20/2015 18:00,2,0.871,ACTIVE,212.83,344.45,59.986,1440108005,"274151322000076","174011321042388",28.98,23.50,0,335.74,368.20,25.6,22.7,0.168,532100.1,532100.1,12805,0,0,0,L,1151911521,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108106,424712.00
08/20/2015 18:00,2,0.869,ACTIVE,211.25,340.55,60.023,1440108005,"201051344000890","174011321042388",29.12,20.70,0,330.03,367.90,25.6,22.8,0.172,225018.0,225018.0,11539,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108107,424713.00
08/20/2015 18:00,2,0.812,ACTIVE,211.48,342.35,59.991,1440108005,"201051344000900","174011321042388",28.96,18.00,0,330.33,367.30,23.9,21.1,0.186,226039.2,226039.2,11578,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108108,424714.00
08/20/2015 18:00,2,0.844,ACTIVE,211.93,343.25,59.991,1440108005,"201051344000633","174011321042388",29.00,19.50,0,331.83,368.50,24.8,22.0,0.194,214779.8,214779.8,11570,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108109,424715.00
08/20/2015 18:00,2,0.846,ACTIVE,211.93,342.05,59.996,1440108005,"201051344000983","174011321042388",29.14,18.70,0,330.93,368.20,25.0,22.2,0.194,222980.1,222980.1,11556,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108110,424716.00
08/20/2015 18:00,2,0.832,ACTIVE,211.70,341.45,59.996,1440108005,"201051344000917","174011321042388",28.84,19.80,0,330.63,367.30,24.3,21.6,0.177,225479.3,225479.3,11566,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108111,424717.00
08/20/2015 18:00,2,0.844,ACTIVE,211.93,342.05,59.991,1440108005,"201051344000648","174011321042388",29.00,18.30,0,332.43,369.10,24.8,22.0,0.190,220733.0,220733.0,11554,0,0,0,L,1122011218,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108111,424718.00
08/20/2015 18:00,2,0.838,ACTIVE,211.70,341.75,59.954,1440108005,"201051344001093","174011321042388",29.30,19.80,0,330.63,367.30,24.9,22.1,0.181,223683.2,223683.2,11551,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108112,424719.00
08/20/2015 18:00,2,0.826,ACTIVE,212.16,341.75,59.965,1440108005,"201051344000645","174011321042388",29.10,19.00,0,331.83,368.80,24.3,21.6,0.181,221744.9,221744.9,11556,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108113,424720.00
08/20/2015 18:00,2,0.811,ACTIVE,212.16,344.76,59.970,1440108005,"274151322000085","174011321042388",28.31,22.50,0,332.13,366.40,23.3,20.5,0.155,500724.4,500724.4,12796,0,0,0,L,1151911521,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108114,424721.00
08/20/2015 18:00,2,0.836,ACTIVE,211.70,341.75,59.986,1440108005,"201051344000651","174011321042388",29.02,18.70,0,331.23,368.50,24.6,21.8,0.181,220955.8,220955.8,11533,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108115,424722.00
08/20/2015 18:00,2,0.828,ACTIVE,211.93,341.45,60.002,1440108005,"201051344000867","174011321042388",29.28,19.30,0,331.53,367.60,24.6,21.8,0.190,213729.8,213729.8,11558,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108116,424723.00
08/20/2015 18:00,2,0.820,ACTIVE,211.48,341.75,60.002,1440108005,"201051344001230","174011321042388",28.82,19.80,0,330.03,367.30,23.9,21.2,0.181,224560.2,224560.2,11569,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108117,424724.00
08/20/2015 18:00,2,0.824,ACTIVE,212.16,342.95,60.002,1440108005,"201051344000576","174011321042388",29.24,18.00,0,332.13,370.30,24.4,21.6,0.181,220871.0,220871.0,11577,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108118,424725.00
08/20/2015 18:00,2,0.857,ACTIVE,211.70,342.35,59.986,1440108005,"201051344000579","174011321042388",29.32,19.80,0,329.13,369.70,25.5,22.7,0.181,227970.4,227970.4,11531,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108119,424726.00
08/20/2015 18:00,2,0.783,ACTIVE,212.38,339.95,59.991,1440108005,"274151322000088","174011321042388",27.69,22.80,0,331.83,366.40,22.0,19.3,0.128,487152.9,487152.9,12390,0,0,0,L,1151911521,2,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108132,424727.00
08/20/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440108005,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108886,424728.00
08/20/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440108005,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108886,424729.00
08/20/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440108005,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108886,424730.00
08/20/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440108005,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108886,424731.00
08/20/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440108005,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108886,424732.00
08/20/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440108005,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108886,424733.00
08/20/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440108005,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108886,424734.00
08/20/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440108005,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108886,424735.00
08/20/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440108005,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108886,424736.00
08/20/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440108005,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108886,424737.00
08/20/2015 18:15,2,1.168,ACTIVE,211.70,345.66,59.975,1440108904,"201051344000955","174011321042388",29.26,19.80,0,327.62,367.30,34.6,31.5,0.278,226381.5,226381.5,11544,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108979,424738.00
08/20/2015 18:15,2,1.197,ACTIVE,212.61,353.17,59.986,1440108904,"274151322000095","174011321042388",29.56,22.80,0,331.53,366.40,35.8,32.6,0.243,525909.1,525909.1,12441,0,0,0,L,1151911521,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108980,424739.00
08/20/2015 18:15,2,1.168,ACTIVE,211.93,345.66,59.949,1440108904,"201051344000868","174011321042388",29.14,18.30,0,328.82,368.20,34.5,31.4,0.278,213227.6,213227.6,11559,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108981,424740.00
08/20/2015 18:15,2,1.143,ACTIVE,212.83,346.26,59.970,1440108904,"201051344000853","174011321042388",29.84,18.70,0,331.83,371.51,34.6,31.5,0.265,219711.7,219711.7,11559,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108982,424741.00
08/20/2015 18:15,2,1.139,ACTIVE,212.61,346.56,59.975,1440108904,"201051344000582","174011321042388",29.28,19.00,0,330.63,369.10,33.8,30.7,0.265,218686.7,218686.7,11530,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108983,424742.00
08/20/2015 18:15,2,1.160,ACTIVE,212.16,346.26,59.965,1440108904,"201051344000469","174011321042388",29.40,17.50,0,328.52,369.10,34.5,31.4,0.292,214965.9,214965.9,11556,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108984,424743.00
08/20/2015 18:15,2,1.150,ACTIVE,211.93,347.16,59.965,1440108904,"201051344000988","174011321042388",29.20,19.00,0,329.43,370.00,34.0,30.9,0.274,214008.4,214008.4,11539,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108984,424744.00
08/20/2015 18:15,2,1.154,ACTIVE,212.16,345.96,59.949,1440108904,"201051344001158","174011321042388",28.98,18.70,0,330.63,370.00,33.9,30.8,0.274,219673.3,219673.3,11537,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108986,424745.00
08/20/2015 18:15,2,1.166,ACTIVE,212.16,345.66,59.965,1440108904,"201051344001025","174011321042388",29.20,19.30,0,330.33,369.40,34.5,31.4,0.265,224197.8,224197.8,11535,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108986,424746.00
08/20/2015 18:15,2,1.158,ACTIVE,212.38,346.86,59.970,1440108904,"201051344000569","174011321042388",29.24,19.00,0,330.33,369.40,34.3,31.2,0.274,227453.7,227453.7,11562,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108987,424747.00
08/20/2015 18:15,2,0.768,ACTIVE,213.51,415.69,59.965,1440108904,"274151322000094","174011321042388",38.61,24.30,0,334.54,443.04,30.0,27.0,0.199,402618.2,402618.2,12966,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108988,424748.00
08/20/2015 18:15,2,1.156,ACTIVE,212.16,345.36,59.975,1440108904,"201051344000458","174011321042388",29.16,19.50,0,331.23,368.80,34.2,31.1,0.292,223129.7,223129.7,11553,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108989,424749.00
08/20/2015 18:15,2,1.127,ACTIVE,213.29,349.86,59.965,1440108904,"274151322000087","174011321042388",28.53,27.80,0,333.93,366.70,32.6,29.5,0.212,474713.6,474713.6,12365,0,0,0,L,1151911521,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108990,424750.00
08/20/2015 18:15,2,1.150,ACTIVE,212.61,349.86,59.970,1440108904,"274151322000052","174011321042388",28.84,23.50,0,333.93,367.00,33.6,30.6,0.225,507520.8,507520.8,12787,0,0,0,L,1151911521,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108991,424751.00
08/20/2015 18:15,2,1.127,ACTIVE,212.16,345.66,59.975,1440108904,"201051344001145","174011321042388",29.28,19.30,0,330.33,368.80,33.5,30.4,0.265,228109.9,228109.9,11559,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108992,424752.00
08/20/2015 18:15,2,1.125,ACTIVE,212.16,345.66,59.975,1440108904,"201051344000685","174011321042388",28.90,19.50,0,329.73,368.20,33.0,29.9,0.278,226804.5,226804.5,11559,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108993,424753.00
08/20/2015 18:15,2,1.088,ACTIVE,211.93,345.96,59.965,1440108904,"274151322000088","174011321042388",28.88,22.50,0,333.93,366.40,31.9,28.8,0.194,487160.4,487160.4,12391,0,0,0,L,1151911521,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108994,424754.00
08/20/2015 18:15,2,1.135,ACTIVE,212.16,344.76,59.965,1440108904,"201051344000438","174011321042388",29.42,19.80,0,329.73,368.80,33.9,30.8,0.265,226817.4,226817.4,11531,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108995,424755.00
08/20/2015 18:15,2,1.139,ACTIVE,211.93,344.76,59.981,1440108904,"201051344001135","174011321042388",29.28,19.00,0,329.73,368.20,33.8,30.7,0.270,218362.3,218362.3,11509,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108996,424756.00
08/20/2015 18:15,2,1.158,ACTIVE,212.16,345.96,59.975,1440108904,"201051344000417","174011321042388",28.96,20.30,0,329.13,367.90,34.0,30.9,0.261,221847.8,221847.8,11527,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108997,424757.00
08/20/2015 18:15,2,1.139,ACTIVE,211.70,345.06,59.965,1440108904,"201051344000594","174011321042388",29.54,20.30,0,327.92,368.20,34.1,31.0,0.270,223761.3,223761.3,11554,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108998,424758.00
08/20/2015 18:15,2,1.123,ACTIVE,213.29,343.25,59.959,1440108904,"274151322000083","174011321042388",28.90,23.30,0,334.24,366.40,32.9,29.8,0.217,503321.5,503321.5,12817,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440108999,424759.00
08/20/2015 18:15,2,1.154,ACTIVE,212.16,346.56,59.970,1440108904,"201051344000585","174011321042388",29.52,19.30,0,330.63,369.40,34.6,31.5,0.270,223305.1,223305.1,11532,0,0,0,L,1122011218,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109000,424760.00
08/20/2015 18:15,2,1.107,ACTIVE,213.51,344.76,59.970,1440108904,"274151322000054","174011321042388",29.12,22.50,0,333.93,365.49,32.7,29.6,0.203,498101.3,498101.3,12381,0,0,0,L,1151911521,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109001,424761.00
08/20/2015 18:15,2,1.123,ACTIVE,212.38,344.45,59.975,1440108904,"201051344001203","174011321042388",29.26,19.80,0,331.23,370.00,33.2,30.2,0.270,224079.6,224079.6,11546,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109002,424762.00
08/20/2015 18:15,2,1.102,ACTIVE,211.93,344.45,59.938,1440108904,"201051344000646","174011321042388",29.66,19.80,0,328.22,367.60,33.2,30.1,0.265,220285.3,220285.3,11527,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109002,424763.00
08/20/2015 18:15,2,0.779,ACTIVE,213.06,412.68,59.954,1440108904,"274151322000068","174011321042388",38.23,25.30,0,335.44,446.35,30.1,27.1,0.190,401944.4,401944.4,12577,0,0,0,L,1151911521,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109003,424764.00
08/20/2015 18:15,2,1.160,ACTIVE,213.51,351.97,59.938,1440108904,"274151322000076","174011321042388",29.94,23.30,0,333.63,368.80,35.2,32.0,0.234,532108.9,532108.9,12806,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109004,424765.00
08/20/2015 18:15,2,1.133,ACTIVE,211.93,344.45,59.970,1440108904,"201051344000890","174011321042388",29.52,20.30,0,330.33,368.20,33.9,30.8,0.252,225026.5,225026.5,11540,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109005,424766.00
08/20/2015 18:15,2,1.088,ACTIVE,212.16,345.36,59.970,1440108904,"201051344000900","174011321042388",29.26,18.30,0,330.03,368.50,32.3,29.3,0.270,226047.3,226047.3,11579,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109006,424767.00
08/20/2015 18:15,2,1.111,ACTIVE,212.61,347.16,59.965,1440108904,"201051344000633","174011321042388",29.28,19.50,0,330.03,369.40,33.0,29.9,0.252,214788.1,214788.1,11571,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109007,424768.00
08/20/2015 18:15,2,1.096,ACTIVE,212.38,345.36,59.965,1440108904,"201051344000983","174011321042388",29.94,19.00,0,330.93,369.40,33.2,30.2,0.261,222988.5,222988.5,11557,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109008,424769.00
08/20/2015 18:15,2,1.092,ACTIVE,212.38,345.66,59.944,1440108904,"201051344000917","174011321042388",29.34,19.80,0,330.03,368.80,32.5,29.4,0.261,225487.5,225487.5,11567,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109009,424770.00
08/20/2015 18:15,2,1.104,ACTIVE,212.38,345.06,59.965,1440108904,"201051344000648","174011321042388",29.34,18.30,0,330.33,369.40,32.8,29.7,0.265,220741.2,220741.2,11555,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109010,424771.00
08/20/2015 18:15,2,1.104,ACTIVE,212.16,346.26,59.965,1440108904,"201051344001093","174011321042388",29.20,19.80,0,328.52,368.20,32.6,29.6,0.247,223691.5,223691.5,11552,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109011,424772.00
08/20/2015 18:15,2,1.094,ACTIVE,212.61,345.36,59.986,1440108904,"201051344000645","174011321042388",29.24,19.30,0,331.23,368.50,32.4,29.4,0.265,221753.1,221753.1,11557,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109012,424773.00
08/20/2015 18:15,2,1.082,ACTIVE,213.06,349.56,59.965,1440108904,"274151322000085","174011321042388",29.22,22.30,0,334.84,366.70,32.1,29.0,0.217,500732.5,500732.5,12797,0,0,0,L,1151911521,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109013,424774.00
08/20/2015 18:15,2,1.102,ACTIVE,212.38,345.06,59.975,1440108904,"201051344000651","174011321042388",29.16,18.70,0,329.73,369.10,32.5,29.5,0.256,220964.2,220964.2,11534,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109014,424775.00
08/20/2015 18:15,2,1.107,ACTIVE,212.16,343.85,59.970,1440108904,"201051344000867","174011321042388",28.88,19.50,0,330.93,368.20,32.4,29.4,0.247,213738.2,213738.2,11559,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109015,424776.00
08/20/2015 18:15,2,1.064,ACTIVE,211.93,344.45,59.970,1440108904,"201051344001230","174011321042388",29.38,19.80,0,328.22,366.40,31.7,28.7,0.261,224568.3,224568.3,11570,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109016,424777.00
08/20/2015 18:15,2,1.082,ACTIVE,212.38,346.86,59.970,1440108904,"201051344000576","174011321042388",29.26,18.30,0,331.23,369.70,32.1,29.0,0.256,220879.3,220879.3,11578,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109016,424778.00
08/20/2015 18:15,2,1.117,ACTIVE,212.16,345.06,59.970,1440108904,"201051344000579","174011321042388",29.26,19.80,0,329.43,369.40,33.1,30.0,0.256,227979.0,227979.0,11532,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109017,424779.00
08/20/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440108904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109784,424780.00
08/20/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440108904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109784,424781.00
08/20/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440108904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109784,424782.00
08/20/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440108904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109784,424783.00
08/20/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440108904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109784,424784.00
08/20/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440108904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109784,424785.00
08/20/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440108904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109784,424786.00
08/20/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440108904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109784,424787.00
08/20/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440108904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109784,424788.00
08/20/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440108904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109784,424789.00
08/20/2015 18:30,2,0.906,ACTIVE,212.16,342.95,59.981,1440109804,"201051344000955","174011321042388",29.26,19.50,0,330.33,360.99,26.9,24.0,0.208,226387.8,226387.8,11545,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109879,424790.00
08/20/2015 18:30,2,0.922,ACTIVE,213.51,347.16,59.986,1440109804,"274151322000095","174011321042388",29.12,22.30,0,333.03,358.88,27.2,24.4,0.177,525915.6,525915.6,12442,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109880,424791.00
08/20/2015 18:30,2,0.896,ACTIVE,212.16,342.65,59.986,1440109804,"201051344000868","174011321042388",29.08,18.00,0,330.63,361.29,26.5,23.6,0.199,213233.9,213233.9,11560,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109881,424792.00
08/20/2015 18:30,2,0.895,ACTIVE,213.06,344.45,59.991,1440109804,"201051344000853","174011321042388",29.08,18.30,0,333.03,364.59,26.4,23.5,0.208,219717.9,219717.9,11560,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109881,424793.00
08/20/2015 18:30,2,0.877,ACTIVE,212.83,343.85,60.002,1440109804,"201051344000582","174011321042388",29.10,18.70,0,331.23,362.49,25.9,23.0,0.199,218692.8,218692.8,11531,0,0,0,L,1122011218,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109882,424794.00
08/20/2015 18:30,2,0.891,ACTIVE,212.83,343.85,59.986,1440109804,"201051344000469","174011321042388",29.46,17.50,0,330.93,362.49,26.6,23.8,0.217,214972.2,214972.2,11557,0,0,0,L,1122011218,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109883,424795.00
08/20/2015 18:30,2,0.883,ACTIVE,212.61,344.76,59.996,1440109804,"201051344000988","174011321042388",29.06,18.70,0,330.93,363.39,26.0,23.2,0.190,214014.6,214014.6,11540,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109884,424796.00
08/20/2015 18:30,2,0.879,ACTIVE,212.61,343.25,60.007,1440109804,"201051344001158","174011321042388",29.14,18.30,0,331.53,362.49,26.0,23.1,0.199,219679.4,219679.4,11538,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109885,424797.00
08/20/2015 18:30,2,0.904,ACTIVE,212.61,343.25,59.996,1440109804,"201051344001025","174011321042388",29.02,19.00,0,331.23,363.09,26.6,23.8,0.208,224204.1,224204.1,11536,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109886,424798.00
08/20/2015 18:30,2,0.879,ACTIVE,212.83,342.95,59.991,1440109804,"201051344000569","174011321042388",29.58,18.70,0,330.63,362.79,26.4,23.5,0.194,227460.0,227460.0,11563,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109887,424799.00
08/20/2015 18:30,2,0.576,ACTIVE,213.96,418.09,60.002,1440109804,"274151322000094","174011321042388",39.02,23.80,0,336.04,436.43,22.9,20.2,0.155,402623.6,402623.6,12967,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109888,424800.00
08/20/2015 18:30,2,0.875,ACTIVE,212.61,342.65,60.018,1440109804,"201051344000458","174011321042388",29.56,19.30,0,331.53,362.49,26.3,23.4,0.208,223135.9,223135.9,11554,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109889,424801.00
08/20/2015 18:30,2,0.863,ACTIVE,213.29,343.85,59.996,1440109804,"274151322000087","174011321042388",28.65,27.00,0,333.63,357.68,25.0,22.2,0.146,474719.5,474719.5,12366,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109890,424802.00
