ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 18:30,2,0.895,ACTIVE,212.83,347.46,59.996,1440109804,"274151322000052","174011321042388",28.80,23.00,0,334.24,358.88,26.1,23.3,0.164,507527.0,507527.0,12788,0,0,0,L,1151911521,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109891,424803.00
08/20/2015 18:30,2,0.863,ACTIVE,212.83,343.25,59.991,1440109804,"201051344001145","174011321042388",29.34,19.00,0,330.93,361.59,25.7,22.9,0.194,228116.0,228116.0,11560,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109891,424804.00
08/20/2015 18:30,2,0.854,ACTIVE,212.83,343.25,60.007,1440109804,"201051344000685","174011321042388",29.38,19.30,0,331.23,360.99,25.4,22.6,0.212,226810.5,226810.5,11560,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109892,424805.00
08/20/2015 18:30,2,0.846,ACTIVE,213.29,341.15,59.991,1440109804,"274151322000088","174011321042388",28.47,22.00,0,333.93,357.68,24.4,21.6,0.141,487166.2,487166.2,12392,0,0,0,L,1151911521,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109893,424806.00
08/20/2015 18:30,2,0.887,ACTIVE,212.61,342.95,59.996,1440109804,"201051344000438","174011321042388",29.42,19.50,0,330.93,360.69,26.4,23.6,0.203,226823.7,226823.7,11532,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109894,424807.00
08/20/2015 18:30,2,0.898,ACTIVE,212.16,342.05,60.002,1440109804,"201051344001135","174011321042388",28.86,18.70,0,331.23,360.99,26.3,23.5,0.199,218368.6,218368.6,11510,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109895,424808.00
08/20/2015 18:30,2,0.906,ACTIVE,212.61,343.55,59.986,1440109804,"201051344000417","174011321042388",29.02,20.00,0,331.53,360.69,26.7,23.8,0.199,221854.2,221854.2,11528,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109896,424809.00
08/20/2015 18:30,2,0.893,ACTIVE,212.16,341.45,59.981,1440109804,"201051344000594","174011321042388",29.30,20.00,0,329.73,361.89,26.6,23.7,0.208,223767.6,223767.6,11555,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109897,424810.00
08/20/2015 18:30,2,0.859,ACTIVE,213.96,345.66,60.007,1440109804,"274151322000083","174011321042388",29.00,23.00,0,332.13,357.68,25.2,22.4,0.181,503327.5,503327.5,12818,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109898,424811.00
08/20/2015 18:30,2,0.906,ACTIVE,212.83,343.85,59.975,1440109804,"201051344000585","174011321042388",29.22,19.30,0,331.23,361.89,26.9,24.0,0.208,223311.5,223311.5,11533,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109899,424812.00
08/20/2015 18:30,2,0.920,ACTIVE,213.51,337.84,59.991,1440109804,"274151322000054","174011321042388",24.23,22.00,0,332.73,357.98,22.7,20.0,0.155,498107.3,498107.3,12382,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109900,424813.00
08/20/2015 18:30,2,0.877,ACTIVE,212.61,342.65,60.028,1440109804,"201051344001203","174011321042388",29.12,19.50,0,331.83,362.19,25.9,23.1,0.194,224085.8,224085.8,11547,0,0,0,L,1122011218,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109901,424814.00
08/20/2015 18:30,2,0.889,ACTIVE,212.16,342.95,59.996,1440109804,"201051344000646","174011321042388",28.84,19.30,0,327.62,360.69,26.0,23.1,0.221,220291.5,220291.5,11528,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109902,424815.00
08/20/2015 18:30,2,0.596,ACTIVE,214.19,414.19,59.991,1440109804,"274151322000068","174011321042388",39.10,24.80,0,334.24,439.13,23.4,20.7,0.146,401949.9,401949.9,12578,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109903,424816.00
08/20/2015 18:30,2,0.912,ACTIVE,213.96,348.06,60.028,1440109804,"274151322000076","174011321042388",29.54,22.50,0,336.34,358.88,27.3,24.4,0.194,532115.4,532115.4,12807,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109904,424817.00
08/20/2015 18:30,2,0.912,ACTIVE,212.38,342.35,59.986,1440109804,"201051344000890","174011321042388",28.84,20.00,0,330.63,360.99,26.7,23.8,0.194,225032.9,225032.9,11541,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109905,424818.00
08/20/2015 18:30,2,0.846,ACTIVE,212.61,343.55,59.975,1440109804,"201051344000900","174011321042388",28.98,18.00,0,330.93,361.89,24.9,22.1,0.194,226053.2,226053.2,11580,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109906,424819.00
08/20/2015 18:30,2,0.877,ACTIVE,213.06,344.45,59.986,1440109804,"201051344000633","174011321042388",29.12,19.30,0,331.53,362.19,25.9,23.1,0.203,214794.3,214794.3,11572,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109907,424820.00
08/20/2015 18:30,2,0.889,ACTIVE,212.38,342.35,59.986,1440109804,"201051344000983","174011321042388",28.88,18.70,0,331.23,360.99,26.1,23.2,0.203,222994.7,222994.7,11558,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109908,424821.00
08/20/2015 18:30,2,0.891,ACTIVE,212.83,343.55,60.002,1440109804,"201051344000917","174011321042388",27.12,19.50,0,330.93,360.38,24.2,21.4,0.155,225493.6,225493.6,11568,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109908,424822.00
08/20/2015 18:30,2,0.869,ACTIVE,212.83,342.95,59.996,1440109804,"201051344000648","174011321042388",29.30,18.00,0,332.13,361.59,25.9,23.0,0.203,220747.4,220747.4,11556,0,0,0,L,1122011218,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109909,424823.00
08/20/2015 18:30,2,0.875,ACTIVE,212.38,342.35,59.991,1440109804,"201051344001093","174011321042388",29.32,19.50,0,330.33,360.99,26.0,23.2,0.186,223697.7,223697.7,11553,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109910,424824.00
08/20/2015 18:30,2,0.873,ACTIVE,213.06,342.95,59.996,1440109804,"201051344000645","174011321042388",28.78,19.00,0,331.83,360.99,25.6,22.7,0.199,221759.2,221759.2,11558,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109911,424825.00
08/20/2015 18:30,2,0.857,ACTIVE,213.96,345.06,59.981,1440109804,"274151322000085","174011321042388",28.80,21.80,0,333.33,357.08,25.0,22.2,0.150,500738.5,500738.5,12798,0,0,0,L,1151911521,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109912,424826.00
08/20/2015 18:30,2,0.863,ACTIVE,212.83,343.25,59.991,1440109804,"201051344000651","174011321042388",29.32,18.30,0,331.23,360.69,25.7,22.9,0.190,220970.3,220970.3,11535,0,0,0,L,1122011218,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109913,424827.00
08/20/2015 18:30,2,0.871,ACTIVE,212.83,342.65,59.986,1440109804,"201051344000867","174011321042388",29.16,19.30,0,331.23,359.78,25.8,23.0,0.194,213744.3,213744.3,11560,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109914,424828.00
08/20/2015 18:30,2,0.852,ACTIVE,212.38,342.05,60.007,1440109804,"201051344001230","174011321042388",29.22,19.50,0,330.33,359.48,25.2,22.4,0.172,224574.3,224574.3,11571,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109915,424829.00
08/20/2015 18:30,2,0.867,ACTIVE,213.06,344.15,59.991,1440109804,"201051344000576","174011321042388",29.12,18.00,0,332.73,360.38,25.6,22.8,0.190,220885.5,220885.5,11579,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109916,424830.00
08/20/2015 18:30,2,0.902,ACTIVE,212.61,343.25,59.986,1440109804,"201051344000579","174011321042388",29.18,19.80,0,332.13,360.99,26.7,23.8,0.203,227985.4,227985.4,11533,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440109917,424831.00
08/20/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440109804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110684,424832.00
08/20/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440109804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110684,424833.00
08/20/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440109804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110684,424834.00
08/20/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440109804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110684,424835.00
08/20/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440109804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110684,424836.00
08/20/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440109804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110684,424837.00
08/20/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440109804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110684,424838.00
08/20/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440109804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110684,424839.00
08/20/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440109804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110684,424840.00
08/20/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440109804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110684,424841.00
08/20/2015 18:45,2,0.584,ACTIVE,211.70,337.24,59.975,1440110703,"201051344000955","174011321042388",28.78,19.00,0,330.03,354.67,17.1,14.6,0.106,226392.4,226392.4,11546,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110778,424842.00
08/20/2015 18:45,2,0.539,ACTIVE,212.83,337.24,59.975,1440110703,"274151322000095","174011321042388",28.05,21.80,0,332.43,354.67,15.3,12.9,0.080,525919.9,525919.9,12443,0,0,0,L,1151911521,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110779,424843.00
08/20/2015 18:45,2,0.566,ACTIVE,211.93,337.54,59.965,1440110703,"201051344000868","174011321042388",28.75,18.00,0,328.52,355.88,16.6,14.0,0.110,213238.3,213238.3,11561,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110780,424844.00
08/20/2015 18:45,2,0.549,ACTIVE,212.61,338.74,59.981,1440110703,"201051344000853","174011321042388",29.52,18.00,0,331.23,357.98,16.5,14.0,0.106,219722.4,219722.4,11561,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110780,424845.00
08/20/2015 18:45,2,0.562,ACTIVE,212.61,339.04,59.949,1440110703,"201051344000582","174011321042388",28.51,18.30,0,330.63,355.28,16.3,13.8,0.106,218697.2,218697.2,11532,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110781,424846.00
08/20/2015 18:45,2,0.572,ACTIVE,211.93,337.84,59.959,1440110703,"201051344000469","174011321042388",29.06,17.30,0,330.03,357.08,16.9,14.4,0.110,214976.6,214976.6,11558,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110782,424847.00
08/20/2015 18:45,2,0.555,ACTIVE,211.93,338.74,59.975,1440110703,"201051344000988","174011321042388",28.45,18.30,0,330.33,357.08,16.0,13.6,0.110,214018.9,214018.9,11541,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110783,424848.00
08/20/2015 18:45,2,0.557,ACTIVE,212.16,338.14,59.981,1440110703,"201051344001158","174011321042388",28.39,18.00,0,330.03,356.48,16.0,13.6,0.110,219683.7,219683.7,11539,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110784,424849.00
08/20/2015 18:45,2,0.561,ACTIVE,211.93,336.64,59.933,1440110703,"201051344001025","174011321042388",29.04,18.70,0,330.93,355.58,16.5,14.0,0.119,224208.6,224208.6,11537,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110785,424850.00
08/20/2015 18:45,2,0.566,ACTIVE,212.16,337.24,59.975,1440110703,"201051344000569","174011321042388",28.96,18.30,0,330.63,355.58,16.6,14.1,0.115,227464.4,227464.4,11564,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110786,424851.00
08/20/2015 18:45,2,0.338,ACTIVE,213.06,399.46,59.959,1440110703,"274151322000094","174011321042388",37.41,23.30,0,334.84,428.01,12.8,10.5,0.080,402627.1,402627.1,12968,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110787,424852.00
08/20/2015 18:45,2,0.568,ACTIVE,211.93,337.54,59.965,1440110703,"201051344000458","174011321042388",28.75,19.00,0,330.33,355.88,16.6,14.1,0.128,223140.4,223140.4,11555,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110788,424853.00
08/20/2015 18:45,2,0.510,ACTIVE,213.06,339.34,59.959,1440110703,"274151322000087","174011321042388",27.75,26.30,0,333.03,354.07,14.3,11.9,0.084,474723.5,474723.5,12367,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110789,424854.00
08/20/2015 18:45,2,0.537,ACTIVE,212.83,339.04,59.965,1440110703,"274151322000052","174011321042388",27.77,22.50,0,332.73,353.77,15.1,12.7,0.097,507531.2,507531.2,12789,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110790,424855.00
08/20/2015 18:45,2,0.537,ACTIVE,212.38,338.14,59.965,1440110703,"201051344001145","174011321042388",28.94,18.70,0,331.53,357.38,15.8,13.3,0.102,228120.3,228120.3,11561,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110791,424856.00
08/20/2015 18:45,2,0.539,ACTIVE,212.16,338.14,59.965,1440110703,"201051344000685","174011321042388",28.67,19.00,0,330.63,356.18,15.7,13.2,0.115,226814.7,226814.7,11561,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110791,424857.00
08/20/2015 18:45,2,0.492,ACTIVE,213.06,341.45,59.975,1440110703,"274151322000088","174011321042388",27.41,21.50,0,332.73,353.47,13.7,11.3,0.084,487170.1,487170.1,12393,0,0,0,L,1151911521,1,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110792,424858.00
08/20/2015 18:45,2,0.564,ACTIVE,212.16,337.54,60.007,1440110703,"201051344000438","174011321042388",28.75,19.00,0,330.63,356.48,16.5,14.0,0.097,226828.1,226828.1,11533,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110793,424859.00
08/20/2015 18:45,2,0.559,ACTIVE,211.93,336.64,59.965,1440110703,"201051344001135","174011321042388",28.88,18.30,0,330.33,354.97,16.4,13.9,0.110,218373.0,218373.0,11511,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110794,424860.00
08/20/2015 18:45,2,0.576,ACTIVE,212.38,338.44,59.975,1440110703,"201051344000417","174011321042388",28.96,19.80,0,330.63,355.88,16.9,14.4,0.106,221858.7,221858.7,11529,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110796,424861.00
08/20/2015 18:45,2,0.564,ACTIVE,211.70,337.84,59.991,1440110703,"201051344000594","174011321042388",28.82,19.80,0,329.13,355.58,16.5,14.0,0.110,223772.1,223772.1,11556,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110797,424862.00
08/20/2015 18:45,2,0.502,ACTIVE,213.29,339.95,59.965,1440110703,"274151322000083","174011321042388",27.79,22.30,0,332.43,353.47,14.1,11.7,0.097,503331.5,503331.5,12819,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110798,424863.00
08/20/2015 18:45,2,0.576,ACTIVE,212.38,338.44,59.970,1440110703,"201051344000585","174011321042388",28.51,18.70,0,330.33,355.28,16.7,14.2,0.093,223316.1,223316.1,11534,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110799,424864.00
08/20/2015 18:45,2,0.494,ACTIVE,213.51,340.55,59.965,1440110703,"274151322000054","174011321042388",28.07,21.50,0,332.43,353.77,14.1,11.7,0.093,498111.3,498111.3,12383,0,0,0,L,1151911521,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110800,424865.00
08/20/2015 18:45,2,0.551,ACTIVE,212.38,337.24,59.970,1440110703,"201051344001203","174011321042388",28.51,19.00,0,330.93,356.18,15.9,13.5,0.110,224090.1,224090.1,11548,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110801,424866.00
08/20/2015 18:45,2,0.559,ACTIVE,211.70,336.64,59.970,1440110703,"201051344000646","174011321042388",28.39,19.00,0,328.22,354.67,16.1,13.6,0.102,220295.9,220295.9,11529,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110802,424867.00
08/20/2015 18:45,2,0.328,ACTIVE,213.96,413.89,59.970,1440110703,"274151322000068","174011321042388",38.94,24.00,0,336.04,425.61,13.0,10.6,0.075,401953.7,401953.7,12579,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110802,424868.00
08/20/2015 18:45,2,0.525,ACTIVE,213.51,340.55,59.959,1440110703,"274151322000076","174011321042388",28.39,22.00,0,333.63,354.37,15.1,12.7,0.097,532119.8,532119.8,12808,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110803,424869.00
08/20/2015 18:45,2,0.568,ACTIVE,211.93,336.64,59.965,1440110703,"201051344000890","174011321042388",28.59,19.80,0,330.33,356.48,16.5,14.0,0.097,225037.4,225037.4,11542,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110804,424870.00
08/20/2015 18:45,2,0.508,ACTIVE,211.93,336.94,59.970,1440110703,"201051344000900","174011321042388",28.21,17.80,0,330.63,354.97,14.6,12.1,0.110,226057.3,226057.3,11581,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110805,424871.00
08/20/2015 18:45,2,0.543,ACTIVE,212.61,339.04,59.970,1440110703,"201051344000633","174011321042388",28.78,19.00,0,330.93,357.08,15.9,13.4,0.102,214798.7,214798.7,11573,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110806,424872.00
08/20/2015 18:45,2,0.543,ACTIVE,212.16,336.64,59.959,1440110703,"201051344000983","174011321042388",28.98,18.30,0,330.63,354.97,15.9,13.5,0.102,222999.1,222999.1,11559,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110807,424873.00
08/20/2015 18:45,2,0.533,ACTIVE,212.16,337.54,59.965,1440110703,"201051344000917","174011321042388",28.17,19.50,0,330.03,353.77,15.2,12.8,0.106,225497.8,225497.8,11569,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110808,424874.00
08/20/2015 18:45,2,0.547,ACTIVE,212.16,336.94,59.965,1440110703,"201051344000648","174011321042388",28.67,17.80,0,331.23,356.18,15.9,13.4,0.110,220751.8,220751.8,11557,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110809,424875.00
08/20/2015 18:45,2,0.549,ACTIVE,212.16,336.94,59.970,1440110703,"201051344001093","174011321042388",28.47,19.30,0,330.03,354.97,15.8,13.4,0.093,223702.1,223702.1,11554,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110810,424876.00
08/20/2015 18:45,2,0.525,ACTIVE,212.61,337.24,59.970,1440110703,"201051344000645","174011321042388",28.65,18.70,0,330.93,355.88,15.3,12.8,0.115,221763.5,221763.5,11559,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110811,424877.00
08/20/2015 18:45,2,0.486,ACTIVE,213.29,339.95,59.965,1440110703,"274151322000085","174011321042388",27.75,21.30,0,332.43,352.87,13.7,11.3,0.084,500742.5,500742.5,12799,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110811,424878.00
08/20/2015 18:45,2,0.545,ACTIVE,212.38,336.94,59.996,1440110703,"201051344000651","174011321042388",28.07,18.00,0,330.63,355.28,15.5,13.1,0.093,220974.6,220974.6,11536,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110812,424879.00
08/20/2015 18:45,2,0.533,ACTIVE,212.38,336.34,59.970,1440110703,"201051344000867","174011321042388",28.49,19.00,0,330.63,355.28,15.4,12.9,0.097,213748.7,213748.7,11561,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110813,424880.00
08/20/2015 18:45,2,0.527,ACTIVE,212.16,336.34,59.959,1440110703,"201051344001230","174011321042388",28.09,19.00,0,329.43,354.67,15.1,12.6,0.102,224578.5,224578.5,11572,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110814,424881.00
08/20/2015 18:45,2,0.543,ACTIVE,212.61,338.44,59.970,1440110703,"201051344000576","174011321042388",27.81,17.80,0,330.93,356.18,15.3,12.9,0.097,220889.8,220889.8,11580,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110815,424882.00
08/20/2015 18:45,2,0.562,ACTIVE,211.93,336.64,59.965,1440110703,"201051344000579","174011321042388",28.77,19.30,0,330.63,355.58,16.4,13.9,0.106,227989.9,227989.9,11534,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440110816,424883.00
08/20/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440110703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111583,424884.00
08/20/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440110703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111583,424885.00
08/20/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440110703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111583,424886.00
08/20/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440110703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111583,424887.00
08/20/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440110703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111583,424888.00
08/20/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440110703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111583,424889.00
08/20/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440110703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111583,424890.00
08/20/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440110703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111583,424891.00
08/20/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440110703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111583,424892.00
08/20/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440110703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111583,424893.00
08/20/2015 19:00,2,0.859,ACTIVE,211.48,340.85,59.965,1440111604,"201051344000955","174011321042388",29.24,19.00,0,327.62,353.77,25.5,22.7,0.208,226397.2,226397.2,11547,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111678,424894.00
08/20/2015 19:00,2,0.869,ACTIVE,213.29,347.76,59.954,1440111604,"274151322000095","174011321042388",29.16,21.50,0,331.23,354.97,25.7,22.9,0.177,525924.9,525924.9,12444,0,0,0,L,1151911521,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111679,424895.00
08/20/2015 19:00,2,0.850,ACTIVE,211.93,342.05,59.959,1440111604,"201051344000868","174011321042388",28.90,17.80,0,328.52,354.67,24.9,22.1,0.203,213243.1,213243.1,11562,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111680,424896.00
08/20/2015 19:00,2,0.840,ACTIVE,212.61,342.05,59.959,1440111604,"201051344000853","174011321042388",29.38,18.00,0,330.63,356.18,25.1,22.3,0.190,219727.1,219727.1,11562,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111681,424897.00
08/20/2015 19:00,2,0.830,ACTIVE,212.61,342.35,59.928,1440111604,"201051344000582","174011321042388",29.16,18.30,0,329.73,355.28,24.6,21.8,0.181,218701.8,218701.8,11533,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111682,424898.00
08/20/2015 19:00,2,0.838,ACTIVE,212.16,342.35,59.986,1440111604,"201051344000469","174011321042388",29.60,17.30,0,327.92,354.97,25.2,22.4,0.199,214981.5,214981.5,11559,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111683,424899.00
08/20/2015 19:00,2,0.832,ACTIVE,212.16,343.25,59.959,1440111604,"201051344000988","174011321042388",29.14,18.30,0,328.22,356.78,24.6,21.8,0.194,214023.6,214023.6,11542,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111684,424900.00
08/20/2015 19:00,2,0.836,ACTIVE,212.38,343.25,59.954,1440111604,"201051344001158","174011321042388",28.94,18.00,0,328.52,355.58,24.6,21.8,0.194,219688.4,219688.4,11540,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111685,424901.00
08/20/2015 19:00,2,0.855,ACTIVE,211.93,339.95,59.954,1440111604,"201051344001025","174011321042388",29.10,18.30,0,328.82,355.28,25.2,22.4,0.181,224213.4,224213.4,11538,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111686,424902.00
08/20/2015 19:00,2,0.846,ACTIVE,212.16,341.75,59.959,1440111604,"201051344000569","174011321042388",29.28,18.30,0,327.62,355.28,25.1,22.3,0.190,227469.2,227469.2,11565,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111687,424903.00
08/20/2015 19:00,2,0.557,ACTIVE,213.29,409.38,59.959,1440111604,"274151322000094","174011321042388",38.19,23.00,0,333.93,429.22,21.4,18.8,0.133,402631.2,402631.2,12969,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111687,424904.00
08/20/2015 19:00,2,0.850,ACTIVE,211.93,341.45,59.954,1440111604,"201051344000458","174011321042388",28.90,19.00,0,329.43,354.67,24.9,22.1,0.181,223145.1,223145.1,11556,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111688,424905.00
08/20/2015 19:00,2,0.818,ACTIVE,212.83,347.76,59.938,1440111604,"274151322000087","174011321042388",28.43,25.80,0,330.63,354.97,23.6,20.8,0.155,474728.0,474728.0,12368,0,0,0,L,1151911521,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111689,424906.00
08/20/2015 19:00,2,0.859,ACTIVE,212.61,344.45,59.959,1440111604,"274151322000052","174011321042388",28.09,22.30,0,330.03,354.67,24.5,21.7,0.164,507535.9,507535.9,12790,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111690,424907.00
08/20/2015 19:00,2,0.826,ACTIVE,212.16,342.05,59.959,1440111604,"201051344001145","174011321042388",29.16,18.30,0,330.63,355.28,24.4,21.7,0.186,228125.0,228125.0,11562,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111691,424908.00
08/20/2015 19:00,2,0.820,ACTIVE,212.16,341.75,59.959,1440111604,"201051344000685","174011321042388",28.86,18.70,0,328.52,354.67,24.0,21.3,0.190,226819.3,226819.3,11562,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111692,424909.00
08/20/2015 19:00,2,0.793,ACTIVE,212.61,344.45,59.933,1440111604,"274151322000088","174011321042388",28.43,21.30,0,332.13,354.07,22.9,20.2,0.146,487174.5,487174.5,12394,0,0,0,L,1151911521,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111693,424910.00
08/20/2015 19:00,2,0.832,ACTIVE,212.16,341.45,59.965,1440111604,"201051344000438","174011321042388",29.58,19.00,0,329.13,355.58,24.9,22.1,0.181,226833.0,226833.0,11534,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111694,424911.00
08/20/2015 19:00,2,0.836,ACTIVE,211.70,340.55,59.965,1440111604,"201051344001135","174011321042388",29.36,18.30,0,328.52,354.67,24.9,22.1,0.190,218377.8,218377.8,11512,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111695,424912.00
08/20/2015 19:00,2,0.854,ACTIVE,212.16,341.45,59.970,1440111604,"201051344000417","174011321042388",29.16,19.50,0,329.13,354.67,25.2,22.4,0.190,221863.7,221863.7,11530,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111696,424913.00
08/20/2015 19:00,2,0.840,ACTIVE,211.70,341.15,59.970,1440111604,"201051344000594","174011321042388",29.50,19.50,0,327.32,354.97,25.1,22.3,0.203,223777.0,223777.0,11557,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111697,424914.00
08/20/2015 19:00,2,0.814,ACTIVE,212.61,344.76,59.981,1440111604,"274151322000083","174011321042388",28.65,22.00,0,330.63,354.67,23.6,20.9,0.164,503336.2,503336.2,12820,0,0,0,L,1151911521,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111698,424915.00
08/20/2015 19:00,2,0.844,ACTIVE,212.38,342.95,59.970,1440111604,"201051344000585","174011321042388",29.66,18.70,0,328.52,355.58,25.4,22.6,0.186,223321.0,223321.0,11535,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111699,424916.00
08/20/2015 19:00,2,0.807,ACTIVE,213.06,341.45,59.959,1440111604,"274151322000054","174011321042388",28.84,21.50,0,330.63,354.67,23.6,20.8,0.164,498116.0,498116.0,12384,0,0,0,L,1151911521,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111700,424917.00
08/20/2015 19:00,2,0.832,ACTIVE,212.38,340.55,59.970,1440111604,"201051344001203","174011321042388",28.90,19.00,0,329.43,355.88,24.4,21.6,0.190,224094.9,224094.9,11549,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111700,424918.00
08/20/2015 19:00,2,0.830,ACTIVE,211.70,341.15,59.996,1440111604,"201051344000646","174011321042388",29.16,18.70,0,326.72,354.67,24.6,21.8,0.168,220300.7,220300.7,11530,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111701,424919.00
08/20/2015 19:00,2,0.570,ACTIVE,213.96,403.07,59.959,1440111604,"274151322000068","174011321042388",37.57,23.80,0,335.74,437.63,21.7,19.0,0.133,401957.9,401957.9,12580,0,0,0,L,1151911521,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111702,424920.00
08/20/2015 19:00,2,0.859,ACTIVE,213.96,347.16,59.970,1440111604,"274151322000076","174011321042388",29.22,21.80,0,331.83,355.58,25.4,22.6,0.186,532124.9,532124.9,12809,0,0,0,L,1151911521,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111703,424921.00
08/20/2015 19:00,2,0.854,ACTIVE,211.93,342.05,59.996,1440111604,"201051344000890","174011321042388",29.10,19.50,0,328.22,354.97,25.2,22.4,0.181,225042.4,225042.4,11543,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111704,424922.00
08/20/2015 19:00,2,0.783,ACTIVE,211.93,342.05,59.970,1440111604,"201051344000900","174011321042388",29.26,17.80,0,328.22,354.37,23.2,20.5,0.181,226061.8,226061.8,11582,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111705,424923.00
08/20/2015 19:00,2,0.826,ACTIVE,212.61,343.25,59.970,1440111604,"201051344000633","174011321042388",29.02,18.70,0,328.82,356.78,24.3,21.5,0.186,214803.5,214803.5,11574,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111706,424924.00
08/20/2015 19:00,2,0.826,ACTIVE,212.16,341.45,59.970,1440111604,"201051344000983","174011321042388",29.26,18.30,0,328.82,355.28,24.5,21.7,0.186,223004.0,223004.0,11560,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111707,424925.00
08/20/2015 19:00,2,0.807,ACTIVE,212.38,342.65,59.970,1440111604,"201051344000917","174011321042388",29.14,19.30,0,327.92,354.67,23.9,21.1,0.177,225502.5,225502.5,11570,0,0,0,L,1122011218,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111708,424926.00
08/20/2015 19:00,2,0.826,ACTIVE,212.38,342.35,60.007,1440111604,"201051344000648","174011321042388",28.98,17.80,0,329.13,355.28,24.2,21.5,0.177,220756.6,220756.6,11558,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111709,424927.00
08/20/2015 19:00,2,0.824,ACTIVE,212.16,342.95,59.970,1440111604,"201051344001093","174011321042388",29.14,19.30,0,327.32,354.67,24.4,21.6,0.177,223706.9,223706.9,11555,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111710,424928.00
08/20/2015 19:00,2,0.803,ACTIVE,212.83,342.05,59.996,1440111604,"201051344000645","174011321042388",29.22,18.70,0,328.82,355.28,23.8,21.1,0.177,221768.3,221768.3,11560,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111711,424929.00
08/20/2015 19:00,2,0.805,ACTIVE,213.74,342.65,59.959,1440111604,"274151322000085","174011321042388",28.51,21.30,0,330.93,354.07,23.2,20.5,0.146,500747.2,500747.2,12800,0,0,0,L,1151911521,1,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111712,424930.00
08/20/2015 19:00,2,0.828,ACTIVE,212.61,342.35,59.965,1440111604,"201051344000651","174011321042388",28.75,18.00,0,329.73,354.97,24.1,21.4,0.186,220979.4,220979.4,11537,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111713,424931.00
08/20/2015 19:00,2,0.807,ACTIVE,212.61,341.15,59.996,1440111604,"201051344000867","174011321042388",29.36,19.00,0,327.32,354.37,24.0,21.3,0.177,213753.5,213753.5,11562,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111714,424932.00
08/20/2015 19:00,2,0.803,ACTIVE,212.16,340.55,59.996,1440111604,"201051344001230","174011321042388",28.96,19.00,0,327.62,353.47,23.6,20.8,0.190,224583.2,224583.2,11573,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111714,424933.00
08/20/2015 19:00,2,0.812,ACTIVE,212.61,343.85,59.970,1440111604,"201051344000576","174011321042388",28.92,17.80,0,327.62,355.58,23.8,21.1,0.172,220894.6,220894.6,11581,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111715,424934.00
08/20/2015 19:00,2,0.832,ACTIVE,212.61,342.35,59.970,1440111604,"201051344000579","174011321042388",29.66,19.30,0,329.13,355.58,25.1,22.3,0.186,227995.0,227995.0,11535,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440111716,424935.00
08/20/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440111604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112484,424936.00
08/20/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440111604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112484,424937.00
08/20/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440111604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112484,424938.00
08/20/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440111604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112484,424939.00
08/20/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440111604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112484,424940.00
08/20/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440111604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112484,424941.00
08/20/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440111604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112484,424942.00
08/20/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440111604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112484,424943.00
08/20/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440111604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112484,424944.00
08/20/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440111604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112484,424945.00
08/20/2015 19:15,2,0.412,ACTIVE,211.03,333.63,59.991,1440112504,"201051344000955","174011321042388",27.79,18.70,0,328.22,353.77,11.6,9.3,0.057,226401.4,226401.4,11548,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112579,424946.00
08/20/2015 19:15,2,0.336,ACTIVE,212.61,338.14,60.007,1440112504,"274151322000095","174011321042388",27.12,21.30,0,331.83,352.57,9.2,7.0,0.053,525928.7,525928.7,12445,0,0,0,L,1151911521,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112580,424947.00
08/20/2015 19:15,2,0.389,ACTIVE,211.25,334.84,59.981,1440112504,"201051344000868","174011321042388",27.55,17.80,0,328.82,354.67,10.9,8.6,0.057,213247.1,213247.1,11563,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112580,424948.00
08/20/2015 19:15,2,0.371,ACTIVE,211.93,335.44,59.991,1440112504,"201051344000853","174011321042388",28.61,18.00,0,330.33,355.88,10.8,8.5,0.066,219731.1,219731.1,11563,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112581,424949.00
08/20/2015 19:15,2,0.381,ACTIVE,211.70,334.84,59.965,1440112504,"201051344000582","174011321042388",27.77,18.00,0,329.73,353.77,10.7,8.4,0.053,218705.7,218705.7,11534,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112582,424950.00
