ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 19:15,2,0.406,ACTIVE,211.25,334.84,59.991,1440112504,"201051344000469","174011321042388",26.90,17.30,0,329.43,355.58,11.1,8.8,0.071,214985.6,214985.6,11560,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112583,424951.00
08/20/2015 19:15,2,0.371,ACTIVE,211.03,335.44,60.002,1440112504,"201051344000988","174011321042388",27.45,18.00,0,328.52,355.88,10.3,8.0,0.049,214027.4,214027.4,11543,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112584,424952.00
08/20/2015 19:15,2,0.375,ACTIVE,211.25,333.93,59.965,1440112504,"201051344001158","174011321042388",27.61,17.80,0,329.43,354.67,10.5,8.2,0.057,219692.3,219692.3,11541,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112585,424953.00
08/20/2015 19:15,2,0.379,ACTIVE,211.25,333.63,59.986,1440112504,"201051344001025","174011321042388",28.09,18.30,0,329.73,354.97,10.8,8.5,0.057,224217.4,224217.4,11539,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112586,424954.00
08/20/2015 19:15,2,0.393,ACTIVE,211.48,334.54,60.012,1440112504,"201051344000569","174011321042388",27.45,18.30,0,330.03,354.37,10.9,8.6,0.057,227473.3,227473.3,11566,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112587,424955.00
08/20/2015 19:15,2,0.199,ACTIVE,212.61,388.64,59.996,1440112504,"274151322000094","174011321042388",36.52,22.80,0,334.24,422.30,7.4,5.2,0.031,402634.4,402634.4,12970,0,0,0,L,1151911521,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112588,424956.00
08/20/2015 19:15,2,0.393,ACTIVE,211.25,333.63,59.991,1440112504,"201051344000458","174011321042388",27.47,19.00,0,329.73,353.47,10.9,8.6,0.062,223149.1,223149.1,11557,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112589,424957.00
08/20/2015 19:15,2,0.314,ACTIVE,212.61,336.34,59.986,1440112504,"274151322000087","174011321042388",27.08,25.30,0,332.13,352.57,8.6,6.4,0.040,474731.6,474731.6,12369,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112590,424958.00
08/20/2015 19:15,2,0.330,ACTIVE,212.38,338.74,59.965,1440112504,"274151322000052","174011321042388",27.65,22.00,0,331.53,352.27,9.3,7.0,0.044,507539.7,507539.7,12791,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112590,424959.00
08/20/2015 19:15,2,0.367,ACTIVE,211.70,334.24,59.965,1440112504,"201051344001145","174011321042388",27.67,18.30,0,330.63,354.37,10.3,8.0,0.053,228128.8,228128.8,11563,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112591,424960.00
08/20/2015 19:15,2,0.357,ACTIVE,211.48,334.54,59.991,1440112504,"201051344000685","174011321042388",27.61,18.70,0,328.22,354.37,10.1,7.8,0.062,226823.1,226823.1,11563,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112592,424961.00
08/20/2015 19:15,2,0.293,ACTIVE,212.38,336.04,59.975,1440112504,"274151322000088","174011321042388",26.66,21.00,0,331.83,351.67,7.9,5.7,0.027,487177.9,487177.9,12395,0,0,0,L,1151911521,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112593,424962.00
08/20/2015 19:15,2,0.381,ACTIVE,211.48,333.93,59.991,1440112504,"201051344000438","174011321042388",28.13,18.70,0,329.43,353.47,10.9,8.6,0.053,226837.0,226837.0,11535,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112594,424963.00
08/20/2015 19:15,2,0.393,ACTIVE,211.03,333.03,59.986,1440112504,"201051344001135","174011321042388",27.35,18.00,0,329.43,353.17,10.9,8.6,0.053,218381.8,218381.8,11513,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112595,424964.00
08/20/2015 19:15,2,0.406,ACTIVE,211.70,334.54,60.023,1440112504,"201051344000417","174011321042388",27.83,19.30,0,329.13,355.28,11.5,9.2,0.062,221867.8,221867.8,11531,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112596,424965.00
08/20/2015 19:15,2,0.389,ACTIVE,211.03,333.63,59.996,1440112504,"201051344000594","174011321042388",27.69,19.30,0,328.82,354.07,10.9,8.6,0.066,223781.0,223781.0,11558,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112597,424966.00
08/20/2015 19:15,2,0.312,ACTIVE,212.61,336.34,59.986,1440112504,"274151322000083","174011321042388",26.96,21.80,0,331.53,352.27,8.6,6.3,0.044,503339.8,503339.8,12821,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112598,424967.00
08/20/2015 19:15,2,0.383,ACTIVE,211.70,334.84,59.996,1440112504,"201051344000585","174011321042388",28.63,18.30,0,329.73,353.17,11.2,8.8,0.057,223325.1,223325.1,11536,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112599,424968.00
08/20/2015 19:15,2,0.303,ACTIVE,212.61,336.94,59.991,1440112504,"274151322000054","174011321042388",27.65,21.30,0,331.83,352.27,8.5,6.3,0.049,498119.5,498119.5,12385,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112600,424969.00
08/20/2015 19:15,2,0.373,ACTIVE,211.48,333.33,59.991,1440112504,"201051344001203","174011321042388",27.51,18.70,0,329.43,355.28,10.4,8.2,0.057,224098.8,224098.8,11550,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112601,424970.00
08/20/2015 19:15,2,0.371,ACTIVE,211.03,333.93,59.991,1440112504,"201051344000646","174011321042388",28.47,18.70,0,328.22,353.17,10.7,8.4,0.057,220304.6,220304.6,11531,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112602,424971.00
08/20/2015 19:15,2,0.213,ACTIVE,213.29,391.64,59.981,1440112504,"274151322000068","174011321042388",36.86,23.50,0,334.84,427.41,7.9,5.7,0.035,401961.2,401961.2,12581,0,0,0,L,1151911521,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112603,424972.00
08/20/2015 19:15,2,0.330,ACTIVE,212.83,337.84,59.986,1440112504,"274151322000076","174011321042388",27.75,21.50,0,332.73,353.17,9.3,7.0,0.049,532128.8,532128.8,12810,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112604,424973.00
08/20/2015 19:15,2,0.393,ACTIVE,211.25,333.33,59.991,1440112504,"201051344000890","174011321042388",27.93,19.30,0,330.03,354.07,11.1,8.8,0.057,225046.4,225046.4,11544,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112605,424974.00
08/20/2015 19:15,2,0.322,ACTIVE,211.25,333.93,59.981,1440112504,"201051344000900","174011321042388",28.17,17.80,0,328.82,353.77,9.2,7.0,0.057,226065.5,226065.5,11583,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112605,424975.00
08/20/2015 19:15,2,0.379,ACTIVE,211.70,335.44,59.986,1440112504,"201051344000633","174011321042388",27.81,18.30,0,329.73,355.88,10.7,8.4,0.062,214807.4,214807.4,11575,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112606,424976.00
08/20/2015 19:15,2,0.369,ACTIVE,211.25,332.73,59.986,1440112504,"201051344000983","174011321042388",28.71,18.30,0,329.13,354.07,10.8,8.5,0.053,223007.9,223007.9,11561,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112607,424977.00
08/20/2015 19:15,2,0.363,ACTIVE,211.48,334.54,59.981,1440112504,"201051344000917","174011321042388",27.69,19.30,0,328.52,354.07,10.2,7.9,0.044,225506.3,225506.3,11571,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112608,424978.00
08/20/2015 19:15,2,0.385,ACTIVE,211.48,334.24,59.996,1440112504,"201051344000648","174011321042388",27.41,17.80,0,330.03,354.07,10.7,8.4,0.062,220760.6,220760.6,11559,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112609,424979.00
08/20/2015 19:15,2,0.396,ACTIVE,211.25,333.33,59.991,1440112504,"201051344001093","174011321042388",27.23,19.00,0,328.22,353.77,10.9,8.6,0.053,223710.9,223710.9,11556,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112610,424980.00
08/20/2015 19:15,2,0.373,ACTIVE,211.70,334.24,59.986,1440112504,"201051344000645","174011321042388",27.12,18.30,0,330.33,354.97,10.3,8.0,0.049,221772.1,221772.1,11561,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112611,424981.00
08/20/2015 19:15,2,0.309,ACTIVE,212.61,337.54,59.975,1440112504,"274151322000085","174011321042388",27.43,20.70,0,333.03,351.97,8.6,6.3,0.049,500750.8,500750.8,12801,0,0,0,L,1151911521,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112612,424982.00
08/20/2015 19:15,2,0.381,ACTIVE,211.70,335.14,59.975,1440112504,"201051344000651","174011321042388",27.08,17.80,0,329.73,353.77,10.5,8.2,0.057,220983.3,220983.3,11538,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112613,424983.00
08/20/2015 19:15,2,0.377,ACTIVE,211.70,333.63,60.007,1440112504,"201051344000867","174011321042388",27.59,18.70,0,329.73,354.37,10.6,8.3,0.053,213757.3,213757.3,11563,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112614,424984.00
08/20/2015 19:15,2,0.369,ACTIVE,211.25,333.03,59.991,1440112504,"201051344001230","174011321042388",27.19,18.70,0,329.13,351.97,10.2,7.9,0.053,224587.0,224587.0,11574,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112614,424985.00
08/20/2015 19:15,2,0.373,ACTIVE,211.70,334.84,59.991,1440112504,"201051344000576","174011321042388",28.05,17.50,0,329.73,354.37,10.6,8.3,0.053,220898.4,220898.4,11582,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112615,424986.00
08/20/2015 19:15,2,0.400,ACTIVE,211.25,333.63,59.996,1440112504,"201051344000579","174011321042388",28.41,19.00,0,329.73,354.07,11.6,9.2,0.053,227999.1,227999.1,11536,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440112616,424987.00
08/20/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440112504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113385,424988.00
08/20/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440112504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113385,424989.00
08/20/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440112504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113385,424990.00
08/20/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440112504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113385,424991.00
08/20/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440112504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113385,424992.00
08/20/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440112504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113385,424993.00
08/20/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440112504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113385,424994.00
08/20/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440112504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113385,424995.00
08/20/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440112504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113385,424996.00
08/20/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440112504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113385,424997.00
08/20/2015 19:30,2,0.475,ACTIVE,210.57,334.24,59.975,1440113403,"201051344000955","174011321042388",27.89,18.30,0,317.10,340.55,13.4,11.0,0.071,226403.6,226403.6,11549,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113478,424998.00
08/20/2015 19:30,2,0.414,ACTIVE,211.93,336.04,59.996,1440113403,"274151322000095","174011321042388",27.75,21.00,0,319.51,341.75,11.7,9.4,0.071,525930.5,525930.5,12446,0,0,0,L,1151911521,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113479,424999.00
08/20/2015 19:30,2,0.457,ACTIVE,210.80,334.24,59.981,1440113403,"201051344000868","174011321042388",27.47,17.50,0,317.40,340.85,12.7,10.4,0.084,213249.1,213249.1,11564,0,0,0,L,1122011218,1,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113480,425000.00
08/20/2015 19:30,2,0.443,ACTIVE,211.48,336.34,59.970,1440113403,"201051344000853","174011321042388",28.37,17.80,0,318.00,343.25,12.8,10.4,0.080,219733.2,219733.2,11564,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113481,425001.00
08/20/2015 19:30,2,0.441,ACTIVE,211.48,335.44,59.975,1440113403,"201051344000582","174011321042388",28.47,17.80,0,317.10,341.45,12.7,10.4,0.066,218707.8,218707.8,11535,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113482,425002.00
08/20/2015 19:30,2,0.473,ACTIVE,211.03,335.44,59.965,1440113403,"201051344000469","174011321042388",27.75,17.00,0,317.40,340.85,13.3,10.9,0.084,214987.7,214987.7,11561,0,0,0,L,1122011218,1,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113483,425003.00
08/20/2015 19:30,2,0.439,ACTIVE,210.80,336.04,59.970,1440113403,"201051344000988","174011321042388",27.75,18.00,0,316.50,341.75,12.4,10.0,0.080,214029.4,214029.4,11544,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113484,425004.00
08/20/2015 19:30,2,0.445,ACTIVE,211.03,334.24,59.970,1440113403,"201051344001158","174011321042388",27.97,17.80,0,317.70,341.75,12.6,10.3,0.071,219694.3,219694.3,11542,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113485,425005.00
08/20/2015 19:30,2,0.459,ACTIVE,210.80,333.93,59.959,1440113403,"201051344001025","174011321042388",27.99,18.00,0,317.10,340.55,13.0,10.6,0.075,224219.5,224219.5,11540,0,0,0,L,1122011218,1,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113486,425006.00
08/20/2015 19:30,2,0.447,ACTIVE,210.80,335.14,59.970,1440113403,"201051344000569","174011321042388",28.92,18.00,0,317.40,340.55,13.1,10.7,0.075,227475.4,227475.4,11567,0,0,0,L,1122011218,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113487,425007.00
08/20/2015 19:30,2,0.260,ACTIVE,211.93,402.16,59.970,1440113403,"274151322000094","174011321042388",37.79,22.50,0,331.23,408.48,9.9,7.6,0.062,402635.7,402635.7,12971,0,0,0,L,1151911521,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113488,425008.00
08/20/2015 19:30,2,0.469,ACTIVE,210.57,334.24,59.949,1440113403,"201051344000458","174011321042388",27.57,18.70,0,317.40,340.55,13.1,10.7,0.088,223151.3,223151.3,11558,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113488,425009.00
08/20/2015 19:30,2,0.414,ACTIVE,211.93,338.14,59.965,1440113403,"274151322000087","174011321042388",27.14,25.00,0,318.61,342.05,11.4,9.0,0.066,474733.3,474733.3,12370,0,0,0,L,1151911521,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113489,425010.00
08/20/2015 19:30,2,0.430,ACTIVE,211.70,338.44,59.959,1440113403,"274151322000052","174011321042388",27.77,21.50,0,318.30,342.35,12.1,9.8,0.062,507541.5,507541.5,12792,0,0,0,L,1151911521,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113490,425011.00
08/20/2015 19:30,2,0.449,ACTIVE,211.03,336.04,59.970,1440113403,"201051344001145","174011321042388",27.95,18.00,0,318.30,342.05,12.8,10.4,0.066,228130.8,228130.8,11564,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113491,425012.00
08/20/2015 19:30,2,0.445,ACTIVE,211.03,334.24,59.949,1440113403,"201051344000685","174011321042388",27.75,18.30,0,317.10,341.45,12.5,10.2,0.075,226825.1,226825.1,11564,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113492,425013.00
08/20/2015 19:30,2,0.391,ACTIVE,211.48,337.24,59.959,1440113403,"274151322000088","174011321042388",27.37,20.70,0,320.11,342.05,10.8,8.5,0.057,487179.4,487179.4,12396,0,0,0,L,1151911521,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113493,425014.00
08/20/2015 19:30,2,0.461,ACTIVE,210.80,334.84,59.965,1440113403,"201051344000438","174011321042388",28.80,18.30,0,318.00,341.15,13.4,11.1,0.080,226839.1,226839.1,11536,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113494,425015.00
08/20/2015 19:30,2,0.480,ACTIVE,210.57,333.63,59.949,1440113403,"201051344001135","174011321042388",26.62,17.80,0,316.50,340.25,12.9,10.6,0.075,218384.0,218384.0,11514,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113495,425016.00
08/20/2015 19:30,2,0.482,ACTIVE,210.80,334.54,59.933,1440113403,"201051344000417","174011321042388",28.82,19.00,0,318.61,341.15,14.1,11.7,0.071,221870.1,221870.1,11532,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113496,425017.00
08/20/2015 19:30,2,0.480,ACTIVE,210.35,334.84,59.949,1440113403,"201051344000594","174011321042388",27.69,19.30,0,316.50,340.85,13.5,11.1,0.088,223783.2,223783.2,11559,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113497,425018.00
08/20/2015 19:30,2,0.418,ACTIVE,212.16,338.44,59.954,1440113403,"274151322000083","174011321042388",27.71,21.50,0,318.61,342.35,11.8,9.5,0.075,503341.5,503341.5,12822,0,0,0,L,1151911521,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113498,425019.00
08/20/2015 19:30,2,0.484,ACTIVE,211.03,336.04,59.954,1440113403,"201051344000585","174011321042388",28.13,18.30,0,317.10,341.45,13.8,11.4,0.080,223327.4,223327.4,11537,0,0,0,L,1122011218,1,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113499,425020.00
08/20/2015 19:30,2,0.416,ACTIVE,212.16,338.74,59.954,1440113403,"274151322000054","174011321042388",27.73,21.00,0,319.81,342.35,11.7,9.4,0.075,498121.2,498121.2,12386,0,0,0,L,1151911521,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113499,425021.00
08/20/2015 19:30,2,0.475,ACTIVE,210.80,333.93,59.959,1440113403,"201051344001203","174011321042388",27.10,18.30,0,317.40,341.45,13.1,10.7,0.080,224100.8,224100.8,11551,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113500,425022.00
08/20/2015 19:30,2,0.475,ACTIVE,210.35,334.54,59.938,1440113403,"201051344000646","174011321042388",28.17,18.30,0,316.80,340.55,13.5,11.1,0.075,220306.8,220306.8,11532,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113501,425023.00
08/20/2015 19:30,2,0.283,ACTIVE,212.38,407.57,59.954,1440113403,"274151322000068","174011321042388",38.27,23.30,0,332.13,415.99,11.0,8.7,0.057,401962.8,401962.8,12582,0,0,0,L,1151911521,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113502,425024.00
08/20/2015 19:30,2,0.445,ACTIVE,212.38,339.04,59.959,1440113403,"274151322000076","174011321042388",28.19,21.00,0,321.31,343.25,12.7,10.3,0.075,532130.7,532130.7,12811,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113503,425025.00
08/20/2015 19:30,2,0.471,ACTIVE,210.57,334.24,59.965,1440113403,"201051344000890","174011321042388",29.16,19.30,0,316.80,340.85,13.9,11.5,0.084,225048.7,225048.7,11545,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113504,425026.00
08/20/2015 19:30,2,0.420,ACTIVE,210.80,335.44,59.965,1440113403,"201051344000900","174011321042388",28.59,17.50,0,317.10,341.15,12.2,9.9,0.084,226067.2,226067.2,11584,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113505,425027.00
08/20/2015 19:30,2,0.465,ACTIVE,211.03,336.34,59.959,1440113403,"201051344000633","174011321042388",28.84,18.30,0,316.80,342.65,13.6,11.2,0.075,214809.5,214809.5,11576,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113506,425028.00
08/20/2015 19:30,2,0.480,ACTIVE,210.80,334.84,60.002,1440113403,"201051344000983","174011321042388",27.91,18.00,0,317.10,340.55,13.6,11.2,0.084,223010.1,223010.1,11562,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113507,425029.00
08/20/2015 19:30,2,0.469,ACTIVE,211.03,335.74,59.965,1440113403,"201051344000917","174011321042388",27.91,19.00,0,317.10,341.45,13.3,10.9,0.075,225508.3,225508.3,11572,0,0,0,L,1122011218,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113508,425030.00
08/20/2015 19:30,2,0.469,ACTIVE,211.25,335.14,59.954,1440113403,"201051344000648","174011321042388",28.86,17.50,0,318.00,341.75,13.7,11.3,0.075,220762.7,220762.7,11560,0,0,0,L,1122011218,1,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113509,425031.00
08/20/2015 19:30,2,0.479,ACTIVE,210.80,335.74,59.944,1440113403,"201051344001093","174011321042388",28.71,18.70,0,317.40,341.45,14.0,11.6,0.080,223713.1,223713.1,11557,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113510,425032.00
08/20/2015 19:30,2,0.467,ACTIVE,211.48,336.04,59.970,1440113403,"201051344000645","174011321042388",28.11,18.30,0,317.70,341.45,13.3,10.9,0.088,221774.1,221774.1,11562,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113511,425033.00
08/20/2015 19:30,2,0.430,ACTIVE,212.38,338.14,59.965,1440113403,"274151322000085","174011321042388",27.81,20.70,0,320.71,342.65,12.2,9.8,0.075,500752.4,500752.4,12802,0,0,0,L,1151911521,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113512,425034.00
08/20/2015 19:30,2,0.482,ACTIVE,211.03,336.04,59.954,1440113403,"201051344000651","174011321042388",27.75,17.50,0,318.30,342.05,13.6,11.2,0.080,220985.4,220985.4,11539,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113512,425035.00
08/20/2015 19:30,2,0.467,ACTIVE,211.03,334.24,59.965,1440113403,"201051344000867","174011321042388",28.47,18.70,0,317.40,340.55,13.5,11.1,0.084,213759.4,213759.4,11564,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113513,425036.00
08/20/2015 19:30,2,0.469,ACTIVE,210.80,334.54,59.959,1440113403,"201051344001230","174011321042388",28.21,18.30,0,317.10,340.85,13.4,11.0,0.084,224589.0,224589.0,11575,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113514,425037.00
08/20/2015 19:30,2,0.480,ACTIVE,211.48,336.94,59.991,1440113403,"201051344000576","174011321042388",28.15,17.80,0,318.30,342.05,13.7,11.3,0.084,220900.6,220900.6,11583,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113515,425038.00
08/20/2015 19:30,2,0.502,ACTIVE,210.80,334.54,59.959,1440113403,"201051344000579","174011321042388",28.78,18.70,0,317.10,341.15,14.7,12.2,0.075,228001.4,228001.4,11537,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440113516,425039.00
08/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440113403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114283,425040.00
08/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440113403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114283,425041.00
08/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440113403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114283,425042.00
08/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440113403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114283,425043.00
08/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440113403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114283,425044.00
08/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440113403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114283,425045.00
08/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440113403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114283,425046.00
08/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440113403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114283,425047.00
08/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440113403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114283,425048.00
08/20/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440113403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114283,425049.00
08/20/2015 19:45,2,0.256,ACTIVE,210.80,331.83,59.981,1440114303,"201051344000955","174011321042388",26.96,18.00,0,326.72,342.05,7.0,4.8,0.013,226405.5,226405.5,11550,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114378,425050.00
08/20/2015 19:45,2,0.162,ACTIVE,212.16,335.14,59.954,1440114303,"274151322000095","174011321042388",26.64,20.30,0,330.63,343.55,4.4,2.3,0.018,525931.9,525931.9,12447,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114379,425051.00
08/20/2015 19:45,2,0.229,ACTIVE,210.80,331.83,59.959,1440114303,"201051344000868","174011321042388",26.74,17.50,0,326.42,342.35,6.2,4.1,0.018,213250.9,213250.9,11565,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114380,425052.00
08/20/2015 19:45,2,0.232,ACTIVE,211.48,332.73,59.975,1440114303,"201051344000853","174011321042388",26.46,17.50,0,327.92,344.45,6.2,4.1,0.018,219734.9,219734.9,11565,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114380,425053.00
08/20/2015 19:45,2,0.230,ACTIVE,211.48,333.03,59.981,1440114303,"201051344000582","174011321042388",26.96,17.50,0,327.92,342.65,6.3,4.2,0.013,218709.5,218709.5,11536,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114381,425054.00
08/20/2015 19:45,2,0.246,ACTIVE,211.25,333.03,59.981,1440114303,"201051344000469","174011321042388",26.98,16.70,0,326.42,343.25,6.7,4.6,0.013,214989.6,214989.6,11562,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114382,425055.00
08/20/2015 19:45,2,0.203,ACTIVE,210.80,333.63,59.970,1440114303,"201051344000988","174011321042388",27.39,17.80,0,326.72,344.45,5.7,3.5,0.027,214031.0,214031.0,11545,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114383,425056.00
08/20/2015 19:45,2,0.219,ACTIVE,211.03,332.43,59.970,1440114303,"201051344001158","174011321042388",27.14,17.50,0,326.72,343.55,6.0,3.9,0.022,219696.0,219696.0,11543,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114384,425057.00
08/20/2015 19:45,2,0.227,ACTIVE,210.80,331.23,59.970,1440114303,"201051344001025","174011321042388",27.49,17.80,0,327.92,342.35,6.3,4.2,0.022,224221.2,224221.2,11541,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114385,425058.00
08/20/2015 19:45,2,0.230,ACTIVE,211.25,332.73,59.975,1440114303,"201051344000569","174011321042388",27.63,17.80,0,327.32,342.65,6.5,4.3,0.022,227477.2,227477.2,11568,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114386,425059.00
08/20/2015 19:45,2,0.100,ACTIVE,212.16,336.34,59.965,1440114303,"274151322000094","174011321042388",29.88,21.50,0,308.69,414.79,3.0,1.0,0.022,402636.7,402636.7,12972,0,0,0,L,1151911521,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114387,425060.00
08/20/2015 19:45,2,0.234,ACTIVE,211.03,330.93,59.996,1440114303,"201051344000458","174011321042388",27.35,18.70,0,326.72,342.65,6.5,4.4,0.018,223153.0,223153.0,11559,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114388,425061.00
08/20/2015 19:45,2,0.170,ACTIVE,212.38,335.44,59.949,1440114303,"274151322000087","174011321042388",26.06,24.30,0,331.23,343.25,4.5,2.5,0.018,474734.6,474734.6,12371,0,0,0,L,1151911521,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114389,425062.00
08/20/2015 19:45,2,0.189,ACTIVE,212.16,334.84,59.965,1440114303,"274151322000052","174011321042388",26.28,21.30,0,330.33,343.25,5.0,2.9,0.018,507543.0,507543.0,12793,0,0,0,L,1151911521,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114390,425063.00
08/20/2015 19:45,2,0.217,ACTIVE,211.48,332.73,59.965,1440114303,"201051344001145","174011321042388",27.25,17.80,0,328.22,343.25,6.0,3.9,0.013,228132.5,228132.5,11565,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114391,425064.00
08/20/2015 19:45,2,0.207,ACTIVE,211.48,333.03,59.996,1440114303,"201051344000685","174011321042388",27.59,18.00,0,326.12,342.95,5.8,3.7,0.018,226826.7,226826.7,11565,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114392,425065.00
08/20/2015 19:45,2,0.145,ACTIVE,211.70,335.44,59.970,1440114303,"274151322000088","174011321042388",25.90,20.30,0,330.63,342.95,3.8,1.8,0.018,487180.5,487180.5,12397,0,0,0,L,1151911521,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114393,425066.00
08/20/2015 19:45,2,0.238,ACTIVE,211.25,332.13,59.970,1440114303,"201051344000438","174011321042388",27.29,18.00,0,327.32,342.65,6.7,4.5,0.018,226840.9,226840.9,11537,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114394,425067.00
08/20/2015 19:45,2,0.230,ACTIVE,210.80,331.23,59.959,1440114303,"201051344001135","174011321042388",27.71,17.80,0,327.32,341.45,6.5,4.4,0.013,218385.7,218385.7,11515,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114395,425068.00
08/20/2015 19:45,2,0.266,ACTIVE,211.25,332.73,59.970,1440114303,"201051344000417","174011321042388",27.35,18.70,0,327.62,342.95,7.4,5.2,0.013,221872.0,221872.0,11533,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114396,425069.00
08/20/2015 19:45,2,0.236,ACTIVE,210.57,331.83,59.965,1440114303,"201051344000594","174011321042388",27.79,19.00,0,325.82,342.05,6.7,4.5,0.013,223785.0,223785.0,11560,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114396,425070.00
08/20/2015 19:45,2,0.166,ACTIVE,212.38,334.54,59.975,1440114303,"274151322000083","174011321042388",26.14,21.00,0,330.93,343.55,4.4,2.3,0.013,503342.7,503342.7,12823,0,0,0,L,1151911521,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114397,425071.00
08/20/2015 19:45,2,0.242,ACTIVE,211.48,333.33,59.970,1440114303,"201051344000585","174011321042388",27.87,18.00,0,327.32,343.55,6.9,4.7,0.013,223329.2,223329.2,11538,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114398,425072.00
08/20/2015 19:45,2,0.164,ACTIVE,212.16,334.54,59.975,1440114303,"274151322000054","174011321042388",25.82,20.70,0,330.33,343.25,4.3,2.2,0.013,498122.5,498122.5,12387,0,0,0,L,1151911521,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114399,425073.00
08/20/2015 19:45,2,0.230,ACTIVE,211.25,332.13,59.975,1440114303,"201051344001203","174011321042388",27.25,18.30,0,327.92,344.45,6.4,4.2,0.013,224102.5,224102.5,11552,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114400,425074.00
08/20/2015 19:45,2,0.236,ACTIVE,210.80,332.13,59.970,1440114303,"201051344000646","174011321042388",26.82,18.00,0,326.42,342.05,6.4,4.3,0.013,220308.5,220308.5,11533,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114401,425075.00
08/20/2015 19:45,2,0.115,ACTIVE,213.06,335.74,59.975,1440114303,"274151322000068","174011321042388",30.06,22.30,0,310.49,417.49,3.5,1.5,0.018,401963.9,401963.9,12583,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114402,425076.00
08/20/2015 19:45,2,0.174,ACTIVE,212.83,336.04,59.970,1440114303,"274151322000076","174011321042388",27.02,20.70,0,332.43,344.15,4.8,2.7,0.022,532132.1,532132.1,12812,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114403,425077.00
08/20/2015 19:45,2,0.250,ACTIVE,211.03,331.83,59.975,1440114303,"201051344000890","174011321042388",27.25,18.70,0,327.02,342.05,7.0,4.8,0.018,225050.5,225050.5,11546,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114404,425078.00
08/20/2015 19:45,2,0.180,ACTIVE,211.25,332.43,59.996,1440114303,"201051344000900","174011321042388",27.14,17.50,0,326.42,342.65,5.0,2.9,0.022,226068.6,226068.6,11585,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114405,425079.00
08/20/2015 19:45,2,0.229,ACTIVE,211.48,333.33,59.975,1440114303,"201051344000633","174011321042388",28.01,18.00,0,326.12,345.06,6.5,4.3,0.022,214811.3,214811.3,11577,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114406,425080.00
08/20/2015 19:45,2,0.238,ACTIVE,211.25,331.83,59.944,1440114303,"201051344000983","174011321042388",27.19,17.80,0,327.62,342.95,6.6,4.4,0.013,223011.8,223011.8,11563,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114406,425081.00
08/20/2015 19:45,2,0.227,ACTIVE,211.48,333.03,59.970,1440114303,"201051344000917","174011321042388",27.10,18.70,0,326.72,342.95,6.2,4.1,0.018,225510.0,225510.0,11573,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114407,425082.00
08/20/2015 19:45,2,0.242,ACTIVE,211.48,332.43,59.975,1440114303,"201051344000648","174011321042388",27.00,17.50,0,327.92,343.85,6.6,4.5,0.018,220764.5,220764.5,11561,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114408,425083.00
08/20/2015 19:45,2,0.254,ACTIVE,211.25,332.43,59.975,1440114303,"201051344001093","174011321042388",27.12,18.30,0,327.02,342.65,7.0,4.8,0.009,223714.9,223714.9,11558,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114409,425084.00
08/20/2015 19:45,2,0.219,ACTIVE,211.70,332.43,59.938,1440114303,"201051344000645","174011321042388",27.02,18.30,0,328.22,343.25,6.0,3.9,0.022,221775.8,221775.8,11563,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114410,425085.00
08/20/2015 19:45,2,0.234,ACTIVE,211.48,332.73,59.981,1440114303,"201051344000651","174011321042388",27.31,17.50,0,327.62,342.95,6.5,4.3,0.013,220987.1,220987.1,11540,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114412,425086.00
08/20/2015 19:45,2,0.229,ACTIVE,211.70,331.53,59.970,1440114303,"201051344000867","174011321042388",27.27,18.30,0,327.62,342.35,6.3,4.2,0.013,213761.1,213761.1,11565,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114413,425087.00
08/20/2015 19:45,2,0.240,ACTIVE,211.25,331.83,59.970,1440114303,"201051344001230","174011321042388",26.26,18.00,0,326.72,342.05,6.4,4.3,0.018,224590.6,224590.6,11576,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114414,425088.00
08/20/2015 19:45,2,0.240,ACTIVE,211.70,333.63,59.965,1440114303,"201051344000576","174011321042388",26.92,17.50,0,328.52,343.85,6.6,4.4,0.018,220902.2,220902.2,11584,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114415,425089.00
08/20/2015 19:45,2,0.266,ACTIVE,211.25,331.83,59.965,1440114303,"201051344000579","174011321042388",27.31,18.30,0,328.22,343.55,7.4,5.2,0.018,228003.3,228003.3,11538,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114416,425090.00
08/20/2015 19:45,2,0.172,ACTIVE,212.83,334.54,59.970,1440114303,"274151322000085","174011321042388",25.90,20.00,0,331.23,343.85,4.5,2.4,0.009,500753.7,500753.7,12803,0,0,0,L,1151911521,2,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440114429,425091.00
08/20/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440114303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115183,425092.00
08/20/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440114303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115183,425093.00
08/20/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440114303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115183,425094.00
08/20/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440114303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115183,425095.00
08/20/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440114303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115183,425096.00
08/20/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440114303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115183,425097.00
08/20/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440114303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115183,425098.00
