ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440114303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115183,425099.00
08/20/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440114303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115183,425100.00
08/20/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440114303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115183,425101.00
08/20/2015 20:00,2,0.215,ACTIVE,210.35,331.23,59.965,1440115203,"201051344000955","174011321042388",24.19,17.50,0,326.42,337.54,5.3,3.2,0.004,226406.5,226406.5,11551,0,0,0,L,1122011218,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115279,425102.00
08/20/2015 20:00,2,0.100,ACTIVE,211.70,334.54,59.970,1440115203,"274151322000095","174011321042388",25.56,19.80,0,328.52,338.14,2.6,0.6,0.000,525932.2,525932.2,12448,0,0,0,L,1151911521,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115280,425103.00
08/20/2015 20:00,2,0.174,ACTIVE,210.35,330.93,59.970,1440115203,"201051344000868","174011321042388",25.92,16.70,0,326.42,337.54,4.6,2.5,0.000,213251.7,213251.7,11566,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115281,425104.00
08/20/2015 20:00,2,0.174,ACTIVE,211.03,332.13,59.975,1440115203,"201051344000853","174011321042388",25.50,16.00,0,326.72,338.44,4.5,2.4,0.009,219735.7,219735.7,11566,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115282,425105.00
08/20/2015 20:00,2,0.195,ACTIVE,211.03,331.83,59.949,1440115203,"201051344000582","174011321042388",24.65,17.00,0,327.32,336.94,4.9,2.8,0.009,218710.4,218710.4,11537,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115283,425106.00
08/20/2015 20:00,2,0.213,ACTIVE,210.57,331.23,59.965,1440115203,"201051344000469","174011321042388",24.61,15.30,0,325.82,338.14,5.4,3.3,0.004,214990.5,214990.5,11563,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115284,425107.00
08/20/2015 20:00,2,0.162,ACTIVE,210.35,331.53,59.965,1440115203,"201051344000988","174011321042388",25.01,16.70,0,325.82,338.14,4.1,2.0,0.004,214031.6,214031.6,11546,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115285,425108.00
08/20/2015 20:00,2,0.178,ACTIVE,210.57,330.93,59.959,1440115203,"201051344001158","174011321042388",24.33,16.70,0,325.82,339.04,4.4,2.3,0.009,219696.7,219696.7,11544,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115285,425109.00
08/20/2015 20:00,2,0.178,ACTIVE,210.57,330.63,59.975,1440115203,"201051344001025","174011321042388",25.52,17.30,0,327.32,337.54,4.6,2.5,0.004,224222.0,224222.0,11542,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115286,425110.00
08/20/2015 20:00,2,0.178,ACTIVE,210.57,330.93,59.959,1440115203,"201051344000569","174011321042388",26.70,16.70,0,327.02,336.64,4.8,2.7,0.009,227478.0,227478.0,11569,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115287,425111.00
08/20/2015 20:00,2,0.057,ALERT,211.93,335.14,59.965,1440115203,"274151322000094","174011321042388",28.21,20.30,0,294.56,389.84,1.6,0.0,0.000,402636.8,402636.8,12973,0,0,0,L,1151911521,1,121.78,122.68,0002,17,0,0,0,0,0,0,40,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115289,425112.00
08/20/2015 20:00,2,0.197,ACTIVE,210.57,330.33,60.002,1440115203,"201051344000458","174011321042388",24.71,17.30,0,325.82,346.26,4.9,2.8,0.004,223153.9,223153.9,11560,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115290,425113.00
08/20/2015 20:00,2,0.121,ACTIVE,211.93,334.24,59.959,1440115203,"274151322000087","174011321042388",24.49,23.50,0,314.10,354.67,3.0,1.0,0.000,474735.0,474735.0,12372,0,0,0,L,1151911521,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115291,425114.00
08/20/2015 20:00,2,0.133,ACTIVE,211.70,333.03,59.954,1440115203,"274151322000052","174011321042388",25.88,20.70,0,321.91,359.18,3.5,1.5,0.009,507543.5,507543.5,12794,0,0,0,L,1151911521,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115292,425115.00
08/20/2015 20:00,2,0.180,ACTIVE,210.80,332.13,59.928,1440115203,"201051344001145","174011321042388",24.09,17.00,0,325.22,349.86,4.4,2.4,0.004,228133.2,228133.2,11566,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115293,425116.00
08/20/2015 20:00,2,0.170,ACTIVE,210.80,332.13,59.965,1440115203,"201051344000685","174011321042388",24.75,17.50,0,321.61,360.69,4.3,2.2,0.004,226827.4,226827.4,11566,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115294,425117.00
08/20/2015 20:00,2,0.102,ACTIVE,211.25,332.43,59.959,1440115203,"274151322000088","174011321042388",24.03,19.80,0,317.10,352.87,2.4,0.4,0.000,487180.8,487180.8,12398,0,0,0,L,1151911521,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115295,425118.00
08/20/2015 20:00,2,0.205,ACTIVE,210.57,331.23,59.954,1440115203,"201051344000438","174011321042388",24.71,17.30,0,323.11,357.08,5.2,3.1,0.000,226841.8,226841.8,11538,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115296,425119.00
08/20/2015 20:00,2,0.184,ACTIVE,210.35,330.33,59.959,1440115203,"201051344001135","174011321042388",26.76,17.00,0,326.72,336.34,5.0,2.9,0.004,218386.5,218386.5,11516,0,0,0,L,1122011218,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115296,425120.00
08/20/2015 20:00,2,0.232,ACTIVE,210.80,331.83,59.965,1440115203,"201051344000417","174011321042388",25.17,18.00,0,326.12,346.26,5.9,3.8,0.004,221873.1,221873.1,11534,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115297,425121.00
08/20/2015 20:00,2,0.191,ACTIVE,210.35,330.93,59.965,1440115203,"201051344000594","174011321042388",26.18,18.00,0,325.22,336.34,5.1,3.0,0.009,223785.9,223785.9,11561,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115298,425122.00
08/20/2015 20:00,2,0.115,ACTIVE,211.93,333.63,59.965,1440115203,"274151322000083","174011321042388",25.43,20.30,0,320.71,354.97,3.0,0.9,0.000,503343.1,503343.1,12824,0,0,0,L,1151911521,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115299,425123.00
08/20/2015 20:00,2,0.209,ACTIVE,210.80,331.83,59.965,1440115203,"201051344000585","174011321042388",25.15,17.50,0,327.02,337.24,5.3,3.2,0.004,223330.1,223330.1,11539,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115300,425124.00
08/20/2015 20:00,2,0.111,ACTIVE,211.70,333.93,59.959,1440115203,"274151322000054","174011321042388",25.62,20.00,0,325.22,350.47,2.9,0.9,0.004,498122.8,498122.8,12388,0,0,0,L,1151911521,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115301,425125.00
08/20/2015 20:00,2,0.201,ACTIVE,210.57,330.03,59.970,1440115203,"201051344001203","174011321042388",24.15,17.50,0,322.51,354.07,5.0,2.9,0.004,224103.3,224103.3,11553,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115302,425126.00
08/20/2015 20:00,2,0.201,ACTIVE,210.12,330.63,59.959,1440115203,"201051344000646","174011321042388",25.70,17.50,0,323.41,351.97,5.2,3.1,0.009,220309.4,220309.4,11534,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115303,425127.00
08/20/2015 20:00,2,0.080,ALERT,212.61,338.14,59.949,1440115203,"274151322000068","174011321042388",28.86,21.30,0,293.96,391.64,2.4,0.3,0.000,401964.1,401964.1,12584,0,0,0,L,1151911521,1,122.46,122.91,0002,18,0,0,0,0,0,0,40,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115305,425128.00
08/20/2015 20:00,2,0.115,ACTIVE,212.16,333.93,59.965,1440115203,"274151322000076","174011321042388",26.76,20.00,0,332.13,338.74,3.1,1.1,0.000,532132.5,532132.5,12813,0,0,0,L,1151911521,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115306,425129.00
08/20/2015 20:00,2,0.215,ACTIVE,210.57,330.33,59.970,1440115203,"201051344000890","174011321042388",24.49,18.00,0,326.42,337.24,5.3,3.2,0.004,225051.4,225051.4,11547,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115306,425130.00
08/20/2015 20:00,2,0.143,ACTIVE,210.35,331.53,59.986,1440115203,"201051344000900","174011321042388",24.91,16.00,0,325.52,336.64,3.6,1.6,0.009,226069.1,226069.1,11586,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115307,425131.00
08/20/2015 20:00,2,0.203,ACTIVE,211.03,332.73,59.986,1440115203,"201051344000633","174011321042388",24.97,17.30,0,317.10,357.68,5.2,3.0,0.009,214812.1,214812.1,11578,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115308,425132.00
08/20/2015 20:00,2,0.201,ACTIVE,210.35,330.63,59.975,1440115203,"201051344000983","174011321042388",24.47,16.30,0,326.42,336.94,5.0,2.9,0.009,223012.6,223012.6,11564,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115309,425133.00
08/20/2015 20:00,2,0.201,ACTIVE,210.57,331.83,59.970,1440115203,"201051344000917","174011321042388",24.17,18.00,0,318.61,359.18,4.9,2.8,0.004,225510.8,225510.8,11574,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115310,425134.00
08/20/2015 20:00,2,0.207,ACTIVE,210.80,330.93,59.970,1440115203,"201051344000648","174011321042388",25.23,16.70,0,327.02,337.54,5.3,3.2,0.009,220765.4,220765.4,11562,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115311,425135.00
08/20/2015 20:00,2,0.213,ACTIVE,210.57,331.83,59.970,1440115203,"201051344001093","174011321042388",25.54,17.80,0,316.80,354.97,5.5,3.4,0.000,223715.9,223715.9,11559,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115312,425136.00
08/20/2015 20:00,2,0.176,ACTIVE,210.80,331.53,59.970,1440115203,"201051344000645","174011321042388",26.50,17.50,0,327.62,337.24,4.8,2.7,0.004,221776.5,221776.5,11564,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115313,425137.00
08/20/2015 20:00,2,0.121,ACTIVE,211.93,335.74,59.954,1440115203,"274151322000085","174011321042388",25.17,19.50,0,330.33,346.26,3.1,1.1,0.009,500754.1,500754.1,12804,0,0,0,L,1151911521,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115314,425138.00
08/20/2015 20:00,2,0.207,ACTIVE,210.80,331.83,59.965,1440115203,"201051344000651","174011321042388",24.93,16.70,0,323.41,352.27,5.2,3.1,0.009,220988.0,220988.0,11541,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115315,425139.00
08/20/2015 20:00,2,0.195,ACTIVE,210.80,330.63,59.954,1440115203,"201051344000867","174011321042388",25.27,17.80,0,325.22,351.37,5.0,2.9,0.009,213761.9,213761.9,11566,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115316,425140.00
08/20/2015 20:00,2,0.209,ACTIVE,210.57,330.93,59.954,1440115203,"201051344001230","174011321042388",23.30,17.50,0,323.72,346.26,4.9,2.8,0.000,224591.4,224591.4,11577,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115317,425141.00
08/20/2015 20:00,2,0.209,ACTIVE,211.03,332.13,59.954,1440115203,"201051344000576","174011321042388",24.29,16.70,0,325.22,354.37,5.1,3.0,0.004,220903.1,220903.1,11585,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115318,425142.00
08/20/2015 20:00,2,0.230,ACTIVE,210.35,330.93,59.959,1440115203,"201051344000579","174011321042388",26.06,17.50,0,326.72,336.64,6.1,4.0,0.004,228004.4,228004.4,11539,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440115319,425143.00
08/20/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440115203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116084,425144.00
08/20/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440115203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116084,425145.00
08/20/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440115203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116084,425146.00
08/20/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440115203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116084,425147.00
08/20/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440115203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116084,425148.00
08/20/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440115203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116084,425149.00
08/20/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440115203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116084,425150.00
08/20/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440115203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116084,425151.00
08/20/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440115203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116084,425152.00
08/20/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440115203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116084,425153.00
08/20/2015 20:15,2,0.262,ALERT,210.35,330.93,59.970,1440116104,"201051344000955","174011321042388",27.87,17.00,0,293.36,336.04,7.4,5.2,0.018,226407.9,226407.9,11552,0,0,0,L,1122011218,1,121.10,122.23,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116179,425154.00
08/20/2015 20:15,2,0.178,ALERT,211.93,335.14,59.954,1440116104,"274151322000095","174011321042388",27.15,19.30,0,296.06,339.04,4.9,2.8,0.022,525933.0,525933.0,12449,0,0,0,L,1151911521,1,122.46,122.46,0002,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116181,425155.00
08/20/2015 20:15,2,0.240,ALERT,210.57,331.53,59.970,1440116104,"201051344000868","174011321042388",27.41,16.30,0,294.26,335.74,6.7,4.5,0.018,213252.8,213252.8,11567,0,0,0,L,1122011218,1,121.55,122.46,0002,13,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116183,425156.00
08/20/2015 20:15,2,0.246,ALERT,211.03,332.43,59.965,1440116104,"201051344000853","174011321042388",27.12,15.80,0,293.36,337.54,6.8,4.6,0.018,219736.9,219736.9,11567,0,0,0,L,1122011218,1,122.23,122.46,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116185,425157.00
08/20/2015 20:15,2,0.236,ALERT,211.25,333.03,59.986,1440116104,"201051344000582","174011321042388",27.99,16.70,0,294.56,337.24,6.7,4.6,0.027,218711.6,218711.6,11538,0,0,0,L,1122011218,1,121.78,122.68,0002,14,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116187,425158.00
08/20/2015 20:15,2,0.258,ALERT,210.80,332.43,59.970,1440116104,"201051344000469","174011321042388",27.06,15.00,0,292.46,336.94,7.1,4.9,0.022,214991.8,214991.8,11564,0,0,0,L,1122011218,1,121.33,122.46,0002,12,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116188,425159.00
08/20/2015 20:15,2,0.219,ALERT,210.57,332.73,59.981,1440116104,"201051344000988","174011321042388",27.47,16.30,0,291.25,337.24,6.1,4.0,0.027,214032.7,214032.7,11547,0,0,0,L,1122011218,1,121.33,122.23,0002,13,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116190,425160.00
08/20/2015 20:15,2,0.230,ALERT,210.57,331.83,59.970,1440116104,"201051344001158","174011321042388",27.27,16.00,0,292.76,336.64,6.4,4.3,0.022,219697.8,219697.8,11545,0,0,0,L,1122011218,1,121.55,122.01,0002,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116192,425161.00
08/20/2015 20:15,2,0.234,ALERT,210.57,331.53,59.970,1440116104,"201051344001025","174011321042388",28.03,16.70,0,293.36,336.34,6.7,4.5,0.018,224223.2,224223.2,11543,0,0,0,L,1122011218,1,121.33,122.46,0002,13,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116194,425162.00
08/20/2015 20:15,2,0.242,ALERT,210.57,331.23,59.970,1440116104,"201051344000569","174011321042388",27.81,16.00,0,293.96,336.34,6.9,4.7,0.022,227479.3,227479.3,11570,0,0,0,L,1122011218,1,121.10,122.46,0002,13,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116196,425163.00
08/20/2015 20:15,2,0.111,ACTIVE,211.93,334.84,59.959,1440116104,"274151322000094","174011321042388",29.96,19.50,0,293.36,389.24,3.5,1.4,0.022,402637.2,402637.2,12975,0,0,0,L,1151911521,1,121.78,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116197,425164.00
08/20/2015 20:15,2,0.242,ALERT,210.57,330.63,59.970,1440116104,"201051344000458","174011321042388",28.03,16.70,0,293.06,335.74,6.9,4.8,0.022,223155.2,223155.2,11561,0,0,0,L,1122011218,1,121.78,122.23,0002,13,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116199,425165.00
08/20/2015 20:15,2,0.189,ACTIVE,212.38,335.14,59.965,1440116104,"274151322000087","174011321042388",26.40,22.80,0,309.59,351.67,5.1,3.0,0.018,474735.8,474735.8,12373,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116199,425166.00
08/20/2015 20:15,2,0.203,ACTIVE,211.70,333.93,59.954,1440116104,"274151322000052","174011321042388",27.04,20.00,0,320.41,343.85,5.6,3.5,0.022,507544.5,507544.5,12795,0,0,0,L,1151911521,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116200,425167.00
08/20/2015 20:15,2,0.225,ALERT,211.03,332.43,59.965,1440116104,"201051344001145","174011321042388",27.75,16.70,0,293.66,337.54,6.3,4.2,0.022,228134.3,228134.3,11567,0,0,0,L,1122011218,1,121.55,122.23,0002,16,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116202,425168.00
08/20/2015 20:15,2,0.223,ALERT,211.03,333.03,59.970,1440116104,"201051344000685","174011321042388",27.55,17.00,0,293.66,336.64,6.2,4.1,0.022,226828.5,226828.5,11567,0,0,0,L,1122011218,1,122.23,122.23,0002,14,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116204,425169.00
08/20/2015 20:15,2,0.168,ACTIVE,211.70,335.74,59.933,1440116104,"274151322000088","174011321042388",25.49,19.30,0,314.40,348.36,4.4,2.3,0.009,487181.5,487181.5,12399,0,0,0,L,1151911521,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116205,425170.00
08/20/2015 20:15,2,0.248,ALERT,210.80,331.83,59.970,1440116104,"201051344000438","174011321042388",27.65,17.00,0,294.26,336.64,7.0,4.8,0.018,226843.1,226843.1,11539,0,0,0,L,1122011218,1,121.78,122.23,0002,16,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116207,425171.00
08/20/2015 20:15,2,0.242,ALERT,210.35,330.63,59.970,1440116104,"201051344001135","174011321042388",27.55,16.70,0,293.66,335.74,6.8,4.6,0.022,218387.8,218387.8,11517,0,0,0,L,1122011218,1,121.55,122.01,0002,15,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116208,425172.00
08/20/2015 20:15,2,0.281,ALERT,211.03,332.13,59.965,1440116104,"201051344000417","174011321042388",27.57,17.50,0,292.76,338.14,7.9,5.7,0.018,221874.6,221874.6,11535,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116210,425173.00
08/20/2015 20:15,2,0.248,ALERT,210.57,331.53,59.970,1440116104,"201051344000594","174011321042388",27.73,17.80,0,293.36,335.74,7.0,4.8,0.018,223787.2,223787.2,11562,0,0,0,L,1122011218,1,121.55,122.01,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116212,425174.00
08/20/2015 20:15,2,0.184,ACTIVE,212.16,335.74,59.970,1440116104,"274151322000083","174011321042388",26.22,19.80,0,305.98,355.28,4.9,2.8,0.022,503343.9,503343.9,12825,0,0,0,L,1151911521,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116213,425175.00
08/20/2015 20:15,2,0.252,ALERT,211.03,333.33,59.959,1440116104,"201051344000585","174011321042388",27.75,17.00,0,293.66,337.54,7.1,4.9,0.022,223331.5,223331.5,11540,0,0,0,L,1122011218,1,121.33,122.68,0002,13,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116215,425176.00
08/20/2015 20:15,2,0.180,ACTIVE,211.93,334.24,59.965,1440116104,"274151322000054","174011321042388",26.28,19.50,0,321.91,343.55,4.8,2.7,0.022,498123.6,498123.6,12389,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116216,425177.00
08/20/2015 20:15,2,0.238,ALERT,211.03,331.83,59.970,1440116104,"201051344001203","174011321042388",27.15,17.30,0,293.36,337.54,6.6,4.4,0.022,224104.5,224104.5,11554,0,0,0,L,1122011218,1,122.23,122.01,0002,14,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116218,425178.00
08/20/2015 20:15,2,0.242,ALERT,210.57,332.13,60.002,1440116104,"201051344000646","174011321042388",27.73,17.00,0,292.76,335.44,6.8,4.7,0.018,220310.7,220310.7,11535,0,0,0,L,1122011218,1,121.78,122.01,0002,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116219,425179.00
08/20/2015 20:15,2,0.127,ACTIVE,212.61,335.14,59.959,1440116104,"274151322000068","174011321042388",30.22,20.30,0,293.36,395.25,3.9,1.8,0.022,401964.6,401964.6,12586,0,0,0,L,1151911521,1,122.46,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116220,425180.00
08/20/2015 20:15,2,0.186,ACTIVE,212.61,335.14,59.965,1440116104,"274151322000076","174011321042388",26.90,19.80,0,327.62,340.55,5.1,3.0,0.022,532133.4,532133.4,12814,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116221,425181.00
08/20/2015 20:15,2,0.256,ALERT,210.57,331.53,59.959,1440116104,"201051344000890","174011321042388",27.81,17.50,0,294.26,336.94,7.2,5.1,0.018,225052.8,225052.8,11548,0,0,0,L,1122011218,1,121.78,121.78,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116223,425182.00
08/20/2015 20:15,2,0.182,ALERT,210.57,331.83,59.954,1440116104,"201051344000900","174011321042388",27.71,15.80,0,293.06,335.74,5.1,3.0,0.018,226070.0,226070.0,11587,0,0,0,L,1122011218,1,121.78,122.01,0002,12,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116225,425183.00
08/20/2015 20:15,2,0.244,ALERT,211.25,333.93,59.965,1440116104,"201051344000633","174011321042388",27.43,17.00,0,291.55,337.84,6.8,4.6,0.018,214813.4,214813.4,11579,0,0,0,L,1122011218,1,122.01,122.46,0002,16,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116227,425184.00
08/20/2015 20:15,2,0.242,ALERT,211.03,331.53,59.965,1440116104,"201051344000983","174011321042388",27.47,16.00,0,293.66,335.74,6.8,4.6,0.018,223013.9,223013.9,11565,0,0,0,L,1122011218,1,121.78,122.23,0002,15,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116228,425185.00
08/20/2015 20:15,2,0.236,ALERT,211.03,332.73,59.970,1440116104,"201051344000917","174011321042388",27.29,17.50,0,292.46,336.94,6.6,4.4,0.013,225512.0,225512.0,11575,0,0,0,L,1122011218,1,121.55,122.68,0002,14,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116230,425186.00
08/20/2015 20:15,2,0.248,ALERT,211.03,331.23,59.954,1440116104,"201051344000648","174011321042388",27.59,16.00,0,293.06,336.94,7.0,4.8,0.027,220766.7,220766.7,11563,0,0,0,L,1122011218,1,121.33,122.68,0002,13,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116232,425187.00
08/20/2015 20:15,2,0.256,ALERT,211.03,332.73,59.965,1440116104,"201051344001093","174011321042388",27.73,17.50,0,293.66,336.34,7.2,5.0,0.018,223717.3,223717.3,11560,0,0,0,L,1122011218,1,121.78,122.23,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116234,425188.00
08/20/2015 20:15,2,0.225,ALERT,211.25,332.13,59.949,1440116104,"201051344000645","174011321042388",26.86,17.00,0,293.06,336.94,6.2,4.0,0.022,221777.7,221777.7,11565,0,0,0,L,1122011218,1,122.23,122.46,0002,13,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116236,425189.00
08/20/2015 20:15,2,0.178,ACTIVE,212.38,334.84,59.949,1440116104,"274151322000085","174011321042388",26.36,19.30,0,323.41,344.76,4.8,2.7,0.018,500754.9,500754.9,12805,0,0,0,L,1151911521,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116237,425190.00
08/20/2015 20:15,2,0.242,ALERT,210.80,331.83,59.959,1440116104,"201051344000651","174011321042388",27.15,16.00,0,293.36,336.94,6.7,4.5,0.018,220989.3,220989.3,11542,0,0,0,L,1122011218,1,122.01,122.01,0002,13,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116239,425191.00
08/20/2015 20:15,2,0.230,ALERT,211.03,331.83,59.949,1440116104,"201051344000867","174011321042388",27.49,17.30,0,293.36,336.04,6.4,4.3,0.018,213763.1,213763.1,11567,0,0,0,L,1122011218,1,122.01,122.23,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116241,425192.00
08/20/2015 20:15,2,0.238,ALERT,210.80,331.23,59.938,1440116104,"201051344001230","174011321042388",26.72,17.00,0,293.66,334.84,6.5,4.3,0.018,224592.6,224592.6,11578,0,0,0,L,1122011218,1,121.78,122.01,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116242,425193.00
08/20/2015 20:15,2,0.244,ALERT,211.03,332.73,59.965,1440116104,"201051344000576","174011321042388",27.02,16.30,0,293.66,337.24,6.7,4.6,0.022,220904.4,220904.4,11586,0,0,0,L,1122011218,1,122.01,122.23,0002,13,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116244,425194.00
08/20/2015 20:15,2,0.258,ALERT,210.57,331.53,59.965,1440116104,"201051344000579","174011321042388",28.33,17.30,0,293.96,336.64,7.5,5.3,0.018,228005.9,228005.9,11540,0,0,0,L,1122011218,1,121.55,122.01,0002,13,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116246,425195.00
08/20/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440116104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116985,425196.00
08/20/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440116104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116985,425197.00
08/20/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440116104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116985,425198.00
08/20/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440116104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116985,425199.00
08/20/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440116104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116985,425200.00
08/20/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440116104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116985,425201.00
08/20/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440116104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116985,425202.00
08/20/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440116104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116985,425203.00
08/20/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440116104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116985,425204.00
08/20/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440116104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440116985,425205.00
08/20/2015 20:30,2,0.229,ACTIVE,210.35,331.53,59.965,1440117003,"201051344000955","174011321042388",25.74,17.00,0,310.49,352.87,6.0,3.9,0.013,226408.8,226408.8,11554,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117079,425206.00
08/20/2015 20:30,2,0.119,ACTIVE,211.70,334.24,59.965,1440117003,"274151322000095","174011321042388",25.41,19.30,0,330.93,337.84,3.1,1.1,0.009,525933.2,525933.2,12451,0,0,0,L,1151911521,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117080,425207.00
08/20/2015 20:30,2,0.199,ACTIVE,210.57,331.23,59.965,1440117003,"201051344000868","174011321042388",24.95,16.00,0,317.70,353.47,5.0,2.9,0.004,213253.6,213253.6,11569,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117081,425208.00
08/20/2015 20:30,2,0.197,ACTIVE,210.80,332.43,59.965,1440117003,"201051344000853","174011321042388",25.17,15.80,0,319.81,352.87,5.0,2.9,0.009,219737.6,219737.6,11569,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117082,425209.00
08/20/2015 20:30,2,0.205,ACTIVE,211.03,332.73,59.959,1440117003,"201051344000582","174011321042388",25.78,16.30,0,310.79,354.07,5.4,3.3,0.004,218712.3,218712.3,11540,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117083,425210.00
08/20/2015 20:30,2,0.225,ACTIVE,210.57,331.23,59.959,1440117003,"201051344000469","174011321042388",25.92,15.30,0,313.50,347.76,5.9,3.8,0.009,214992.7,214992.7,11566,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117084,425211.00
08/20/2015 20:30,2,0.172,ACTIVE,210.12,332.13,59.949,1440117003,"201051344000988","174011321042388",26.22,16.30,0,315.00,353.17,4.6,2.5,0.004,214033.3,214033.3,11549,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117084,425212.00
08/20/2015 20:30,2,0.191,ACTIVE,210.35,331.53,59.970,1440117003,"201051344001158","174011321042388",24.95,16.00,0,308.69,354.97,4.8,2.8,0.004,219698.5,219698.5,11547,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117085,425213.00
08/20/2015 20:30,2,0.170,ACTIVE,210.35,331.23,59.965,1440117003,"201051344001025","174011321042388",28.15,16.30,0,324.92,345.96,4.9,2.8,0.013,224223.9,224223.9,11545,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117086,425214.00
08/20/2015 20:30,2,0.193,ACTIVE,210.35,330.93,59.975,1440117003,"201051344000569","174011321042388",26.62,16.30,0,321.61,342.05,5.2,3.1,0.009,227480.0,227480.0,11572,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117087,425215.00
08/20/2015 20:30,2,0.064,ALERT,211.70,334.24,59.965,1440117003,"274151322000094","174011321042388",28.71,19.00,0,293.66,389.24,1.9,0.0,0.009,402637.3,402637.3,12976,0,0,0,L,1151911521,1,121.55,122.68,0002,16,0,0,0,0,0,0,70,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117089,425216.00
08/20/2015 20:30,2,0.203,ACTIVE,210.35,330.93,59.970,1440117003,"201051344000458","174011321042388",25.70,16.70,0,308.99,351.97,5.3,3.2,0.009,223155.9,223155.9,11563,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117090,425217.00
08/20/2015 20:30,2,0.127,ACTIVE,211.93,335.44,59.981,1440117003,"274151322000087","174011321042388",25.25,22.50,0,314.10,354.07,3.3,1.2,0.004,474736.1,474736.1,12374,0,0,0,L,1151911521,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117091,425218.00
08/20/2015 20:30,2,0.139,ACTIVE,211.48,333.33,59.965,1440117003,"274151322000052","174011321042388",26.12,19.80,0,325.22,340.85,3.7,1.7,0.009,507544.9,507544.9,12796,0,0,0,L,1151911521,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117092,425219.00
08/20/2015 20:30,2,0.188,ACTIVE,210.80,332.13,59.986,1440117003,"201051344001145","174011321042388",25.07,16.30,0,316.20,353.77,4.8,2.7,0.004,228135.0,228135.0,11569,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117093,425220.00
08/20/2015 20:30,2,0.186,ALERT,210.80,332.13,59.996,1440117003,"201051344000685","174011321042388",24.89,16.70,0,294.86,338.44,4.7,2.6,0.009,226829.1,226829.1,11569,0,0,0,L,1122011218,1,122.23,122.23,0002,13,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117094,425221.00
08/20/2015 20:30,2,0.105,ACTIVE,211.48,333.63,59.965,1440117003,"274151322000088","174011321042388",23.87,19.00,0,318.61,347.46,2.6,0.6,0.009,487181.6,487181.6,12400,0,0,0,L,1151911521,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117095,425222.00
08/20/2015 20:30,2,0.213,ACTIVE,210.57,332.13,59.970,1440117003,"201051344000438","174011321042388",24.83,16.70,0,310.49,354.67,5.4,3.3,0.000,226843.9,226843.9,11541,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117097,425223.00
08/20/2015 20:30,2,0.197,ACTIVE,210.35,330.63,59.986,1440117003,"201051344001135","174011321042388",25.62,16.30,0,325.82,336.04,5.2,3.0,0.009,218388.5,218388.5,11519,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117097,425224.00
08/20/2015 20:30,2,0.242,ACTIVE,210.80,332.13,59.975,1440117003,"201051344000417","174011321042388",25.17,17.30,0,308.99,352.27,6.2,4.1,0.009,221875.6,221875.6,11537,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117098,425225.00
08/20/2015 20:30,2,0.193,ACTIVE,210.12,330.93,59.975,1440117003,"201051344000594","174011321042388",26.52,17.50,0,320.41,349.26,5.2,3.1,0.004,223788.0,223788.0,11564,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117099,425226.00
08/20/2015 20:30,2,0.113,ACTIVE,211.93,333.63,59.938,1440117003,"274151322000083","174011321042388",26.00,19.50,0,322.81,345.36,3.0,1.0,0.000,503344.2,503344.2,12826,0,0,0,L,1151911521,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117100,425227.00
08/20/2015 20:30,2,0.209,ACTIVE,210.80,332.13,59.965,1440117003,"201051344000585","174011321042388",25.47,17.00,0,308.39,352.87,5.4,3.3,0.004,223332.3,223332.3,11542,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117101,425228.00
08/20/2015 20:30,2,0.111,ACTIVE,211.93,333.03,59.991,1440117003,"274151322000054","174011321042388",25.41,19.30,0,327.62,341.45,2.9,0.9,0.000,498123.8,498123.8,12390,0,0,0,L,1151911521,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117102,425229.00
08/20/2015 20:30,2,0.197,ACTIVE,210.80,331.53,59.991,1440117003,"201051344001203","174011321042388",24.69,17.00,0,308.99,355.58,5.0,2.9,0.009,224105.2,224105.2,11556,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117103,425230.00
08/20/2015 20:30,2,0.205,ACTIVE,210.57,331.53,59.965,1440117003,"201051344000646","174011321042388",25.31,16.70,0,307.48,352.57,5.3,3.2,0.009,220311.5,220311.5,11537,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117104,425231.00
08/20/2015 20:30,2,0.078,ALERT,212.61,335.14,59.970,1440117003,"274151322000068","174011321042388",28.57,19.80,0,293.36,391.94,2.2,0.2,0.000,401964.8,401964.8,12587,0,0,0,L,1151911521,1,122.46,122.91,0002,18,0,0,0,0,0,0,69,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117106,425232.00
08/20/2015 20:30,2,0.113,ACTIVE,212.61,334.84,59.949,1440117003,"274151322000076","174011321042388",26.46,19.50,0,331.83,338.44,3.1,1.0,0.009,532133.7,532133.7,12815,0,0,0,L,1151911521,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117107,425233.00
08/20/2015 20:30,2,0.211,ACTIVE,210.80,330.93,59.981,1440117003,"201051344000890","174011321042388",24.97,17.30,0,325.82,338.44,5.3,3.2,0.000,225053.6,225053.6,11550,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117108,425234.00
08/20/2015 20:30,2,0.133,ACTIVE,210.57,331.23,59.970,1440117003,"201051344000900","174011321042388",26.18,15.80,0,317.70,350.77,3.6,1.5,0.013,226070.3,226070.3,11589,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117109,425235.00
08/20/2015 20:30,2,0.197,ACTIVE,211.03,332.73,59.981,1440117003,"201051344000633","174011321042388",25.13,16.70,0,305.98,356.78,5.0,2.9,0.000,214814.2,214814.2,11581,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117110,425236.00
08/20/2015 20:30,2,0.189,ACTIVE,210.80,330.63,59.981,1440117003,"201051344000983","174011321042388",25.47,16.00,0,315.60,351.67,4.9,2.8,0.000,223014.6,223014.6,11567,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117111,425237.00
08/20/2015 20:30,2,0.195,ALERT,210.80,332.13,59.959,1440117003,"201051344000917","174011321042388",24.03,17.30,0,293.36,337.54,4.8,2.7,0.004,225512.7,225512.7,11577,0,0,0,L,1122011218,1,121.55,122.46,0002,14,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117112,425238.00
08/20/2015 20:30,2,0.203,ACTIVE,211.03,331.83,59.981,1440117003,"201051344000648","174011321042388",25.23,15.80,0,310.79,353.47,5.2,3.1,0.000,220767.5,220767.5,11565,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117113,425239.00
08/20/2015 20:30,2,0.223,ALERT,210.80,331.83,59.975,1440117003,"201051344001093","174011321042388",23.97,17.30,0,294.86,337.84,5.4,3.3,0.004,223718.1,223718.1,11562,0,0,0,L,1122011218,1,121.78,122.01,0002,16,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117115,425240.00
08/20/2015 20:30,2,0.178,ACTIVE,211.25,331.53,59.975,1440117003,"201051344000645","174011321042388",25.47,17.00,0,313.80,351.67,4.6,2.5,0.004,221778.3,221778.3,11567,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117116,425241.00
08/20/2015 20:30,2,0.105,ACTIVE,212.38,335.14,59.965,1440117003,"274151322000085","174011321042388",26.06,19.00,0,328.82,338.44,2.8,0.8,0.000,500755.2,500755.2,12806,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117117,425242.00
08/20/2015 20:30,2,0.205,ACTIVE,210.80,332.13,59.981,1440117003,"201051344000651","174011321042388",24.39,16.00,0,310.49,354.37,5.1,3.0,0.000,220990.0,220990.0,11544,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117118,425243.00
08/20/2015 20:30,2,0.188,ALERT,211.03,330.63,59.975,1440117003,"201051344000867","174011321042388",24.93,17.00,0,294.26,337.54,4.7,2.6,0.009,213763.8,213763.8,11569,0,0,0,L,1122011218,1,122.23,122.01,0002,13,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117120,425244.00
08/20/2015 20:30,2,0.199,ALERT,210.57,330.63,59.975,1440117003,"201051344001230","174011321042388",22.50,16.70,0,294.86,336.64,4.5,2.5,0.004,224593.3,224593.3,11580,0,0,0,L,1122011218,1,121.78,121.78,0002,13,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117121,425245.00
