ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 20:30,2,0.199,ALERT,211.25,332.43,59.981,1440117003,"201051344000576","174011321042388",24.07,16.00,0,295.16,338.44,4.9,2.8,0.009,220905.1,220905.1,11588,0,0,0,L,1122011218,1,122.01,122.01,0002,12,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117123,425246.00
08/20/2015 20:30,2,0.199,ACTIVE,210.57,330.63,59.996,1440117003,"201051344000579","174011321042388",27.19,17.00,0,326.12,336.94,5.5,3.4,0.004,228006.8,228006.8,11542,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117124,425247.00
08/20/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440117003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117883,425248.00
08/20/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440117003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117883,425249.00
08/20/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440117003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117883,425250.00
08/20/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440117003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117883,425251.00
08/20/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440117003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117883,425252.00
08/20/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440117003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117883,425253.00
08/20/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440117003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117883,425254.00
08/20/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440117003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117883,425255.00
08/20/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440117003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117883,425256.00
08/20/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440117003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440117883,425257.00
08/20/2015 20:45,2,0.088,ALERT,209.67,293.06,60.002,1440117903,"201051344000955","174011321042388",27.67,16.30,0,292.16,332.73,2.5,0.5,0.000,226409.2,226409.2,11555,0,0,0,L,1122011218,1,121.10,122.01,0100,14,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1440117979,425258.00
08/20/2015 20:45,2,0.029,ALERT,211.70,294.26,59.996,1440117903,"274151322000095","174011321042388",14.39,17.50,0,293.36,345.36,0.0,0.0,0.000,525933.3,525933.3,12452,0,0,0,L,1151911521,1,122.01,122.68,0100,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1440117981,425259.00
08/20/2015 20:45,2,0.070,ALERT,209.90,293.96,60.002,1440117903,"201051344000868","174011321042388",27.41,15.50,0,292.46,333.93,1.9,0.0,0.000,213253.8,213253.8,11570,0,0,0,L,1122011218,1,121.55,122.01,0100,13,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1440117983,425260.00
08/20/2015 20:45,2,0.061,ALERT,210.57,293.06,60.012,1440117903,"201051344000853","174011321042388",27.87,15.50,0,292.16,335.14,1.7,0.0,0.000,219737.8,219737.8,11570,0,0,0,L,1122011218,1,122.23,122.01,0100,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1440117985,425261.00
08/20/2015 20:45,2,0.068,ALERT,210.57,294.26,59.975,1440117903,"201051344000582","174011321042388",27.45,15.80,0,292.76,333.93,1.9,0.0,0.000,218712.6,218712.6,11541,0,0,0,L,1122011218,1,121.78,122.23,0100,14,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1440117987,425262.00
08/20/2015 20:45,2,0.088,ALERT,209.90,293.06,59.996,1440117903,"201051344000469","174011321042388",24.57,15.00,0,290.95,333.63,2.1,0.2,0.000,214993.1,214993.1,11567,0,0,0,L,1122011218,1,121.33,122.01,0100,12,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1440117989,425263.00
08/20/2015 20:45,2,0.053,ALERT,209.67,293.36,59.996,1440117903,"201051344000988","174011321042388",27.65,15.80,0,289.75,334.84,1.5,0.0,0.000,214033.5,214033.5,11550,0,0,0,L,1122011218,1,121.55,121.78,0100,14,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1440117990,425264.00
08/20/2015 20:45,2,0.053,ALERT,209.90,293.06,60.002,1440117903,"201051344001158","174011321042388",27.49,15.50,0,291.25,333.63,1.5,0.0,0.000,219698.7,219698.7,11548,0,0,0,L,1122011218,1,121.33,121.55,0100,15,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1440117992,425265.00
08/20/2015 20:45,2,0.066,ALERT,209.90,292.76,60.002,1440117903,"201051344001025","174011321042388",27.67,15.80,0,291.55,334.24,1.9,0.0,0.000,224224.2,224224.2,11546,0,0,0,L,1122011218,1,121.33,121.78,0100,13,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1440117994,425266.00
08/20/2015 20:45,2,0.078,ALERT,209.90,293.66,59.965,1440117903,"201051344000569","174011321042388",27.75,15.80,0,292.76,333.93,2.2,0.2,0.000,227480.3,227480.3,11573,0,0,0,L,1122011218,1,121.10,121.78,0100,14,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1440117996,425267.00
08/20/2015 20:45,2,0.000,ALERT,211.03,292.76,59.991,1440117903,"274151322000094","174011321042388",0.00,17.50,0,291.85,397.05,0.0,0.0,0.000,402637.3,402637.3,12978,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,255,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1440117998,425268.00
08/20/2015 20:45,2,0.078,ALERT,208.77,292.16,60.039,1440117903,"201051344000458","174011321042388",27.21,16.00,0,291.25,333.33,2.2,0.2,0.000,223156.3,223156.3,11564,0,0,0,L,1122011218,1,121.10,121.10,0100,14,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1440118000,425269.00
08/20/2015 20:45,2,0.031,ALERT,211.48,291.85,59.991,1440117903,"274151322000087","174011321042388",25.60,21.00,0,290.65,347.46,0.0,0.0,0.000,474736.2,474736.2,12375,0,0,0,L,1151911521,1,121.55,122.68,0100,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1440118002,425270.00
08/20/2015 20:45,2,0.043,ALERT,210.80,293.06,59.986,1440117903,"274151322000052","174011321042388",26.52,18.30,0,290.95,339.34,0.0,0.0,0.000,507544.9,507544.9,12797,0,0,0,L,1151911521,1,121.10,122.46,0100,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1440118003,425271.00
08/20/2015 20:45,2,0.064,ALERT,210.12,293.06,59.996,1440117903,"201051344001145","174011321042388",27.47,15.80,0,291.85,334.84,1.8,0.0,0.000,228135.2,228135.2,11570,0,0,0,L,1122011218,1,121.55,121.78,0100,15,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1440118005,425272.00
08/20/2015 20:45,2,0.049,ALERT,210.12,293.06,59.991,1440117903,"201051344000685","174011321042388",27.27,16.00,0,290.95,334.24,1.4,0.0,0.000,226829.3,226829.3,11571,0,0,0,L,1122011218,1,122.23,121.55,0100,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1440118007,425273.00
08/20/2015 20:45,2,0.006,ALERT,211.03,293.06,59.975,1440117903,"274151322000088","174011321042388",25.09,17.80,0,291.25,344.45,0.0,0.0,0.000,487181.6,487181.6,12401,0,0,0,L,1151911521,1,121.78,122.23,0100,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1440118009,425274.00
08/20/2015 20:45,2,0.082,ALERT,209.90,293.06,60.002,1440117903,"201051344000438","174011321042388",27.47,16.00,0,291.55,333.63,2.3,0.3,0.000,226844.2,226844.2,11542,0,0,0,L,1122011218,1,122.01,121.78,0100,15,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1440118011,425275.00
08/20/2015 20:45,2,0.080,ALERT,209.44,292.76,60.002,1440117903,"201051344001135","174011321042388",25.19,15.80,0,291.25,333.03,1.9,0.0,0.000,218388.9,218388.9,11520,0,0,0,L,1122011218,1,121.55,121.33,0100,15,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1440118012,425276.00
08/20/2015 20:45,2,0.113,ALERT,209.90,292.16,59.975,1440117903,"201051344000417","174011321042388",27.17,16.70,0,290.65,333.63,3.2,1.1,0.000,221876.1,221876.1,11538,0,0,0,L,1122011218,1,121.33,121.78,0100,14,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1440118014,425277.00
08/20/2015 20:45,2,0.076,ALERT,209.44,293.06,59.975,1440117903,"201051344000594","174011321042388",27.85,16.30,0,290.95,333.63,2.2,0.2,0.000,223788.3,223788.3,11565,0,0,0,L,1122011218,1,121.33,121.10,0100,14,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1440118016,425278.00
08/20/2015 20:45,2,0.020,ALERT,211.03,293.66,59.996,1440117903,"274151322000083","174011321042388",26.34,18.00,0,291.55,354.67,0.0,0.0,0.000,503344.2,503344.2,12827,0,0,0,L,1151911521,1,121.33,122.46,0100,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1440118018,425279.00
08/20/2015 20:45,2,0.080,ALERT,210.12,293.06,60.018,1440117903,"201051344000585","174011321042388",27.43,16.00,0,290.95,334.24,2.3,0.3,0.000,223332.6,223332.6,11543,0,0,0,L,1122011218,1,121.33,122.01,0100,13,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1440118020,425280.00
08/20/2015 20:45,2,0.016,ALERT,211.03,294.26,60.012,1440117903,"274151322000054","174011321042388",26.68,18.00,0,291.25,342.35,0.0,0.0,0.000,498123.9,498123.9,12391,0,0,0,L,1151911521,1,121.55,122.46,0100,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1440118021,425281.00
08/20/2015 20:45,2,0.064,ALERT,210.12,292.76,60.012,1440117903,"201051344001203","174011321042388",27.00,16.00,0,291.25,334.84,1.8,0.0,0.000,224105.5,224105.5,11557,0,0,0,L,1122011218,1,122.23,121.55,0100,13,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1440118023,425282.00
08/20/2015 20:45,2,0.064,ALERT,209.67,292.76,60.002,1440117903,"201051344000646","174011321042388",26.98,15.80,0,290.65,333.33,1.8,0.0,0.000,220311.8,220311.8,11538,0,0,0,L,1122011218,1,121.78,121.55,0100,14,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1440118025,425283.00
08/20/2015 20:45,2,0.000,ALERT,211.70,292.76,59.991,1440117903,"274151322000068","174011321042388",0.00,18.30,0,290.65,391.94,0.0,0.0,0.000,401964.8,401964.8,12589,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,255,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1440118027,425284.00
08/20/2015 20:45,2,0.018,ALERT,211.70,293.06,60.034,1440117903,"274151322000076","174011321042388",27.31,18.00,0,290.95,342.65,0.0,0.0,0.000,532133.7,532133.7,12816,0,0,0,L,1151911521,1,121.55,123.14,0100,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1440118029,425285.00
08/20/2015 20:45,2,0.096,ACTIVE,209.90,293.66,59.970,1440117903,"201051344000890","174011321042388",27.61,16.70,0,291.85,333.63,2.8,0.7,0.000,225054.0,225054.0,11551,0,0,0,L,1122011218,1,121.78,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440118031,425286.00
08/20/2015 20:45,2,0.027,ALERT,209.90,292.46,59.996,1440117903,"201051344000900","174011321042388",27.10,15.30,0,290.65,333.03,0.8,0.0,0.000,226070.4,226070.4,11590,0,0,0,L,1122011218,1,121.78,121.55,0100,13,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1440118032,425287.00
08/20/2015 20:45,2,0.070,ALERT,210.35,292.16,59.954,1440117903,"201051344000633","174011321042388",27.35,15.80,0,289.15,334.84,2.0,0.0,0.000,214814.4,214814.4,11582,0,0,0,L,1122011218,1,122.01,121.78,0100,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1440118034,425288.00
08/20/2015 20:45,2,0.074,ALERT,209.67,292.76,59.991,1440117903,"201051344000983","174011321042388",27.41,15.80,0,291.55,333.03,2.1,0.1,0.000,223014.9,223014.9,11568,0,0,0,L,1122011218,1,121.55,121.33,0100,15,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1440118036,425289.00
08/20/2015 20:45,2,0.066,ALERT,209.90,292.16,59.986,1440117903,"201051344000917","174011321042388",27.10,16.70,0,290.05,333.63,1.9,0.0,0.000,225512.9,225512.9,11579,0,0,0,L,1122011218,1,121.55,122.01,0100,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1440118038,425290.00
08/20/2015 20:45,2,0.078,ALERT,209.90,291.85,59.986,1440117903,"201051344000648","174011321042388",27.53,15.30,0,290.65,334.24,2.2,0.2,0.000,220767.8,220767.8,11566,0,0,0,L,1122011218,1,121.33,121.78,0100,13,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1440118040,425291.00
08/20/2015 20:45,2,0.104,ALERT,209.90,292.76,59.991,1440117903,"201051344001093","174011321042388",26.88,16.30,0,290.95,333.33,2.9,0.8,0.000,223718.5,223718.5,11564,0,0,0,L,1122011218,1,121.55,121.78,0100,16,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1440118042,425292.00
08/20/2015 20:45,2,0.057,ALERT,210.12,292.16,59.986,1440117903,"201051344000645","174011321042388",25.72,16.00,0,290.95,333.63,1.4,0.0,0.000,221778.5,221778.5,11568,0,0,0,L,1122011218,1,122.01,121.78,0100,13,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1440118043,425293.00
08/20/2015 20:45,2,0.021,ALERT,211.25,292.76,59.991,1440117903,"274151322000085","174011321042388",26.80,17.50,0,291.25,351.07,0.0,0.0,0.000,500755.2,500755.2,12807,0,0,0,L,1151911521,1,121.78,122.46,0100,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1440118045,425294.00
08/20/2015 20:45,2,0.066,ALERT,209.90,292.16,59.986,1440117903,"201051344000651","174011321042388",27.33,15.30,0,290.95,333.93,1.9,0.0,0.000,220990.3,220990.3,11545,0,0,0,L,1122011218,1,122.01,121.33,0100,13,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1440118047,425295.00
08/20/2015 20:45,2,0.070,ALERT,210.12,292.46,59.991,1440117903,"201051344000867","174011321042388",27.02,16.30,0,290.95,333.03,2.0,0.0,0.000,213764.1,213764.1,11571,0,0,0,L,1122011218,1,122.01,121.55,0100,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1440118049,425296.00
08/20/2015 20:45,2,0.074,ALERT,209.90,293.36,59.959,1440117903,"201051344001230","174011321042388",27.06,15.80,0,291.55,332.43,2.0,0.0,0.000,224593.5,224593.5,11582,0,0,0,L,1122011218,1,121.78,121.55,0100,13,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1440118051,425297.00
08/20/2015 20:45,2,0.080,ALERT,210.12,293.36,59.954,1440117903,"201051344000576","174011321042388",24.59,15.50,0,291.25,334.24,2.0,0.0,0.000,220905.4,220905.4,11590,0,0,0,L,1122011218,1,121.78,121.55,0100,12,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1440118053,425298.00
08/20/2015 20:45,2,0.094,ALERT,209.67,293.06,59.996,1440117903,"201051344000579","174011321042388",27.83,16.00,0,291.55,333.03,2.7,0.7,0.000,228007.2,228007.2,11543,0,0,0,L,1122011218,1,121.33,121.10,0100,13,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1440118054,425299.00
08/20/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440117903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440118783,425300.00
08/20/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440117903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440118783,425301.00
08/20/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440117903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440118783,425302.00
08/20/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440117903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440118783,425303.00
08/20/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440117903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440118783,425304.00
08/20/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440117903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440118783,425305.00
08/20/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440117903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440118783,425306.00
08/20/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440117903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440118783,425307.00
08/20/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440117903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440118783,425308.00
08/20/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440117903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440118783,425309.00
08/20/2015 21:00,2,0.000,ALERT,210.12,294.26,60.007,1440118803,"201051344000955","174011321042388",0.00,15.80,0,290.95,311.99,0.0,0.0,0.000,226409.3,226409.3,11557,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118879,425310.00
08/20/2015 21:00,2,0.000,ALERT,211.70,295.76,59.981,1440118803,"274151322000095","174011321042388",0.00,17.00,0,292.16,315.00,0.0,0.0,0.000,525933.3,525933.3,12454,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118881,425311.00
08/20/2015 21:00,2,0.000,ALERT,210.35,294.86,59.965,1440118803,"201051344000868","174011321042388",0.00,15.30,0,291.85,312.59,0.0,0.0,0.000,213253.8,213253.8,11572,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118882,425312.00
08/20/2015 21:00,2,0.000,ALERT,210.80,293.96,59.986,1440118803,"201051344000853","174011321042388",0.00,15.30,0,290.95,312.29,0.0,0.0,0.000,219737.8,219737.8,11572,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118884,425313.00
08/20/2015 21:00,2,0.000,ALERT,210.80,295.16,60.002,1440118803,"201051344000582","174011321042388",0.00,15.30,0,291.85,313.50,0.0,0.0,0.000,218712.6,218712.6,11543,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118886,425314.00
08/20/2015 21:00,2,0.000,ALERT,210.35,293.96,59.970,1440118803,"201051344000469","174011321042388",0.00,14.70,0,290.05,311.39,0.0,0.0,0.000,214993.2,214993.2,11569,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118888,425315.00
08/20/2015 21:00,2,0.000,ALERT,210.35,294.26,59.991,1440118803,"201051344000988","174011321042388",0.00,15.50,0,288.85,311.39,0.0,0.0,0.000,214033.5,214033.5,11552,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118890,425316.00
08/20/2015 21:00,2,0.000,ALERT,210.35,293.96,59.975,1440118803,"201051344001158","174011321042388",0.00,15.00,0,290.35,311.39,0.0,0.0,0.000,219698.7,219698.7,11550,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118892,425317.00
08/20/2015 21:00,2,0.000,ALERT,210.12,293.66,59.996,1440118803,"201051344001025","174011321042388",0.00,15.30,0,290.65,312.89,0.0,0.0,0.000,224224.2,224224.2,11548,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118893,425318.00
08/20/2015 21:00,2,0.000,ALERT,210.35,294.86,59.991,1440118803,"201051344000569","174011321042388",0.00,15.50,0,291.55,312.89,0.0,0.0,0.000,227480.4,227480.4,11575,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118895,425319.00
08/20/2015 21:00,2,0.000,ALERT,211.48,293.66,59.965,1440118803,"274151322000094","174011321042388",0.00,16.70,0,290.35,363.09,0.0,0.0,0.000,402637.3,402637.3,12980,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1440118897,425320.00
08/20/2015 21:00,2,0.000,ALERT,210.12,294.26,59.991,1440118803,"201051344000458","174011321042388",0.00,16.00,0,290.35,312.89,0.0,0.0,0.000,223156.3,223156.3,11566,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118899,425321.00
08/20/2015 21:00,2,0.000,ALERT,211.70,293.36,59.991,1440118803,"274151322000087","174011321042388",0.00,19.80,0,290.65,313.20,0.0,0.0,0.000,474736.2,474736.2,12377,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118901,425322.00
08/20/2015 21:00,2,0.000,ALERT,211.25,294.86,59.986,1440118803,"274151322000052","174011321042388",0.00,17.50,0,290.95,314.40,0.0,0.0,0.000,507544.9,507544.9,12799,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118903,425323.00
08/20/2015 21:00,2,0.000,ALERT,210.57,294.56,59.986,1440118803,"201051344001145","174011321042388",0.00,15.50,0,291.25,313.50,0.0,0.0,0.000,228135.2,228135.2,11572,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118905,425324.00
08/20/2015 21:00,2,0.000,ALERT,210.80,294.56,59.981,1440118803,"201051344000685","174011321042388",0.00,15.50,0,290.95,312.59,0.0,0.0,0.000,226829.3,226829.3,11573,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118906,425325.00
08/20/2015 21:00,2,0.000,ALERT,211.48,294.56,59.981,1440118803,"274151322000088","174011321042388",0.00,17.30,0,291.25,313.50,0.0,0.0,0.000,487181.6,487181.6,12403,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118908,425326.00
08/20/2015 21:00,2,0.000,ALERT,210.35,294.26,59.986,1440118803,"201051344000438","174011321042388",0.00,15.50,0,291.25,312.89,0.0,0.0,0.000,226844.3,226844.3,11544,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118910,425327.00
08/20/2015 21:00,2,0.000,ALERT,209.90,294.26,59.975,1440118803,"201051344001135","174011321042388",0.00,15.50,0,290.95,313.20,0.0,0.0,0.000,218388.9,218388.9,11522,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118912,425328.00
08/20/2015 21:00,2,0.000,ALERT,210.57,293.66,59.996,1440118803,"201051344000417","174011321042388",0.00,16.00,0,290.05,311.69,0.0,0.0,0.000,221876.3,221876.3,11540,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118914,425329.00
08/20/2015 21:00,2,0.000,ALERT,210.12,294.56,59.981,1440118803,"201051344000594","174011321042388",0.00,15.80,0,290.35,311.69,0.0,0.0,0.000,223788.3,223788.3,11567,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118916,425330.00
08/20/2015 21:00,2,0.000,ALERT,211.25,294.26,59.986,1440118803,"274151322000083","174011321042388",0.00,17.30,0,291.25,314.70,0.0,0.0,0.000,503344.2,503344.2,12829,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118917,425331.00
08/20/2015 21:00,2,0.000,ALERT,210.57,294.56,59.981,1440118803,"201051344000585","174011321042388",0.00,15.80,0,290.65,312.29,0.0,0.0,0.000,223332.7,223332.7,11545,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118919,425332.00
08/20/2015 21:00,2,0.000,ALERT,211.48,294.86,59.975,1440118803,"274151322000054","174011321042388",0.00,17.30,0,291.25,314.10,0.0,0.0,0.000,498123.9,498123.9,12393,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118921,425333.00
08/20/2015 21:00,2,0.000,ALERT,210.35,293.96,60.023,1440118803,"201051344001203","174011321042388",0.00,15.50,0,290.95,314.10,0.0,0.0,0.000,224105.5,224105.5,11559,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118923,425334.00
08/20/2015 21:00,2,0.000,ALERT,209.90,294.26,59.981,1440118803,"201051344000646","174011321042388",0.00,15.50,0,290.35,311.99,0.0,0.0,0.000,220311.8,220311.8,11540,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118924,425335.00
08/20/2015 21:00,2,0.000,ALERT,211.93,293.66,59.975,1440118803,"274151322000068","174011321042388",0.00,17.50,0,290.65,362.49,0.0,0.0,0.000,401964.8,401964.8,12591,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1440118926,425336.00
08/20/2015 21:00,2,0.000,ALERT,211.93,294.26,59.970,1440118803,"274151322000076","174011321042388",0.00,17.30,0,291.25,313.20,0.0,0.0,0.000,532133.7,532133.7,12818,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118928,425337.00
08/20/2015 21:00,2,0.000,ALERT,210.35,294.86,59.970,1440118803,"201051344000890","174011321042388",0.00,16.00,0,291.25,313.50,0.0,0.0,0.000,225054.2,225054.2,11553,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118930,425338.00
08/20/2015 21:00,2,0.000,ALERT,210.12,294.26,59.975,1440118803,"201051344000900","174011321042388",0.00,15.00,0,290.65,311.69,0.0,0.0,0.000,226070.4,226070.4,11592,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118932,425339.00
08/20/2015 21:00,2,0.000,ALERT,210.80,293.66,59.970,1440118803,"201051344000633","174011321042388",0.00,15.30,0,288.85,310.79,0.0,0.0,0.000,214814.4,214814.4,11584,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118934,425340.00
08/20/2015 21:00,2,0.000,ALERT,210.35,294.56,59.981,1440118803,"201051344000983","174011321042388",0.00,15.50,0,290.95,312.59,0.0,0.0,0.000,223015.0,223015.0,11570,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118936,425341.00
08/20/2015 21:00,2,0.000,ALERT,210.57,293.96,59.970,1440118803,"201051344000917","174011321042388",0.00,16.00,0,289.75,311.39,0.0,0.0,0.000,225512.9,225512.9,11581,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118937,425342.00
08/20/2015 21:00,2,0.000,ALERT,210.57,293.66,59.970,1440118803,"201051344000648","174011321042388",0.00,15.00,0,289.75,312.29,0.0,0.0,0.000,220767.8,220767.8,11568,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118939,425343.00
08/20/2015 21:00,2,0.000,ALERT,210.35,294.56,59.965,1440118803,"201051344001093","174011321042388",0.00,16.00,0,290.95,311.99,0.0,0.0,0.000,223718.7,223718.7,11566,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118941,425344.00
08/20/2015 21:00,2,0.000,ALERT,210.57,293.66,59.991,1440118803,"201051344000645","174011321042388",0.00,15.80,0,290.35,311.99,0.0,0.0,0.000,221778.5,221778.5,11570,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118943,425345.00
08/20/2015 21:00,2,0.000,ALERT,211.70,294.86,59.954,1440118803,"274151322000085","174011321042388",0.00,17.00,0,291.55,313.50,0.0,0.0,0.000,500755.2,500755.2,12809,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118945,425346.00
08/20/2015 21:00,2,0.000,ALERT,210.35,293.66,60.007,1440118803,"201051344000651","174011321042388",0.00,15.00,0,290.05,312.29,0.0,0.0,0.000,220990.3,220990.3,11547,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118947,425347.00
08/20/2015 21:00,2,0.000,ALERT,210.35,293.66,59.965,1440118803,"201051344000867","174011321042388",0.00,15.80,0,290.05,312.29,0.0,0.0,0.000,213764.1,213764.1,11573,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118949,425348.00
08/20/2015 21:00,2,0.000,ALERT,210.35,294.56,59.970,1440118803,"201051344001230","174011321042388",0.00,15.50,0,290.95,312.89,0.0,0.0,0.000,224593.5,224593.5,11584,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118950,425349.00
08/20/2015 21:00,2,0.000,ALERT,210.80,294.56,59.975,1440118803,"201051344000576","174011321042388",0.00,15.30,0,290.65,311.69,0.0,0.0,0.000,220905.4,220905.4,11592,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118952,425350.00
08/20/2015 21:00,2,0.000,ALERT,210.35,294.56,59.970,1440118803,"201051344000579","174011321042388",0.00,15.80,0,291.55,312.89,0.0,0.0,0.000,228007.4,228007.4,11545,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440118954,425351.00
08/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440118803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440119683,425352.00
08/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440118803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440119683,425353.00
08/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440118803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440119683,425354.00
08/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440118803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440119683,425355.00
08/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440118803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440119683,425356.00
08/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440118803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440119683,425357.00
08/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440118803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440119683,425358.00
08/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440118803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440119683,425359.00
08/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440118803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440119683,425360.00
08/20/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440118803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440119683,425361.00
08/20/2015 21:15,2,0.000,ALERT,211.03,295.46,59.996,1440119704,"201051344000955","174011321042388",0.00,15.50,0,292.46,296.96,0.0,0.0,0.000,226409.3,226409.3,11559,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119781,425362.00
08/20/2015 21:15,2,0.000,ALERT,212.38,296.96,59.991,1440119704,"274151322000095","174011321042388",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,525933.3,525933.3,12456,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119783,425363.00
08/20/2015 21:15,2,0.000,ALERT,211.48,296.06,59.970,1440119704,"201051344000868","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,213253.8,213253.8,11574,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440119785,425364.00
08/20/2015 21:15,2,0.000,ALERT,212.16,295.46,59.996,1440119704,"201051344000853","174011321042388",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,219737.8,219737.8,11574,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119787,425365.00
08/20/2015 21:15,2,0.000,ALERT,212.16,296.66,59.996,1440119704,"201051344000582","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,218712.6,218712.6,11545,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119789,425366.00
08/20/2015 21:15,2,0.000,ALERT,211.48,295.16,59.991,1440119704,"201051344000469","174011321042388",0.00,14.30,0,291.25,296.36,0.0,0.0,0.000,214993.2,214993.2,11571,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440119791,425367.00
08/20/2015 21:15,2,0.000,ALERT,211.25,295.16,59.996,1440119704,"201051344000988","174011321042388",0.00,15.30,0,290.05,296.36,0.0,0.0,0.000,214033.5,214033.5,11554,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119792,425368.00
08/20/2015 21:15,2,0.000,ALERT,211.25,294.86,60.028,1440119704,"201051344001158","174011321042388",0.00,14.70,0,291.55,296.36,0.0,0.0,0.000,219698.7,219698.7,11552,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440119794,425369.00
08/20/2015 21:15,2,0.000,ALERT,211.48,294.86,60.002,1440119704,"201051344001025","174011321042388",0.00,15.00,0,292.16,297.87,0.0,0.0,0.000,224224.2,224224.2,11550,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440119796,425370.00
08/20/2015 21:15,2,0.000,ALERT,211.25,295.76,60.018,1440119704,"201051344000569","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,227480.4,227480.4,11577,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119798,425371.00
08/20/2015 21:15,2,0.000,ALERT,212.61,295.16,59.991,1440119704,"274151322000094","174011321042388",0.00,16.00,0,292.46,296.36,0.0,0.0,0.000,402637.3,402637.3,12982,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119800,425372.00
08/20/2015 21:15,2,0.000,ALERT,211.25,295.46,60.018,1440119704,"201051344000458","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,223156.3,223156.3,11568,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119801,425373.00
08/20/2015 21:15,2,0.000,ALERT,212.38,295.76,59.996,1440119704,"274151322000087","174011321042388",0.00,19.00,0,292.16,296.66,0.0,0.0,0.000,474736.2,474736.2,12379,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440119803,425374.00
08/20/2015 21:15,2,0.000,ALERT,212.38,294.86,59.991,1440119704,"274151322000052","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,507544.9,507544.9,12801,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119805,425375.00
08/20/2015 21:15,2,0.000,ALERT,211.70,295.76,60.012,1440119704,"201051344001145","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,228135.2,228135.2,11574,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119807,425376.00
08/20/2015 21:15,2,0.000,ALERT,211.93,295.76,59.986,1440119704,"201051344000685","174011321042388",0.00,15.30,0,292.46,296.96,0.0,0.0,0.000,226829.3,226829.3,11575,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119809,425377.00
08/20/2015 21:15,2,0.000,ALERT,212.38,296.06,59.981,1440119704,"274151322000088","174011321042388",0.00,16.70,0,292.76,297.26,0.0,0.0,0.000,487181.6,487181.6,12405,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440119810,425378.00
08/20/2015 21:15,2,0.000,ALERT,211.48,295.46,59.991,1440119704,"201051344000438","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,226844.3,226844.3,11546,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440119812,425379.00
08/20/2015 21:15,2,0.000,ALERT,211.03,295.46,59.986,1440119704,"201051344001135","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,218388.9,218388.9,11524,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119814,425380.00
08/20/2015 21:15,2,0.000,ALERT,211.70,294.86,59.981,1440119704,"201051344000417","174011321042388",0.00,15.50,0,291.85,296.36,0.0,0.0,0.000,221876.3,221876.3,11542,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119816,425381.00
08/20/2015 21:15,2,0.000,ALERT,211.03,296.06,59.981,1440119704,"201051344000594","174011321042388",0.00,15.50,0,291.85,296.96,0.0,0.0,0.000,223788.3,223788.3,11569,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119818,425382.00
08/20/2015 21:15,2,0.000,ALERT,212.83,295.76,59.975,1440119704,"274151322000083","174011321042388",0.00,16.70,0,292.76,297.57,0.0,0.0,0.000,503344.2,503344.2,12831,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119819,425383.00
08/20/2015 21:15,2,0.000,ALERT,211.70,295.76,59.996,1440119704,"201051344000585","174011321042388",0.00,15.50,0,291.85,296.96,0.0,0.0,0.000,223332.7,223332.7,11547,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119821,425384.00
08/20/2015 21:15,2,0.000,ALERT,212.38,296.66,59.970,1440119704,"274151322000054","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,498123.9,498123.9,12395,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119823,425385.00
08/20/2015 21:15,2,0.000,ALERT,211.70,295.16,59.981,1440119704,"201051344001203","174011321042388",0.00,15.30,0,292.46,299.07,0.0,0.0,0.000,224105.5,224105.5,11561,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119825,425386.00
08/20/2015 21:15,2,0.000,ALERT,211.25,295.46,60.023,1440119704,"201051344000646","174011321042388",0.00,15.30,0,291.85,296.66,0.0,0.0,0.000,220311.8,220311.8,11542,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440119827,425387.00
08/20/2015 21:15,2,0.000,ALERT,213.51,294.86,59.975,1440119704,"274151322000068","174011321042388",0.00,17.00,0,292.46,296.36,0.0,0.0,0.000,401964.8,401964.8,12593,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119829,425388.00
08/20/2015 21:15,2,0.000,ALERT,213.29,295.76,59.970,1440119704,"274151322000076","174011321042388",0.00,16.70,0,292.76,297.26,0.0,0.0,0.000,532133.7,532133.7,12820,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440119831,425389.00
08/20/2015 21:15,2,0.000,ALERT,211.48,296.06,59.975,1440119704,"201051344000890","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,225054.2,225054.2,11555,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119832,425390.00
08/20/2015 21:15,2,0.000,ALERT,211.25,295.16,59.991,1440119704,"201051344000900","174011321042388",0.00,14.70,0,292.16,296.66,0.0,0.0,0.000,226070.4,226070.4,11594,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119834,425391.00
08/20/2015 21:15,2,0.000,ALERT,211.93,294.86,59.986,1440119704,"201051344000633","174011321042388",0.00,15.00,0,290.35,296.06,0.0,0.0,0.000,214814.4,214814.4,11586,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119836,425392.00
08/20/2015 21:15,2,0.000,ALERT,211.48,295.76,59.991,1440119704,"201051344000983","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,223015.0,223015.0,11572,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119838,425393.00
08/20/2015 21:15,2,0.000,ALERT,211.48,295.16,60.018,1440119704,"201051344000917","174011321042388",0.00,15.80,0,291.55,296.36,0.0,0.0,0.000,225512.9,225512.9,11583,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119840,425394.00
