ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 21:15,2,0.000,ALERT,211.70,295.16,59.954,1440119704,"201051344000648","174011321042388",0.00,14.70,0,291.85,297.26,0.0,0.0,0.000,220767.8,220767.8,11570,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119842,425395.00
08/20/2015 21:15,2,0.000,ALERT,211.48,296.06,59.986,1440119704,"201051344001093","174011321042388",0.00,15.80,0,292.46,296.96,0.0,0.0,0.000,223718.7,223718.7,11568,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119843,425396.00
08/20/2015 21:15,2,0.000,ALERT,211.70,295.46,59.981,1440119704,"201051344000645","174011321042388",0.00,15.50,0,291.85,296.96,0.0,0.0,0.000,221778.5,221778.5,11572,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440119845,425397.00
08/20/2015 21:15,2,0.000,ALERT,213.06,295.76,59.981,1440119704,"274151322000085","174011321042388",0.00,16.30,0,293.06,297.26,0.0,0.0,0.000,500755.2,500755.2,12811,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119847,425398.00
08/20/2015 21:15,2,0.000,ALERT,211.48,294.86,59.970,1440119704,"201051344000651","174011321042388",0.00,14.70,0,291.85,296.96,0.0,0.0,0.000,220990.3,220990.3,11549,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119849,425399.00
08/20/2015 21:15,2,0.000,ALERT,211.70,295.46,59.938,1440119704,"201051344000867","174011321042388",0.00,15.50,0,291.85,297.57,0.0,0.0,0.000,213764.1,213764.1,11575,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119851,425400.00
08/20/2015 21:15,2,0.000,ALERT,211.48,296.06,59.986,1440119704,"201051344001230","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,224593.5,224593.5,11586,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440119853,425401.00
08/20/2015 21:15,2,0.000,ALERT,211.93,296.06,59.986,1440119704,"201051344000576","174011321042388",0.00,15.00,0,292.46,296.96,0.0,0.0,0.000,220905.4,220905.4,11594,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119854,425402.00
08/20/2015 21:15,2,0.000,ALERT,211.48,296.06,60.012,1440119704,"201051344000579","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,228007.4,228007.4,11547,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440119856,425403.00
08/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440119704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440120584,425404.00
08/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440119704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440120584,425405.00
08/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440119704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440120584,425406.00
08/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440119704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440120584,425407.00
08/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440119704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440120584,425408.00
08/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440119704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440120584,425409.00
08/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440119704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440120584,425410.00
08/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440119704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440120584,425411.00
08/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440119704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440120584,425412.00
08/20/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440119704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440120584,425413.00
08/20/2015 21:30,2,0.000,ALERT,210.80,296.06,60.007,1440120603,"201051344000955","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,226409.3,226409.3,11561,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120679,425414.00
08/20/2015 21:30,2,0.000,ALERT,212.38,297.26,59.996,1440120603,"274151322000095","174011321042388",0.00,15.80,0,295.16,298.47,0.0,0.0,0.000,525933.3,525933.3,12458,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120680,425415.00
08/20/2015 21:30,2,0.000,ALERT,211.25,296.66,59.965,1440120603,"201051344000868","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,213253.8,213253.8,11576,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120682,425416.00
08/20/2015 21:30,2,0.000,ALERT,211.70,295.76,59.991,1440120603,"201051344000853","174011321042388",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,219737.8,219737.8,11576,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120684,425417.00
08/20/2015 21:30,2,0.000,ALERT,211.70,296.96,59.996,1440120603,"201051344000582","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,218712.6,218712.6,11547,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440120686,425418.00
08/20/2015 21:30,2,0.000,ALERT,211.25,295.76,59.965,1440120603,"201051344000469","174011321042388",0.00,14.00,0,292.46,296.96,0.0,0.0,0.000,214993.2,214993.2,11573,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120688,425419.00
08/20/2015 21:30,2,0.000,ALERT,211.03,295.76,60.012,1440120603,"201051344000988","174011321042388",0.00,14.70,0,291.25,296.96,0.0,0.0,0.000,214033.5,214033.5,11556,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120689,425420.00
08/20/2015 21:30,2,0.000,ALERT,211.25,295.46,60.002,1440120603,"201051344001158","174011321042388",0.00,14.30,0,292.76,296.66,0.0,0.0,0.000,219698.7,219698.7,11554,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120691,425421.00
08/20/2015 21:30,2,0.000,ALERT,211.25,295.46,60.002,1440120603,"201051344001025","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,224224.2,224224.2,11552,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120693,425422.00
08/20/2015 21:30,2,0.000,ALERT,211.03,296.36,60.007,1440120603,"201051344000569","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,227480.4,227480.4,11579,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120695,425423.00
08/20/2015 21:30,2,0.000,ALERT,212.38,295.46,60.002,1440120603,"274151322000094","174011321042388",0.00,15.80,0,293.66,296.96,0.0,0.0,0.000,402637.3,402637.3,12984,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120697,425424.00
08/20/2015 21:30,2,0.000,ALERT,211.03,296.06,59.965,1440120603,"201051344000458","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,223156.3,223156.3,11570,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440120699,425425.00
08/20/2015 21:30,2,0.000,ALERT,212.38,294.86,59.996,1440120603,"274151322000087","174011321042388",0.00,18.00,0,293.36,296.96,0.0,0.0,0.000,474736.2,474736.2,12381,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440120701,425426.00
08/20/2015 21:30,2,0.000,ALERT,211.93,296.66,60.034,1440120603,"274151322000052","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,507544.9,507544.9,12803,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120703,425427.00
08/20/2015 21:30,2,0.000,ALERT,211.48,296.06,60.007,1440120603,"201051344001145","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,228135.2,228135.2,11576,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120704,425428.00
08/20/2015 21:30,2,0.000,ALERT,211.48,295.76,60.002,1440120603,"201051344000685","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,226829.3,226829.3,11577,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440120706,425429.00
08/20/2015 21:30,2,0.000,ALERT,211.93,296.36,60.028,1440120603,"274151322000088","174011321042388",0.00,16.00,0,293.96,297.57,0.0,0.0,0.000,487181.6,487181.6,12407,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120708,425430.00
08/20/2015 21:30,2,0.000,ALERT,211.25,295.76,60.012,1440120603,"201051344000438","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,226844.3,226844.3,11548,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120710,425431.00
08/20/2015 21:30,2,0.000,ALERT,211.03,295.76,60.018,1440120603,"201051344001135","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,218388.9,218388.9,11526,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440120712,425432.00
08/20/2015 21:30,2,0.000,ALERT,211.25,295.46,60.018,1440120603,"201051344000417","174011321042388",0.00,15.30,0,293.06,296.96,0.0,0.0,0.000,221876.3,221876.3,11544,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440120713,425433.00
08/20/2015 21:30,2,0.000,ALERT,210.80,296.36,60.012,1440120603,"201051344000594","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,223788.3,223788.3,11571,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440120715,425434.00
08/20/2015 21:30,2,0.000,ALERT,212.61,296.36,60.028,1440120603,"274151322000083","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,503344.2,503344.2,12833,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120717,425435.00
08/20/2015 21:30,2,0.000,ALERT,211.48,296.36,60.023,1440120603,"201051344000585","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,223332.7,223332.7,11549,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120719,425436.00
08/20/2015 21:30,2,0.000,ALERT,212.38,296.96,60.012,1440120603,"274151322000054","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,498123.9,498123.9,12397,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120720,425437.00
08/20/2015 21:30,2,0.000,ALERT,211.48,295.76,60.018,1440120603,"201051344001203","174011321042388",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,224105.5,224105.5,11563,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440120722,425438.00
08/20/2015 21:30,2,0.000,ALERT,211.03,296.06,60.007,1440120603,"201051344000646","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,220311.8,220311.8,11544,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120724,425439.00
08/20/2015 21:30,2,0.000,ALERT,213.06,295.16,60.002,1440120603,"274151322000068","174011321042388",0.00,16.70,0,293.36,296.66,0.0,0.0,0.000,401964.8,401964.8,12595,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120726,425440.00
08/20/2015 21:30,2,0.000,ALERT,212.83,296.06,60.007,1440120603,"274151322000076","174011321042388",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,532133.7,532133.7,12822,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440120728,425441.00
08/20/2015 21:30,2,0.000,ALERT,211.03,296.36,60.034,1440120603,"201051344000890","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,225054.2,225054.2,11557,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120729,425442.00
08/20/2015 21:30,2,0.000,ALERT,211.03,295.76,60.007,1440120603,"201051344000900","174011321042388",0.00,14.30,0,293.36,297.26,0.0,0.0,0.000,226070.4,226070.4,11596,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120731,425443.00
08/20/2015 21:30,2,0.000,ALERT,211.48,295.16,60.007,1440120603,"201051344000633","174011321042388",0.00,14.70,0,292.16,296.66,0.0,0.0,0.000,214814.4,214814.4,11588,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120733,425444.00
08/20/2015 21:30,2,0.000,ALERT,211.03,295.76,60.012,1440120603,"201051344000983","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,223015.0,223015.0,11574,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440120735,425445.00
08/20/2015 21:30,2,0.000,ALERT,211.25,295.46,60.007,1440120603,"201051344000917","174011321042388",0.00,15.50,0,292.46,296.96,0.0,0.0,0.000,225512.9,225512.9,11585,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120737,425446.00
08/20/2015 21:30,2,0.000,ALERT,211.25,295.16,60.002,1440120603,"201051344000648","174011321042388",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,220767.8,220767.8,11572,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120738,425447.00
08/20/2015 21:30,2,0.000,ALERT,211.25,296.36,59.991,1440120603,"201051344001093","174011321042388",0.00,15.30,0,293.96,297.26,0.0,0.0,0.000,223718.7,223718.7,11570,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120740,425448.00
08/20/2015 21:30,2,0.000,ALERT,211.48,295.76,60.023,1440120603,"201051344000645","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,221778.5,221778.5,11574,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120742,425449.00
08/20/2015 21:30,2,0.000,ALERT,212.61,296.06,59.996,1440120603,"274151322000085","174011321042388",0.00,16.00,0,294.26,297.57,0.0,0.0,0.000,500755.2,500755.2,12813,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120744,425450.00
08/20/2015 21:30,2,0.000,ALERT,211.25,295.46,60.007,1440120603,"201051344000651","174011321042388",0.00,14.00,0,293.36,297.26,0.0,0.0,0.000,220990.3,220990.3,11551,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120746,425451.00
08/20/2015 21:30,2,0.000,ALERT,211.70,295.76,59.996,1440120603,"201051344000867","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,213764.1,213764.1,11577,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120747,425452.00
08/20/2015 21:30,2,0.000,ALERT,211.25,296.66,60.002,1440120603,"201051344001230","174011321042388",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,224593.5,224593.5,11588,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120749,425453.00
08/20/2015 21:30,2,0.000,ALERT,211.70,296.36,60.007,1440120603,"201051344000576","174011321042388",0.00,14.70,0,293.96,297.57,0.0,0.0,0.000,220905.4,220905.4,11596,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120751,425454.00
08/20/2015 21:30,2,0.000,ALERT,211.03,296.36,59.970,1440120603,"201051344000579","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,228007.4,228007.4,11549,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440120753,425455.00
08/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440120603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440121483,425456.00
08/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440120603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440121483,425457.00
08/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440120603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440121483,425458.00
08/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440120603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440121483,425459.00
08/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440120603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440121483,425460.00
08/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440120603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440121483,425461.00
08/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440120603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440121483,425462.00
08/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440120603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440121483,425463.00
08/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440120603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440121483,425464.00
08/20/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440120603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440121483,425465.00
08/20/2015 21:45,2,0.000,ALERT,211.03,296.36,59.991,1440121503,"201051344000955","174011321042388",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,226409.3,226409.3,11563,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440121579,425466.00
08/20/2015 21:45,2,0.000,ALERT,212.61,297.26,59.986,1440121503,"274151322000095","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,525933.3,525933.3,12460,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121581,425467.00
08/20/2015 21:45,2,0.000,ALERT,211.03,296.36,59.996,1440121503,"201051344000868","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,213253.8,213253.8,11578,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121583,425468.00
08/20/2015 21:45,2,0.000,ALERT,211.70,295.76,59.949,1440121503,"201051344000853","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,219737.8,219737.8,11578,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121584,425469.00
08/20/2015 21:45,2,0.000,ALERT,211.70,296.96,59.986,1440121503,"201051344000582","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,218712.6,218712.6,11549,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121586,425470.00
08/20/2015 21:45,2,0.000,ALERT,211.25,295.76,59.986,1440121503,"201051344000469","174011321042388",0.00,13.70,0,293.06,297.26,0.0,0.0,0.000,214993.2,214993.2,11575,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121588,425471.00
08/20/2015 21:45,2,0.000,ALERT,211.03,295.46,59.996,1440121503,"201051344000988","174011321042388",0.00,14.70,0,291.55,297.26,0.0,0.0,0.000,214033.5,214033.5,11558,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121590,425472.00
08/20/2015 21:45,2,0.000,ALERT,211.25,295.46,59.986,1440121503,"201051344001158","174011321042388",0.00,14.00,0,293.36,297.26,0.0,0.0,0.000,219698.7,219698.7,11556,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121592,425473.00
08/20/2015 21:45,2,0.000,ALERT,211.03,295.16,60.023,1440121503,"201051344001025","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,224224.2,224224.2,11554,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121593,425474.00
08/20/2015 21:45,2,0.000,ALERT,211.03,296.06,59.981,1440121503,"201051344000569","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,227480.4,227480.4,11581,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121595,425475.00
08/20/2015 21:45,2,0.000,ALERT,212.38,295.46,59.986,1440121503,"274151322000094","174011321042388",0.00,15.30,0,293.66,297.26,0.0,0.0,0.000,402637.3,402637.3,12986,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121597,425476.00
08/20/2015 21:45,2,0.000,ALERT,211.03,295.76,59.986,1440121503,"201051344000458","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,223156.3,223156.3,11572,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121599,425477.00
08/20/2015 21:45,2,0.000,ALERT,212.61,295.16,59.991,1440121503,"274151322000087","174011321042388",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,474736.2,474736.2,12383,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121601,425478.00
08/20/2015 21:45,2,0.000,ALERT,211.93,295.46,60.012,1440121503,"274151322000052","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,507544.9,507544.9,12805,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121602,425479.00
08/20/2015 21:45,2,0.000,ALERT,211.48,296.36,59.991,1440121503,"201051344001145","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,228135.2,228135.2,11578,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121604,425480.00
08/20/2015 21:45,2,0.000,ALERT,211.48,295.76,59.986,1440121503,"201051344000685","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,226829.3,226829.3,11579,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121606,425481.00
08/20/2015 21:45,2,0.000,ALERT,211.93,296.06,59.949,1440121503,"274151322000088","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,487181.6,487181.6,12409,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121608,425482.00
08/20/2015 21:45,2,0.000,ALERT,211.25,295.76,59.986,1440121503,"201051344000438","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,226844.3,226844.3,11550,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121610,425483.00
08/20/2015 21:45,2,0.000,ALERT,210.80,295.76,60.012,1440121503,"201051344001135","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,218388.9,218388.9,11528,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121611,425484.00
08/20/2015 21:45,2,0.000,ALERT,211.48,295.46,59.981,1440121503,"201051344000417","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,221876.3,221876.3,11546,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121613,425485.00
08/20/2015 21:45,2,0.000,ALERT,210.80,296.36,59.981,1440121503,"201051344000594","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,223788.3,223788.3,11573,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440121615,425486.00
08/20/2015 21:45,2,0.000,ALERT,212.38,296.96,59.970,1440121503,"274151322000083","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,503344.2,503344.2,12835,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121617,425487.00
08/20/2015 21:45,2,0.000,ALERT,211.25,296.36,59.981,1440121503,"201051344000585","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,223332.7,223332.7,11551,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121619,425488.00
08/20/2015 21:45,2,0.000,ALERT,212.38,296.06,59.975,1440121503,"274151322000054","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,498123.9,498123.9,12399,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121620,425489.00
08/20/2015 21:45,2,0.000,ALERT,211.25,295.76,59.996,1440121503,"201051344001203","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,224105.5,224105.5,11565,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440121622,425490.00
08/20/2015 21:45,2,0.000,ALERT,210.80,295.76,59.965,1440121503,"201051344000646","174011321042388",0.00,14.70,0,293.66,297.57,0.0,0.0,0.000,220311.8,220311.8,11546,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440121624,425491.00
08/20/2015 21:45,2,0.000,ALERT,212.83,294.86,59.959,1440121503,"274151322000068","174011321042388",0.00,16.00,0,293.36,296.96,0.0,0.0,0.000,401964.8,401964.8,12597,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121626,425492.00
08/20/2015 21:45,2,0.000,ALERT,213.06,295.46,59.965,1440121503,"274151322000076","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,532133.7,532133.7,12824,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121628,425493.00
08/20/2015 21:45,2,0.000,ALERT,211.03,296.36,59.965,1440121503,"201051344000890","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,225054.2,225054.2,11559,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121630,425494.00
08/20/2015 21:45,2,0.000,ALERT,211.03,295.76,59.970,1440121503,"201051344000900","174011321042388",0.00,14.30,0,293.66,297.57,0.0,0.0,0.000,226070.4,226070.4,11598,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121632,425495.00
08/20/2015 21:45,2,0.000,ALERT,211.70,295.46,59.981,1440121503,"201051344000633","174011321042388",0.00,14.30,0,292.16,296.96,0.0,0.0,0.000,214814.4,214814.4,11590,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121634,425496.00
08/20/2015 21:45,2,0.000,ALERT,211.03,295.76,59.959,1440121503,"201051344000983","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,223015.0,223015.0,11576,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121635,425497.00
08/20/2015 21:45,2,0.000,ALERT,211.48,295.76,59.970,1440121503,"201051344000917","174011321042388",0.00,15.30,0,293.06,297.26,0.0,0.0,0.000,225512.9,225512.9,11587,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121637,425498.00
08/20/2015 21:45,2,0.000,ALERT,211.25,295.16,59.965,1440121503,"201051344000648","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,220767.8,220767.8,11574,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440121639,425499.00
08/20/2015 21:45,2,0.000,ALERT,211.03,296.06,59.917,1440121503,"201051344001093","174011321042388",0.00,15.30,0,294.26,297.57,0.0,0.0,0.000,223718.7,223718.7,11572,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440121641,425500.00
08/20/2015 21:45,2,0.000,ALERT,211.48,295.76,59.965,1440121503,"201051344000645","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,221778.5,221778.5,11576,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121643,425501.00
08/20/2015 21:45,2,0.000,ALERT,212.61,295.76,59.959,1440121503,"274151322000085","174011321042388",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,500755.2,500755.2,12815,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440121645,425502.00
08/20/2015 21:45,2,0.000,ALERT,211.25,295.46,59.959,1440121503,"201051344000651","174011321042388",0.00,14.00,0,293.66,297.57,0.0,0.0,0.000,220990.3,220990.3,11553,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440121646,425503.00
08/20/2015 21:45,2,0.000,ALERT,211.48,295.76,60.007,1440121503,"201051344000867","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,213764.1,213764.1,11579,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121648,425504.00
08/20/2015 21:45,2,0.000,ALERT,211.03,296.36,59.922,1440121503,"201051344001230","174011321042388",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,224593.5,224593.5,11590,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440121650,425505.00
08/20/2015 21:45,2,0.000,ALERT,211.70,296.36,59.965,1440121503,"201051344000576","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,220905.4,220905.4,11598,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440121652,425506.00
08/20/2015 21:45,2,0.000,ALERT,211.25,296.36,59.938,1440121503,"201051344000579","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,228007.4,228007.4,11551,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440121654,425507.00
08/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440121503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440122383,425508.00
08/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440121503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440122383,425509.00
08/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440121503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440122383,425510.00
08/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440121503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440122383,425511.00
08/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440121503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440122383,425512.00
08/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440121503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440122383,425513.00
08/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440121503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440122383,425514.00
08/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440121503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440122383,425515.00
08/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440121503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440122383,425516.00
08/20/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440121503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440122383,425517.00
08/20/2015 22:00,2,0.000,ALERT,211.25,296.66,60.007,1440122403,"201051344000955","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,226409.3,226409.3,11565,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440122480,425518.00
08/20/2015 22:00,2,0.000,ALERT,212.83,297.87,60.002,1440122403,"274151322000095","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,525933.3,525933.3,12462,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440122482,425519.00
08/20/2015 22:00,2,0.000,ALERT,211.48,296.96,60.007,1440122403,"201051344000868","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,213253.8,213253.8,11580,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122483,425520.00
08/20/2015 22:00,2,0.000,ALERT,212.16,296.06,60.007,1440122403,"201051344000853","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,219737.8,219737.8,11580,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122485,425521.00
08/20/2015 22:00,2,0.000,ALERT,212.16,297.26,59.996,1440122403,"201051344000582","174011321042388",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,218712.6,218712.6,11551,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440122487,425522.00
08/20/2015 22:00,2,0.000,ALERT,211.70,296.06,60.002,1440122403,"201051344000469","174011321042388",0.00,14.00,0,292.76,297.26,0.0,0.0,0.000,214993.2,214993.2,11577,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122489,425523.00
08/20/2015 22:00,2,0.000,ALERT,211.48,296.06,59.991,1440122403,"201051344000988","174011321042388",0.00,14.70,0,291.55,297.57,0.0,0.0,0.000,214033.5,214033.5,11560,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122490,425524.00
08/20/2015 22:00,2,0.000,ALERT,211.48,296.06,59.991,1440122403,"201051344001158","174011321042388",0.00,14.00,0,293.36,297.26,0.0,0.0,0.000,219698.7,219698.7,11558,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122492,425525.00
08/20/2015 22:00,2,0.000,ALERT,211.48,295.76,59.991,1440122403,"201051344001025","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,224224.2,224224.2,11556,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122494,425526.00
08/20/2015 22:00,2,0.000,ALERT,211.48,296.66,59.986,1440122403,"201051344000569","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,227480.4,227480.4,11583,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122496,425527.00
08/20/2015 22:00,2,0.000,ALERT,212.83,296.06,59.991,1440122403,"274151322000094","174011321042388",0.00,15.30,0,294.26,297.57,0.0,0.0,0.000,402637.3,402637.3,12988,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440122498,425528.00
08/20/2015 22:00,2,0.000,ALERT,211.48,296.06,59.996,1440122403,"201051344000458","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,223156.3,223156.3,11574,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122500,425529.00
08/20/2015 22:00,2,0.000,ALERT,212.83,295.76,59.981,1440122403,"274151322000087","174011321042388",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,474736.2,474736.2,12385,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122501,425530.00
08/20/2015 22:00,2,0.000,ALERT,212.83,296.96,59.986,1440122403,"274151322000052","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,507544.9,507544.9,12807,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122503,425531.00
08/20/2015 22:00,2,0.000,ALERT,211.93,296.66,59.991,1440122403,"201051344001145","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,228135.2,228135.2,11580,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440122505,425532.00
08/20/2015 22:00,2,0.000,ALERT,211.93,296.36,59.981,1440122403,"201051344000685","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,226829.3,226829.3,11581,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122507,425533.00
08/20/2015 22:00,2,0.000,ALERT,212.38,296.36,59.970,1440122403,"274151322000088","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,487181.6,487181.6,12411,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122509,425534.00
08/20/2015 22:00,2,0.000,ALERT,211.93,296.66,59.991,1440122403,"201051344000438","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,226844.3,226844.3,11552,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122510,425535.00
08/20/2015 22:00,2,0.000,ALERT,211.48,296.66,59.981,1440122403,"201051344001135","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,218388.9,218388.9,11530,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440122512,425536.00
08/20/2015 22:00,2,0.000,ALERT,211.93,295.76,59.986,1440122403,"201051344000417","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,221876.3,221876.3,11548,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440122514,425537.00
08/20/2015 22:00,2,0.000,ALERT,211.48,296.66,59.986,1440122403,"201051344000594","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,223788.3,223788.3,11575,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122516,425538.00
08/20/2015 22:00,2,0.000,ALERT,212.83,296.96,59.975,1440122403,"274151322000083","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,503344.2,503344.2,12837,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122518,425539.00
08/20/2015 22:00,2,0.000,ALERT,211.93,296.36,60.018,1440122403,"201051344000585","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,223332.7,223332.7,11553,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440122519,425540.00
08/20/2015 22:00,2,0.000,ALERT,212.83,296.66,59.986,1440122403,"274151322000054","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,498123.9,498123.9,12401,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122521,425541.00
08/20/2015 22:00,2,0.000,ALERT,211.93,295.76,59.991,1440122403,"201051344001203","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,224105.5,224105.5,11567,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122523,425542.00
08/20/2015 22:00,2,0.000,ALERT,211.48,296.06,59.959,1440122403,"201051344000646","174011321042388",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,220311.8,220311.8,11548,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122525,425543.00
08/20/2015 22:00,2,0.000,ALERT,213.51,295.76,59.981,1440122403,"274151322000068","174011321042388",0.00,16.00,0,293.96,297.26,0.0,0.0,0.000,401964.8,401964.8,12599,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122526,425544.00
