ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 22:00,2,0.000,ALERT,213.29,296.66,59.986,1440122403,"274151322000076","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,532133.7,532133.7,12826,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122528,425545.00
08/20/2015 22:00,2,0.000,ALERT,211.48,296.36,59.986,1440122403,"201051344000890","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,225054.2,225054.2,11561,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122530,425546.00
08/20/2015 22:00,2,0.000,ALERT,211.48,295.76,59.991,1440122403,"201051344000900","174011321042388",0.00,14.30,0,293.36,297.57,0.0,0.0,0.000,226070.4,226070.4,11600,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122532,425547.00
08/20/2015 22:00,2,0.000,ALERT,212.16,295.76,59.986,1440122403,"201051344000633","174011321042388",0.00,14.30,0,292.16,296.96,0.0,0.0,0.000,214814.4,214814.4,11592,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122534,425548.00
08/20/2015 22:00,2,0.000,ALERT,211.48,296.06,59.986,1440122403,"201051344000983","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,223015.0,223015.0,11578,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440122536,425549.00
08/20/2015 22:00,2,0.000,ALERT,211.70,295.46,59.991,1440122403,"201051344000917","174011321042388",0.00,15.50,0,293.06,297.26,0.0,0.0,0.000,225512.9,225512.9,11589,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122538,425550.00
08/20/2015 22:00,2,0.000,ALERT,211.70,295.46,59.986,1440122403,"201051344000648","174011321042388",0.00,14.00,0,293.36,298.47,0.0,0.0,0.000,220767.8,220767.8,11576,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122539,425551.00
08/20/2015 22:00,2,0.000,ALERT,211.48,296.06,59.986,1440122403,"201051344001093","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,223718.7,223718.7,11574,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122541,425552.00
08/20/2015 22:00,2,0.000,ALERT,211.70,295.46,59.996,1440122403,"201051344000645","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,221778.5,221778.5,11578,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122543,425553.00
08/20/2015 22:00,2,0.000,ALERT,212.83,296.06,59.986,1440122403,"274151322000085","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,500755.2,500755.2,12817,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440122545,425554.00
08/20/2015 22:00,2,0.000,ALERT,211.70,295.46,59.986,1440122403,"201051344000651","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,220990.3,220990.3,11555,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122547,425555.00
08/20/2015 22:00,2,0.000,ALERT,211.70,295.76,59.996,1440122403,"201051344000867","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,213764.1,213764.1,11581,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122548,425556.00
08/20/2015 22:00,2,0.000,ALERT,211.25,296.36,59.986,1440122403,"201051344001230","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,224593.5,224593.5,11592,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122550,425557.00
08/20/2015 22:00,2,0.000,ALERT,211.93,296.66,59.949,1440122403,"201051344000576","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,220905.4,220905.4,11600,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440122552,425558.00
08/20/2015 22:00,2,0.000,ALERT,211.48,296.36,59.996,1440122403,"201051344000579","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,228007.4,228007.4,11553,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440122554,425559.00
08/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440122403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440123284,425560.00
08/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440122403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440123284,425561.00
08/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440122403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440123284,425562.00
08/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440122403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440123284,425563.00
08/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440122403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440123284,425564.00
08/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440122403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440123284,425565.00
08/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440122403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440123284,425566.00
08/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440122403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440123284,425567.00
08/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440122403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440123284,425568.00
08/20/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440122403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440123284,425569.00
08/20/2015 22:15,2,0.000,ALERT,211.03,296.06,59.981,1440123303,"201051344000955","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,226409.3,226409.3,11567,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123379,425570.00
08/20/2015 22:15,2,0.000,ALERT,212.38,296.96,59.986,1440123303,"274151322000095","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,525933.3,525933.3,12464,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123381,425571.00
08/20/2015 22:15,2,0.000,ALERT,211.25,296.36,59.996,1440123303,"201051344000868","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,213253.8,213253.8,11582,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123383,425572.00
08/20/2015 22:15,2,0.000,ALERT,211.70,295.76,59.981,1440123303,"201051344000853","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,219737.8,219737.8,11582,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123384,425573.00
08/20/2015 22:15,2,0.000,ALERT,211.70,296.66,59.986,1440123303,"201051344000582","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,218712.6,218712.6,11553,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123386,425574.00
08/20/2015 22:15,2,0.000,ALERT,211.25,295.76,59.991,1440123303,"201051344000469","174011321042388",0.00,14.30,0,292.46,297.57,0.0,0.0,0.000,214993.2,214993.2,11579,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123388,425575.00
08/20/2015 22:15,2,0.000,ALERT,211.03,295.76,59.996,1440123303,"201051344000988","174011321042388",0.00,15.00,0,291.25,297.57,0.0,0.0,0.000,214033.5,214033.5,11562,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123390,425576.00
08/20/2015 22:15,2,0.000,ALERT,211.25,295.46,59.981,1440123303,"201051344001158","174011321042388",0.00,14.70,0,293.06,297.57,0.0,0.0,0.000,219698.7,219698.7,11560,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123392,425577.00
08/20/2015 22:15,2,0.000,ALERT,211.03,295.16,59.991,1440123303,"201051344001025","174011321042388",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,224224.2,224224.2,11558,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440123394,425578.00
08/20/2015 22:15,2,0.000,ALERT,211.03,296.06,59.996,1440123303,"201051344000569","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,227480.4,227480.4,11585,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123396,425579.00
08/20/2015 22:15,2,0.000,ALERT,212.38,295.46,60.002,1440123303,"274151322000094","174011321042388",0.00,15.30,0,293.06,297.57,0.0,0.0,0.000,402637.3,402637.3,12990,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123397,425580.00
08/20/2015 22:15,2,0.000,ALERT,211.03,295.76,60.002,1440123303,"201051344000458","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,223156.3,223156.3,11576,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123399,425581.00
08/20/2015 22:15,2,0.000,ALERT,212.61,295.46,59.981,1440123303,"274151322000087","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,474736.2,474736.2,12387,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440123401,425582.00
08/20/2015 22:15,2,0.000,ALERT,212.16,296.06,59.996,1440123303,"274151322000052","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,507544.9,507544.9,12809,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123403,425583.00
08/20/2015 22:15,2,0.000,ALERT,211.48,296.36,60.007,1440123303,"201051344001145","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,228135.2,228135.2,11582,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123405,425584.00
08/20/2015 22:15,2,0.000,ALERT,211.70,296.06,59.996,1440123303,"201051344000685","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,226829.3,226829.3,11583,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123406,425585.00
08/20/2015 22:15,2,0.000,ALERT,211.70,295.16,60.023,1440123303,"274151322000088","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,487181.6,487181.6,12413,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123408,425586.00
08/20/2015 22:15,2,0.000,ALERT,211.25,295.76,59.996,1440123303,"201051344000438","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,226844.3,226844.3,11554,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123410,425587.00
08/20/2015 22:15,2,0.000,ALERT,211.03,295.76,60.002,1440123303,"201051344001135","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,218388.9,218388.9,11532,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123412,425588.00
08/20/2015 22:15,2,0.000,ALERT,211.48,295.16,59.959,1440123303,"201051344000417","174011321042388",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,221876.3,221876.3,11550,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440123414,425589.00
08/20/2015 22:15,2,0.000,ALERT,210.80,296.06,60.023,1440123303,"201051344000594","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,223788.3,223788.3,11577,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123416,425590.00
08/20/2015 22:15,2,0.000,ALERT,212.61,296.36,60.002,1440123303,"274151322000083","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,503344.2,503344.2,12839,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440123417,425591.00
08/20/2015 22:15,2,0.000,ALERT,211.48,296.36,60.034,1440123303,"201051344000585","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,223332.7,223332.7,11555,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123419,425592.00
08/20/2015 22:15,2,0.000,ALERT,212.61,295.76,59.991,1440123303,"274151322000054","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,498123.9,498123.9,12403,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123421,425593.00
08/20/2015 22:15,2,0.000,ALERT,211.48,295.46,60.007,1440123303,"201051344001203","174011321042388",0.00,15.00,0,293.66,300.27,0.0,0.0,0.000,224105.5,224105.5,11569,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440123423,425594.00
08/20/2015 22:15,2,0.000,ALERT,211.03,295.76,60.002,1440123303,"201051344000646","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,220311.8,220311.8,11550,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440123425,425595.00
08/20/2015 22:15,2,0.000,ALERT,212.83,294.86,59.981,1440123303,"274151322000068","174011321042388",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,401964.8,401964.8,12601,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123426,425596.00
08/20/2015 22:15,2,0.000,ALERT,213.06,295.76,59.996,1440123303,"274151322000076","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,532133.7,532133.7,12828,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123428,425597.00
08/20/2015 22:15,2,0.000,ALERT,211.03,296.06,60.002,1440123303,"201051344000890","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,225054.2,225054.2,11563,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123430,425598.00
08/20/2015 22:15,2,0.000,ALERT,210.80,295.46,59.965,1440123303,"201051344000900","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,226070.4,226070.4,11602,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123432,425599.00
08/20/2015 22:15,2,0.000,ALERT,211.48,294.86,60.039,1440123303,"201051344000633","174011321042388",0.00,14.70,0,291.85,296.96,0.0,0.0,0.000,214814.4,214814.4,11594,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123434,425600.00
08/20/2015 22:15,2,0.000,ALERT,210.80,295.46,60.007,1440123303,"201051344000983","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,223015.0,223015.0,11580,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440123436,425601.00
08/20/2015 22:15,2,0.000,ALERT,211.25,295.46,60.002,1440123303,"201051344000917","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,225512.9,225512.9,11591,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123438,425602.00
08/20/2015 22:15,2,0.000,ALERT,211.25,295.16,60.002,1440123303,"201051344000648","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,220767.8,220767.8,11578,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123440,425603.00
08/20/2015 22:15,2,0.000,ALERT,211.03,295.76,60.007,1440123303,"201051344001093","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,223718.7,223718.7,11576,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440123441,425604.00
08/20/2015 22:15,2,0.000,ALERT,211.48,295.46,60.007,1440123303,"201051344000645","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,221778.5,221778.5,11580,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123443,425605.00
08/20/2015 22:15,2,0.000,ALERT,212.61,296.06,60.007,1440123303,"274151322000085","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,500755.2,500755.2,12819,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123445,425606.00
08/20/2015 22:15,2,0.000,ALERT,211.25,295.16,59.991,1440123303,"201051344000651","174011321042388",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,220990.3,220990.3,11557,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123447,425607.00
08/20/2015 22:15,2,0.000,ALERT,211.25,295.46,60.012,1440123303,"201051344000867","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,213764.1,213764.1,11583,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440123449,425608.00
08/20/2015 22:15,2,0.000,ALERT,211.25,296.36,60.007,1440123303,"201051344001230","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,224593.5,224593.5,11594,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123450,425609.00
08/20/2015 22:15,2,0.000,ALERT,211.48,296.06,60.028,1440123303,"201051344000576","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,220905.4,220905.4,11602,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440123452,425610.00
08/20/2015 22:15,2,0.000,ALERT,211.03,296.36,60.012,1440123303,"201051344000579","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,228007.4,228007.4,11555,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440123454,425611.00
08/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440123303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440124183,425612.00
08/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440123303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440124183,425613.00
08/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440123303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440124183,425614.00
08/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440123303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440124183,425615.00
08/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440123303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440124183,425616.00
08/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440123303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440124183,425617.00
08/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440123303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440124183,425618.00
08/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440123303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440124183,425619.00
08/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440123303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440124183,425620.00
08/20/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440123303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440124183,425621.00
08/20/2015 22:30,2,0.000,ALERT,211.25,296.36,60.028,1440124203,"201051344000955","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,226409.3,226409.3,11569,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124280,425622.00
08/20/2015 22:30,2,0.000,ALERT,212.83,297.57,59.991,1440124203,"274151322000095","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,525933.3,525933.3,12466,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124282,425623.00
08/20/2015 22:30,2,0.000,ALERT,211.48,296.66,60.002,1440124203,"201051344000868","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,213253.8,213253.8,11584,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124284,425624.00
08/20/2015 22:30,2,0.000,ALERT,211.93,295.76,59.991,1440124203,"201051344000853","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,219737.8,219737.8,11584,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124285,425625.00
08/20/2015 22:30,2,0.000,ALERT,211.93,296.96,60.002,1440124203,"201051344000582","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,218712.6,218712.6,11555,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440124287,425626.00
08/20/2015 22:30,2,0.000,ALERT,211.48,295.76,60.007,1440124203,"201051344000469","174011321042388",0.00,14.70,0,292.46,297.26,0.0,0.0,0.000,214993.2,214993.2,11581,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124289,425627.00
08/20/2015 22:30,2,0.000,ALERT,211.25,296.06,60.002,1440124203,"201051344000988","174011321042388",0.00,15.50,0,291.25,297.26,0.0,0.0,0.000,214033.5,214033.5,11564,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124291,425628.00
08/20/2015 22:30,2,0.000,ALERT,211.48,296.06,60.002,1440124203,"201051344001158","174011321042388",0.00,14.70,0,293.06,297.26,0.0,0.0,0.000,219698.7,219698.7,11562,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124293,425629.00
08/20/2015 22:30,2,0.000,ALERT,211.48,295.46,59.996,1440124203,"201051344001025","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,224224.2,224224.2,11560,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124295,425630.00
08/20/2015 22:30,2,0.000,ALERT,211.48,296.66,60.018,1440124203,"201051344000569","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,227480.4,227480.4,11587,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440124297,425631.00
08/20/2015 22:30,2,0.000,ALERT,212.83,295.76,59.991,1440124203,"274151322000094","174011321042388",0.00,15.50,0,293.06,297.26,0.0,0.0,0.000,402637.3,402637.3,12992,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124299,425632.00
08/20/2015 22:30,2,0.000,ALERT,211.48,296.36,60.002,1440124203,"201051344000458","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,223156.3,223156.3,11578,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124300,425633.00
08/20/2015 22:30,2,0.000,ALERT,213.06,295.76,59.996,1440124203,"274151322000087","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,474736.2,474736.2,12389,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124302,425634.00
08/20/2015 22:30,2,0.000,ALERT,212.61,296.96,60.002,1440124203,"274151322000052","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,507544.9,507544.9,12811,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124304,425635.00
08/20/2015 22:30,2,0.000,ALERT,211.93,296.66,60.002,1440124203,"201051344001145","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,228135.2,228135.2,11584,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124306,425636.00
08/20/2015 22:30,2,0.000,ALERT,211.93,296.36,60.002,1440124203,"201051344000685","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,226829.3,226829.3,11585,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124308,425637.00
08/20/2015 22:30,2,0.000,ALERT,212.61,296.36,60.028,1440124203,"274151322000088","174011321042388",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,487181.6,487181.6,12415,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124310,425638.00
08/20/2015 22:30,2,0.000,ALERT,211.70,296.36,60.007,1440124203,"201051344000438","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,226844.3,226844.3,11556,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124311,425639.00
08/20/2015 22:30,2,0.000,ALERT,211.25,296.36,60.002,1440124203,"201051344001135","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,218388.9,218388.9,11534,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124313,425640.00
08/20/2015 22:30,2,0.000,ALERT,211.70,295.76,60.002,1440124203,"201051344000417","174011321042388",0.00,15.30,0,293.06,297.26,0.0,0.0,0.000,221876.3,221876.3,11552,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124315,425641.00
08/20/2015 22:30,2,0.000,ALERT,211.25,296.66,60.002,1440124203,"201051344000594","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,223788.3,223788.3,11579,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440124317,425642.00
08/20/2015 22:30,2,0.000,ALERT,212.61,296.96,59.981,1440124203,"274151322000083","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,503344.2,503344.2,12841,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124319,425643.00
08/20/2015 22:30,2,0.000,ALERT,211.70,296.36,60.007,1440124203,"201051344000585","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,223332.7,223332.7,11557,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124320,425644.00
08/20/2015 22:30,2,0.000,ALERT,212.83,297.26,59.996,1440124203,"274151322000054","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,498123.9,498123.9,12405,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124322,425645.00
08/20/2015 22:30,2,0.000,ALERT,211.70,296.06,59.996,1440124203,"201051344001203","174011321042388",0.00,15.00,0,293.36,299.97,0.0,0.0,0.000,224105.5,224105.5,11571,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124324,425646.00
08/20/2015 22:30,2,0.000,ALERT,211.25,296.36,60.002,1440124203,"201051344000646","174011321042388",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,220311.8,220311.8,11552,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124326,425647.00
08/20/2015 22:30,2,0.000,ALERT,213.51,295.76,60.012,1440124203,"274151322000068","174011321042388",0.00,16.30,0,292.76,297.26,0.0,0.0,0.000,401964.8,401964.8,12603,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124328,425648.00
08/20/2015 22:30,2,0.000,ALERT,213.29,296.66,60.018,1440124203,"274151322000076","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,532133.7,532133.7,12830,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124329,425649.00
08/20/2015 22:30,2,0.000,ALERT,211.48,296.66,60.002,1440124203,"201051344000890","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,225054.2,225054.2,11565,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124331,425650.00
08/20/2015 22:30,2,0.000,ALERT,211.25,296.06,59.991,1440124203,"201051344000900","174011321042388",0.00,15.00,0,293.06,297.26,0.0,0.0,0.000,226070.4,226070.4,11604,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124333,425651.00
08/20/2015 22:30,2,0.000,ALERT,211.93,295.46,59.991,1440124203,"201051344000633","174011321042388",0.00,15.00,0,291.85,296.96,0.0,0.0,0.000,214814.4,214814.4,11596,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124335,425652.00
08/20/2015 22:30,2,0.000,ALERT,211.48,296.06,59.996,1440124203,"201051344000983","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,223015.0,223015.0,11582,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124337,425653.00
08/20/2015 22:30,2,0.000,ALERT,211.70,296.06,60.002,1440124203,"201051344000917","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,225512.9,225512.9,11593,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124339,425654.00
08/20/2015 22:30,2,0.000,ALERT,211.70,295.46,59.991,1440124203,"201051344000648","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,220767.8,220767.8,11580,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440124340,425655.00
08/20/2015 22:30,2,0.000,ALERT,211.48,296.06,60.002,1440124203,"201051344001093","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,223718.7,223718.7,11578,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124342,425656.00
08/20/2015 22:30,2,0.000,ALERT,211.93,295.76,59.991,1440124203,"201051344000645","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,221778.5,221778.5,11582,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124344,425657.00
08/20/2015 22:30,2,0.000,ALERT,212.83,296.36,59.981,1440124203,"274151322000085","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,500755.2,500755.2,12821,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124346,425658.00
08/20/2015 22:30,2,0.000,ALERT,211.70,295.46,59.986,1440124203,"201051344000651","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,220990.3,220990.3,11559,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124348,425659.00
08/20/2015 22:30,2,0.000,ALERT,211.70,295.76,60.028,1440124203,"201051344000867","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,213764.1,213764.1,11585,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440124349,425660.00
08/20/2015 22:30,2,0.000,ALERT,211.70,296.66,59.991,1440124203,"201051344001230","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,224593.5,224593.5,11596,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124351,425661.00
08/20/2015 22:30,2,0.000,ALERT,211.93,296.66,60.012,1440124203,"201051344000576","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,220905.4,220905.4,11604,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440124353,425662.00
08/20/2015 22:30,2,0.000,ALERT,211.48,296.96,59.975,1440124203,"201051344000579","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,228007.4,228007.4,11557,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440124355,425663.00
08/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440124203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125083,425664.00
08/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440124203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125083,425665.00
08/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440124203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125083,425666.00
08/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440124203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125083,425667.00
08/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440124203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125083,425668.00
08/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440124203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125083,425669.00
08/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440124203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125083,425670.00
08/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440124203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125083,425671.00
08/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440124203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125083,425672.00
08/20/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440124203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125083,425673.00
08/20/2015 22:45,2,0.000,ALERT,210.57,295.16,59.981,1440125103,"201051344000955","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,226409.3,226409.3,11571,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440125179,425674.00
08/20/2015 22:45,2,0.000,ALERT,211.93,296.66,59.986,1440125103,"274151322000095","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,525933.3,525933.3,12468,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440125181,425675.00
08/20/2015 22:45,2,0.000,ALERT,210.80,295.46,59.965,1440125103,"201051344000868","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,213253.8,213253.8,11586,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125183,425676.00
08/20/2015 22:45,2,0.000,ALERT,211.48,294.86,59.965,1440125103,"201051344000853","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,219737.8,219737.8,11586,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440125185,425677.00
08/20/2015 22:45,2,0.000,ALERT,211.70,296.36,60.002,1440125103,"201051344000582","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,218712.6,218712.6,11557,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125187,425678.00
08/20/2015 22:45,2,0.000,ALERT,211.03,294.86,59.975,1440125103,"201051344000469","174011321042388",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,214993.2,214993.2,11583,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125188,425679.00
08/20/2015 22:45,2,0.000,ALERT,210.80,295.16,59.981,1440125103,"201051344000988","174011321042388",0.00,15.30,0,290.95,297.57,0.0,0.0,0.000,214033.5,214033.5,11566,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125190,425680.00
08/20/2015 22:45,2,0.000,ALERT,210.80,294.56,59.965,1440125103,"201051344001158","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,219698.7,219698.7,11564,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125192,425681.00
08/20/2015 22:45,2,0.000,ALERT,210.80,294.56,59.965,1440125103,"201051344001025","174011321042388",0.00,14.70,0,293.06,299.07,0.0,0.0,0.000,224224.2,224224.2,11562,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125194,425682.00
08/20/2015 22:45,2,0.000,ALERT,211.03,295.46,59.965,1440125103,"201051344000569","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,227480.4,227480.4,11589,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125196,425683.00
08/20/2015 22:45,2,0.000,ALERT,212.38,294.56,59.996,1440125103,"274151322000094","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,402637.3,402637.3,12994,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125198,425684.00
08/20/2015 22:45,2,0.000,ALERT,211.03,295.16,59.991,1440125103,"201051344000458","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,223156.3,223156.3,11580,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125200,425685.00
08/20/2015 22:45,2,0.000,ALERT,212.38,294.56,59.959,1440125103,"274151322000087","174011321042388",0.00,17.00,0,292.76,297.87,0.0,0.0,0.000,474736.2,474736.2,12391,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125202,425686.00
08/20/2015 22:45,2,0.000,ALERT,212.16,294.56,59.959,1440125103,"274151322000052","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,507544.9,507544.9,12813,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125203,425687.00
08/20/2015 22:45,2,0.000,ALERT,211.48,295.46,59.965,1440125103,"201051344001145","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,228135.2,228135.2,11586,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125205,425688.00
08/20/2015 22:45,2,0.000,ALERT,211.48,295.46,59.965,1440125103,"201051344000685","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,226829.3,226829.3,11587,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125207,425689.00
08/20/2015 22:45,2,0.000,ALERT,211.93,294.56,59.959,1440125103,"274151322000088","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,487181.6,487181.6,12417,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440125209,425690.00
08/20/2015 22:45,2,0.000,ALERT,211.25,295.16,59.981,1440125103,"201051344000438","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,226844.3,226844.3,11558,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125211,425691.00
08/20/2015 22:45,2,0.000,ALERT,210.80,295.16,59.965,1440125103,"201051344001135","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,218388.9,218388.9,11536,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125212,425692.00
08/20/2015 22:45,2,0.000,ALERT,211.48,294.56,59.954,1440125103,"201051344000417","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,221876.3,221876.3,11554,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125214,425693.00
08/20/2015 22:45,2,0.000,ALERT,210.80,295.46,59.959,1440125103,"201051344000594","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,223788.3,223788.3,11581,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125216,425694.00
