ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 22:45,2,0.000,ALERT,212.38,295.16,59.959,1440125103,"274151322000083","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,503344.2,503344.2,12843,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125218,425695.00
08/20/2015 22:45,2,0.000,ALERT,211.48,295.46,59.959,1440125103,"201051344000585","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,223332.7,223332.7,11559,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125220,425696.00
08/20/2015 22:45,2,0.000,ALERT,212.38,295.76,59.975,1440125103,"274151322000054","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,498123.9,498123.9,12407,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125222,425697.00
08/20/2015 22:45,2,0.000,ALERT,211.25,294.86,59.959,1440125103,"201051344001203","174011321042388",0.00,15.30,0,293.66,300.27,0.0,0.0,0.000,224105.5,224105.5,11573,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125224,425698.00
08/20/2015 22:45,2,0.000,ALERT,210.80,294.86,59.959,1440125103,"201051344000646","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,220311.8,220311.8,11554,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125225,425699.00
08/20/2015 22:45,2,0.000,ALERT,213.06,294.56,59.954,1440125103,"274151322000068","174011321042388",0.00,16.30,0,292.76,297.57,0.0,0.0,0.000,401964.8,401964.8,12605,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125227,425700.00
08/20/2015 22:45,2,0.000,ALERT,213.06,295.46,59.959,1440125103,"274151322000076","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,532133.7,532133.7,12832,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440125229,425701.00
08/20/2015 22:45,2,0.000,ALERT,211.03,295.46,59.996,1440125103,"201051344000890","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,225054.2,225054.2,11567,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125231,425702.00
08/20/2015 22:45,2,0.000,ALERT,211.03,294.86,59.938,1440125103,"201051344000900","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,226070.4,226070.4,11606,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440125233,425703.00
08/20/2015 22:45,2,0.000,ALERT,211.70,294.26,59.975,1440125103,"201051344000633","174011321042388",0.00,15.00,0,291.55,297.26,0.0,0.0,0.000,214814.4,214814.4,11598,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125235,425704.00
08/20/2015 22:45,2,0.000,ALERT,211.03,295.16,59.965,1440125103,"201051344000983","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,223015.0,223015.0,11584,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440125236,425705.00
08/20/2015 22:45,2,0.000,ALERT,211.48,294.86,59.959,1440125103,"201051344000917","174011321042388",0.00,16.00,0,292.46,297.57,0.0,0.0,0.000,225512.9,225512.9,11595,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125238,425706.00
08/20/2015 22:45,2,0.000,ALERT,211.25,294.26,59.965,1440125103,"201051344000648","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,220767.8,220767.8,11582,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125240,425707.00
08/20/2015 22:45,2,0.000,ALERT,211.25,295.46,59.959,1440125103,"201051344001093","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,223718.7,223718.7,11580,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440125242,425708.00
08/20/2015 22:45,2,0.000,ALERT,211.70,294.86,59.996,1440125103,"201051344000645","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,221778.5,221778.5,11584,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125244,425709.00
08/20/2015 22:45,2,0.000,ALERT,212.83,295.46,59.986,1440125103,"274151322000085","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,500755.2,500755.2,12823,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125245,425710.00
08/20/2015 22:45,2,0.000,ALERT,211.48,294.56,59.959,1440125103,"201051344000651","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,220990.3,220990.3,11561,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125247,425711.00
08/20/2015 22:45,2,0.000,ALERT,211.48,294.86,59.959,1440125103,"201051344000867","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,213764.1,213764.1,11587,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125249,425712.00
08/20/2015 22:45,2,0.000,ALERT,211.48,295.76,59.949,1440125103,"201051344001230","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,224593.5,224593.5,11598,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125251,425713.00
08/20/2015 22:45,2,0.000,ALERT,211.70,295.46,59.949,1440125103,"201051344000576","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,220905.4,220905.4,11606,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440125253,425714.00
08/20/2015 22:45,2,0.000,ALERT,211.25,295.76,59.949,1440125103,"201051344000579","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,228007.4,228007.4,11559,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440125255,425715.00
08/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440125103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125983,425716.00
08/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440125103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125983,425717.00
08/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440125103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125983,425718.00
08/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440125103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125983,425719.00
08/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440125103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125983,425720.00
08/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440125103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125983,425721.00
08/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440125103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125983,425722.00
08/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440125103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125983,425723.00
08/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440125103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125983,425724.00
08/20/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440125103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440125983,425725.00
08/20/2015 23:00,2,0.000,ALERT,211.25,295.46,59.991,1440126004,"201051344000955","174011321042388",0.00,15.30,0,293.36,296.96,0.0,0.0,0.000,226409.3,226409.3,11573,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126080,425726.00
08/20/2015 23:00,2,0.000,ALERT,212.61,296.66,59.991,1440126004,"274151322000095","174011321042388",0.00,15.30,0,294.56,297.87,0.0,0.0,0.000,525933.3,525933.3,12470,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126082,425727.00
08/20/2015 23:00,2,0.000,ALERT,211.25,295.76,59.986,1440126004,"201051344000868","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,213253.8,213253.8,11588,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440126084,425728.00
08/20/2015 23:00,2,0.000,ALERT,212.16,295.46,59.991,1440126004,"201051344000853","174011321042388",0.00,15.30,0,293.36,297.26,0.0,0.0,0.000,219737.8,219737.8,11588,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440126086,425729.00
08/20/2015 23:00,2,0.000,ALERT,212.16,296.66,59.986,1440126004,"201051344000582","174011321042388",0.00,15.00,0,294.26,297.57,0.0,0.0,0.000,218712.6,218712.6,11559,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126087,425730.00
08/20/2015 23:00,2,0.000,ALERT,211.48,295.16,59.986,1440126004,"201051344000469","174011321042388",0.00,14.70,0,292.16,296.36,0.0,0.0,0.000,214993.2,214993.2,11585,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126089,425731.00
08/20/2015 23:00,2,0.000,ALERT,211.25,295.16,59.986,1440126004,"201051344000988","174011321042388",0.00,15.50,0,290.95,296.36,0.0,0.0,0.000,214033.5,214033.5,11568,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126091,425732.00
08/20/2015 23:00,2,0.000,ALERT,211.48,295.16,59.986,1440126004,"201051344001158","174011321042388",0.00,15.00,0,292.46,296.36,0.0,0.0,0.000,219698.7,219698.7,11566,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126093,425733.00
08/20/2015 23:00,2,0.000,ALERT,211.48,294.86,59.986,1440126004,"201051344001025","174011321042388",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,224224.2,224224.2,11564,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440126095,425734.00
08/20/2015 23:00,2,0.000,ALERT,211.25,295.76,59.991,1440126004,"201051344000569","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,227480.4,227480.4,11591,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440126097,425735.00
08/20/2015 23:00,2,0.000,ALERT,213.06,295.46,60.018,1440126004,"274151322000094","174011321042388",0.00,15.50,0,293.06,296.36,0.0,0.0,0.000,402637.3,402637.3,12996,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126099,425736.00
08/20/2015 23:00,2,0.000,ALERT,211.48,295.46,59.986,1440126004,"201051344000458","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,223156.3,223156.3,11582,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126101,425737.00
08/20/2015 23:00,2,0.000,ALERT,213.06,295.76,59.986,1440126004,"274151322000087","174011321042388",0.00,16.70,0,292.76,296.66,0.0,0.0,0.000,474736.2,474736.2,12393,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440126102,425738.00
08/20/2015 23:00,2,0.000,ALERT,212.61,295.76,59.996,1440126004,"274151322000052","174011321042388",0.00,15.80,0,293.36,297.57,0.0,0.0,0.000,507544.9,507544.9,12815,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126104,425739.00
08/20/2015 23:00,2,0.000,ALERT,211.70,296.06,60.002,1440126004,"201051344001145","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,228135.2,228135.2,11588,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440126106,425740.00
08/20/2015 23:00,2,0.000,ALERT,211.93,295.76,59.975,1440126004,"201051344000685","174011321042388",0.00,15.30,0,293.36,297.26,0.0,0.0,0.000,226829.3,226829.3,11589,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126108,425741.00
08/20/2015 23:00,2,0.000,ALERT,212.16,295.46,59.991,1440126004,"274151322000088","174011321042388",0.00,16.00,0,293.36,297.26,0.0,0.0,0.000,487181.6,487181.6,12419,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126110,425742.00
08/20/2015 23:00,2,0.000,ALERT,211.70,295.76,60.018,1440126004,"201051344000438","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,226844.3,226844.3,11560,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126112,425743.00
08/20/2015 23:00,2,0.000,ALERT,211.25,295.76,59.996,1440126004,"201051344001135","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,218388.9,218388.9,11538,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126113,425744.00
08/20/2015 23:00,2,0.000,ALERT,211.70,294.86,59.996,1440126004,"201051344000417","174011321042388",0.00,15.30,0,292.76,296.66,0.0,0.0,0.000,221876.3,221876.3,11556,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126115,425745.00
08/20/2015 23:00,2,0.000,ALERT,211.25,296.06,59.996,1440126004,"201051344000594","174011321042388",0.00,15.30,0,292.76,296.96,0.0,0.0,0.000,223788.3,223788.3,11583,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126117,425746.00
08/20/2015 23:00,2,0.000,ALERT,212.83,296.06,59.991,1440126004,"274151322000083","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,503344.2,503344.2,12845,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440126119,425747.00
08/20/2015 23:00,2,0.000,ALERT,211.70,295.76,60.002,1440126004,"201051344000585","174011321042388",0.00,15.30,0,292.76,296.96,0.0,0.0,0.000,223332.7,223332.7,11561,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126120,425748.00
08/20/2015 23:00,2,0.000,ALERT,212.61,295.76,59.949,1440126004,"274151322000054","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,498123.9,498123.9,12409,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126122,425749.00
08/20/2015 23:00,2,0.000,ALERT,211.70,295.46,59.991,1440126004,"201051344001203","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,224105.5,224105.5,11575,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126124,425750.00
08/20/2015 23:00,2,0.000,ALERT,211.25,295.16,59.991,1440126004,"201051344000646","174011321042388",0.00,15.00,0,292.46,296.66,0.0,0.0,0.000,220311.8,220311.8,11556,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126126,425751.00
08/20/2015 23:00,2,0.000,ALERT,213.29,294.86,59.991,1440126004,"274151322000068","174011321042388",0.00,16.30,0,292.76,296.36,0.0,0.0,0.000,401964.8,401964.8,12607,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126128,425752.00
08/20/2015 23:00,2,0.000,ALERT,213.29,295.16,59.981,1440126004,"274151322000076","174011321042388",0.00,15.80,0,293.36,297.26,0.0,0.0,0.000,532133.7,532133.7,12834,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126130,425753.00
08/20/2015 23:00,2,0.000,ALERT,211.48,296.06,59.991,1440126004,"201051344000890","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,225054.2,225054.2,11569,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440126131,425754.00
08/20/2015 23:00,2,0.000,ALERT,211.48,295.46,59.991,1440126004,"201051344000900","174011321042388",0.00,15.00,0,292.76,296.66,0.0,0.0,0.000,226070.4,226070.4,11608,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126133,425755.00
08/20/2015 23:00,2,0.000,ALERT,212.16,295.16,59.991,1440126004,"201051344000633","174011321042388",0.00,15.00,0,291.25,296.06,0.0,0.0,0.000,214814.4,214814.4,11600,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126135,425756.00
08/20/2015 23:00,2,0.000,ALERT,211.48,295.46,60.023,1440126004,"201051344000983","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,223015.0,223015.0,11586,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126137,425757.00
08/20/2015 23:00,2,0.000,ALERT,211.70,295.46,59.991,1440126004,"201051344000917","174011321042388",0.00,16.00,0,292.16,296.36,0.0,0.0,0.000,225512.9,225512.9,11597,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126139,425758.00
08/20/2015 23:00,2,0.000,ALERT,211.70,294.86,59.996,1440126004,"201051344000648","174011321042388",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,220767.8,220767.8,11584,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440126140,425759.00
08/20/2015 23:00,2,0.000,ALERT,211.48,295.76,59.991,1440126004,"201051344001093","174011321042388",0.00,15.80,0,293.36,296.96,0.0,0.0,0.000,223718.7,223718.7,11582,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440126142,425760.00
08/20/2015 23:00,2,0.000,ALERT,211.93,295.16,59.991,1440126004,"201051344000645","174011321042388",0.00,15.50,0,293.06,297.26,0.0,0.0,0.000,221778.5,221778.5,11586,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126144,425761.00
08/20/2015 23:00,2,0.000,ALERT,211.70,295.16,60.018,1440126004,"201051344000651","174011321042388",0.00,14.70,0,292.76,296.96,0.0,0.0,0.000,220990.3,220990.3,11563,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126147,425762.00
08/20/2015 23:00,2,0.000,ALERT,211.93,295.16,59.991,1440126004,"201051344000867","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,213764.1,213764.1,11589,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440126149,425763.00
08/20/2015 23:00,2,0.000,ALERT,211.70,296.06,59.991,1440126004,"201051344001230","174011321042388",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,224593.5,224593.5,11600,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126151,425764.00
08/20/2015 23:00,2,0.000,ALERT,212.16,296.06,59.991,1440126004,"201051344000576","174011321042388",0.00,15.30,0,293.36,297.26,0.0,0.0,0.000,220905.4,220905.4,11608,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126153,425765.00
08/20/2015 23:00,2,0.000,ALERT,211.48,296.06,59.991,1440126004,"201051344000579","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,228007.4,228007.4,11561,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126155,425766.00
08/20/2015 23:00,2,0.000,ALERT,213.06,296.06,59.986,1440126004,"274151322000085","174011321042388",0.00,15.80,0,293.66,297.26,0.0,0.0,0.000,500755.2,500755.2,12825,0,0,0,L,1151911521,2,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126169,425767.00
08/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440126004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440126884,425768.00
08/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440126004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440126884,425769.00
08/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440126004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440126884,425770.00
08/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440126004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440126884,425771.00
08/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440126004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440126884,425772.00
08/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440126004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440126884,425773.00
08/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440126004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440126884,425774.00
08/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440126004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440126884,425775.00
08/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440126004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440126884,425776.00
08/20/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440126004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440126884,425777.00
08/20/2015 23:15,2,0.000,ALERT,211.48,296.66,59.975,1440126903,"201051344000955","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,226409.3,226409.3,11575,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126979,425778.00
08/20/2015 23:15,2,0.000,ALERT,213.06,297.87,59.970,1440126903,"274151322000095","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,525933.3,525933.3,12472,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126980,425779.00
08/20/2015 23:15,2,0.000,ALERT,211.48,296.66,59.933,1440126903,"201051344000868","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,213253.8,213253.8,11590,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126982,425780.00
08/20/2015 23:15,2,0.000,ALERT,212.38,296.36,59.975,1440126903,"201051344000853","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,219737.8,219737.8,11590,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126984,425781.00
08/20/2015 23:15,2,0.000,ALERT,212.38,297.57,59.970,1440126903,"201051344000582","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,218712.6,218712.6,11561,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126986,425782.00
08/20/2015 23:15,2,0.000,ALERT,211.70,296.36,59.975,1440126903,"201051344000469","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,214993.2,214993.2,11587,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126988,425783.00
08/20/2015 23:15,2,0.000,ALERT,211.48,296.36,59.938,1440126903,"201051344000988","174011321042388",0.00,15.50,0,290.95,298.47,0.0,0.0,0.000,214033.5,214033.5,11570,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440126989,425784.00
08/20/2015 23:15,2,0.000,ALERT,211.70,296.06,59.970,1440126903,"201051344001158","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,219698.7,219698.7,11568,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440126991,425785.00
08/20/2015 23:15,2,0.000,ALERT,211.70,296.06,59.975,1440126903,"201051344001025","174011321042388",0.00,15.00,0,293.06,299.67,0.0,0.0,0.000,224224.2,224224.2,11566,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126993,425786.00
08/20/2015 23:15,2,0.000,ALERT,211.70,296.96,59.975,1440126903,"201051344000569","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,227480.4,227480.4,11593,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126995,425787.00
08/20/2015 23:15,2,0.000,ALERT,213.06,296.06,59.970,1440126903,"274151322000094","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,402637.3,402637.3,12998,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440126997,425788.00
08/20/2015 23:15,2,0.000,ALERT,211.70,296.66,59.970,1440126903,"201051344000458","174011321042388",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,223156.3,223156.3,11584,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440126999,425789.00
08/20/2015 23:15,2,0.000,ALERT,212.83,296.66,59.965,1440126903,"274151322000087","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,474736.2,474736.2,12395,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127001,425790.00
08/20/2015 23:15,2,0.000,ALERT,212.61,296.06,59.928,1440126903,"274151322000052","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,507544.9,507544.9,12817,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440127003,425791.00
08/20/2015 23:15,2,0.000,ALERT,212.16,296.96,59.991,1440126903,"201051344001145","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,228135.2,228135.2,11590,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127004,425792.00
08/20/2015 23:15,2,0.000,ALERT,212.16,296.66,59.970,1440126903,"201051344000685","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,226829.3,226829.3,11591,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127006,425793.00
08/20/2015 23:15,2,0.000,ALERT,212.83,297.26,59.954,1440126903,"274151322000088","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,487181.6,487181.6,12421,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127008,425794.00
08/20/2015 23:15,2,0.000,ALERT,211.70,296.66,59.970,1440126903,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,226844.3,226844.3,11562,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127010,425795.00
08/20/2015 23:15,2,0.000,ALERT,211.25,296.36,59.970,1440126903,"201051344001135","174011321042388",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,218388.9,218388.9,11540,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440127012,425796.00
08/20/2015 23:15,2,0.000,ALERT,211.93,295.76,59.970,1440126903,"201051344000417","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,221876.3,221876.3,11558,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127013,425797.00
08/20/2015 23:15,2,0.000,ALERT,211.48,297.57,59.981,1440126903,"201051344000594","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,223788.3,223788.3,11585,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440127015,425798.00
08/20/2015 23:15,2,0.000,ALERT,213.29,297.57,59.975,1440126903,"274151322000083","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,503344.2,503344.2,12847,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127017,425799.00
08/20/2015 23:15,2,0.000,ALERT,212.16,296.96,59.981,1440126903,"201051344000585","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,223332.7,223332.7,11563,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127019,425800.00
08/20/2015 23:15,2,0.000,ALERT,213.06,297.87,59.970,1440126903,"274151322000054","174011321042388",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,498123.9,498123.9,12411,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127021,425801.00
08/20/2015 23:15,2,0.000,ALERT,211.93,296.66,59.986,1440126903,"201051344001203","174011321042388",0.00,15.30,0,293.66,300.87,0.0,0.0,0.000,224105.5,224105.5,11577,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127022,425802.00
08/20/2015 23:15,2,0.000,ALERT,211.48,296.66,59.975,1440126903,"201051344000646","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,220311.8,220311.8,11558,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127024,425803.00
08/20/2015 23:15,2,0.000,ALERT,213.51,295.76,59.981,1440126903,"274151322000068","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,401964.8,401964.8,12609,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127026,425804.00
08/20/2015 23:15,2,0.000,ALERT,213.74,296.96,59.981,1440126903,"274151322000076","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,532133.7,532133.7,12836,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440127028,425805.00
08/20/2015 23:15,2,0.000,ALERT,211.70,296.96,59.986,1440126903,"201051344000890","174011321042388",0.00,15.50,0,293.96,300.27,0.0,0.0,0.000,225054.2,225054.2,11571,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127030,425806.00
08/20/2015 23:15,2,0.000,ALERT,211.70,296.36,59.981,1440126903,"201051344000900","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,226070.4,226070.4,11610,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127031,425807.00
08/20/2015 23:15,2,0.000,ALERT,212.16,296.06,59.986,1440126903,"201051344000633","174011321042388",0.00,15.30,0,291.85,298.17,0.0,0.0,0.000,214814.4,214814.4,11602,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127033,425808.00
08/20/2015 23:15,2,0.000,ALERT,211.70,296.96,59.981,1440126903,"201051344000983","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,223015.0,223015.0,11588,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440127035,425809.00
08/20/2015 23:15,2,0.000,ALERT,211.93,296.36,59.991,1440126903,"201051344000917","174011321042388",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,225512.9,225512.9,11599,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127037,425810.00
08/20/2015 23:15,2,0.000,ALERT,211.93,296.06,59.981,1440126903,"201051344000648","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,220767.8,220767.8,11586,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440127039,425811.00
08/20/2015 23:15,2,0.000,ALERT,211.93,296.96,59.986,1440126903,"201051344001093","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,223718.7,223718.7,11584,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127041,425812.00
08/20/2015 23:15,2,0.000,ALERT,212.16,296.36,59.986,1440126903,"201051344000645","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,221778.5,221778.5,11588,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127043,425813.00
08/20/2015 23:15,2,0.000,ALERT,213.29,296.96,59.981,1440126903,"274151322000085","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,500755.2,500755.2,12827,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127044,425814.00
08/20/2015 23:15,2,0.000,ALERT,211.93,296.06,59.975,1440126903,"201051344000651","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,220990.3,220990.3,11565,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127046,425815.00
08/20/2015 23:15,2,0.000,ALERT,212.16,296.36,59.965,1440126903,"201051344000867","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,213764.1,213764.1,11591,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127048,425816.00
08/20/2015 23:15,2,0.000,ALERT,211.70,297.26,59.986,1440126903,"201051344001230","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,224593.5,224593.5,11602,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440127050,425817.00
08/20/2015 23:15,2,0.000,ALERT,212.16,297.26,59.970,1440126903,"201051344000576","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,220905.4,220905.4,11610,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127052,425818.00
08/20/2015 23:15,2,0.000,ALERT,211.70,296.96,59.970,1440126903,"201051344000579","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,228007.4,228007.4,11563,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127053,425819.00
08/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440126903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440127784,425820.00
08/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440126903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440127784,425821.00
08/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440126903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440127784,425822.00
08/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440126903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440127784,425823.00
08/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440126903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440127784,425824.00
08/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440126903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440127784,425825.00
08/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440126903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440127784,425826.00
08/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440126903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440127784,425827.00
08/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440126903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440127784,425828.00
08/20/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440126903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440127784,425829.00
08/20/2015 23:30,2,0.000,ALERT,211.25,295.16,60.007,1440127803,"201051344000955","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,226409.3,226409.3,11577,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127879,425830.00
08/20/2015 23:30,2,0.000,ALERT,212.61,296.36,60.002,1440127803,"274151322000095","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,525933.3,525933.3,12474,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127881,425831.00
08/20/2015 23:30,2,0.000,ALERT,211.70,295.76,60.007,1440127803,"201051344000868","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,213253.8,213253.8,11592,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127883,425832.00
08/20/2015 23:30,2,0.000,ALERT,212.16,295.16,60.007,1440127803,"201051344000853","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,219737.8,219737.8,11592,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127885,425833.00
08/20/2015 23:30,2,0.000,ALERT,212.16,296.06,60.012,1440127803,"201051344000582","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,218712.6,218712.6,11563,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127887,425834.00
08/20/2015 23:30,2,0.000,ALERT,211.70,294.86,60.007,1440127803,"201051344000469","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,214993.2,214993.2,11589,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127889,425835.00
08/20/2015 23:30,2,0.000,ALERT,211.25,294.86,60.002,1440127803,"201051344000988","174011321042388",0.00,15.80,0,291.55,297.87,0.0,0.0,0.000,214033.5,214033.5,11572,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440127891,425836.00
08/20/2015 23:30,2,0.000,ALERT,211.70,294.86,60.007,1440127803,"201051344001158","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,219698.7,219698.7,11570,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127892,425837.00
08/20/2015 23:30,2,0.000,ALERT,211.48,294.26,60.007,1440127803,"201051344001025","174011321042388",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,224224.2,224224.2,11568,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127894,425838.00
08/20/2015 23:30,2,0.000,ALERT,211.70,295.46,60.002,1440127803,"201051344000569","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,227480.4,227480.4,11595,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127896,425839.00
08/20/2015 23:30,2,0.000,ALERT,213.06,294.86,60.002,1440127803,"274151322000094","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,402637.3,402637.3,13000,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127898,425840.00
08/20/2015 23:30,2,0.000,ALERT,211.70,295.16,60.002,1440127803,"201051344000458","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,223156.3,223156.3,11586,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127900,425841.00
08/20/2015 23:30,2,0.000,ALERT,213.06,294.56,60.002,1440127803,"274151322000087","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,474736.2,474736.2,12397,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127902,425842.00
08/20/2015 23:30,2,0.000,ALERT,212.61,295.16,60.007,1440127803,"274151322000052","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,507544.9,507544.9,12819,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127904,425843.00
08/20/2015 23:30,2,0.000,ALERT,211.93,295.76,59.981,1440127803,"201051344001145","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,228135.2,228135.2,11592,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127906,425844.00
