ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2015 23:30,2,0.000,ALERT,212.16,295.46,60.007,1440127803,"201051344000685","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,226829.3,226829.3,11593,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127907,425845.00
08/20/2015 23:30,2,0.000,ALERT,212.61,295.46,59.996,1440127803,"274151322000088","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,487181.6,487181.6,12423,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127909,425846.00
08/20/2015 23:30,2,0.000,ALERT,211.93,295.76,59.975,1440127803,"201051344000438","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,226844.3,226844.3,11564,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127911,425847.00
08/20/2015 23:30,2,0.000,ALERT,211.48,295.46,60.007,1440127803,"201051344001135","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,218388.9,218388.9,11542,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127913,425848.00
08/20/2015 23:30,2,0.000,ALERT,211.93,294.86,60.012,1440127803,"201051344000417","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,221876.3,221876.3,11560,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127914,425849.00
08/20/2015 23:30,2,0.000,ALERT,211.48,295.76,60.002,1440127803,"201051344000594","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,223788.3,223788.3,11587,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127916,425850.00
08/20/2015 23:30,2,0.000,ALERT,213.06,295.76,60.007,1440127803,"274151322000083","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,503344.2,503344.2,12849,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127918,425851.00
08/20/2015 23:30,2,0.000,ALERT,211.93,295.76,60.028,1440127803,"201051344000585","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,223332.7,223332.7,11565,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440127920,425852.00
08/20/2015 23:30,2,0.000,ALERT,213.06,295.76,60.002,1440127803,"274151322000054","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,498123.9,498123.9,12413,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440127922,425853.00
08/20/2015 23:30,2,0.000,ALERT,211.93,295.46,60.007,1440127803,"201051344001203","174011321042388",0.00,15.50,0,293.96,300.57,0.0,0.0,0.000,224105.5,224105.5,11579,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127923,425854.00
08/20/2015 23:30,2,0.000,ALERT,211.48,295.46,60.002,1440127803,"201051344000646","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,220311.8,220311.8,11560,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127925,425855.00
08/20/2015 23:30,2,0.000,ALERT,213.96,294.86,59.996,1440127803,"274151322000068","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,401964.8,401964.8,12611,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127927,425856.00
08/20/2015 23:30,2,0.000,ALERT,213.96,296.36,60.023,1440127803,"274151322000076","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,532133.7,532133.7,12838,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440127929,425857.00
08/20/2015 23:30,2,0.000,ALERT,211.93,296.36,59.970,1440127803,"201051344000890","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,225054.2,225054.2,11573,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440127931,425858.00
08/20/2015 23:30,2,0.000,ALERT,211.70,295.46,59.981,1440127803,"201051344000900","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,226070.4,226070.4,11612,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127932,425859.00
08/20/2015 23:30,2,0.000,ALERT,212.38,295.16,59.996,1440127803,"201051344000633","174011321042388",0.00,15.30,0,291.85,297.57,0.0,0.0,0.000,214814.4,214814.4,11604,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127934,425860.00
08/20/2015 23:30,2,0.000,ALERT,211.70,295.46,59.991,1440127803,"201051344000983","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,223015.0,223015.0,11590,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127936,425861.00
08/20/2015 23:30,2,0.000,ALERT,212.38,295.46,60.002,1440127803,"201051344000917","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,225512.9,225512.9,11601,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440127938,425862.00
08/20/2015 23:30,2,0.000,ALERT,212.16,294.86,59.970,1440127803,"201051344000648","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,220767.8,220767.8,11588,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127940,425863.00
08/20/2015 23:30,2,0.000,ALERT,211.93,295.76,59.991,1440127803,"201051344001093","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,223718.7,223718.7,11586,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440127941,425864.00
08/20/2015 23:30,2,0.000,ALERT,212.16,295.46,59.996,1440127803,"201051344000645","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,221778.5,221778.5,11590,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127943,425865.00
08/20/2015 23:30,2,0.000,ALERT,213.29,296.06,59.986,1440127803,"274151322000085","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,500755.2,500755.2,12829,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127945,425866.00
08/20/2015 23:30,2,0.000,ALERT,212.16,295.16,59.981,1440127803,"201051344000651","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,220990.3,220990.3,11567,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127947,425867.00
08/20/2015 23:30,2,0.000,ALERT,212.38,295.46,59.991,1440127803,"201051344000867","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,213764.1,213764.1,11593,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127949,425868.00
08/20/2015 23:30,2,0.000,ALERT,212.16,296.06,59.996,1440127803,"201051344001230","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,224593.5,224593.5,11604,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127951,425869.00
08/20/2015 23:30,2,0.000,ALERT,212.38,295.76,60.007,1440127803,"201051344000576","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,220905.4,220905.4,11612,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440127953,425870.00
08/20/2015 23:30,2,0.000,ALERT,211.93,296.06,59.991,1440127803,"201051344000579","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,228007.4,228007.4,11565,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440127955,425871.00
08/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440127803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440128683,425872.00
08/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440127803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440128683,425873.00
08/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440127803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440128683,425874.00
08/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440127803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440128683,425875.00
08/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440127803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440128683,425876.00
08/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440127803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440128683,425877.00
08/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440127803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440128683,425878.00
08/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440127803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440128683,425879.00
08/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440127803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440128683,425880.00
08/20/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440127803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440128683,425881.00
08/20/2015 23:45,2,0.000,ALERT,212.38,297.87,60.012,1440128704,"201051344000955","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,226409.3,226409.3,11579,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440128780,425882.00
08/20/2015 23:45,2,0.000,ALERT,213.96,298.77,60.012,1440128704,"274151322000095","174011321042388",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,525933.3,525933.3,12476,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128782,425883.00
08/20/2015 23:45,2,0.000,ALERT,212.61,298.47,60.012,1440128704,"201051344000868","174011321042388",0.00,15.50,0,293.96,300.57,0.0,0.0,0.000,213253.8,213253.8,11594,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128783,425884.00
08/20/2015 23:45,2,0.000,ALERT,213.06,297.57,60.012,1440128704,"201051344000853","174011321042388",0.00,15.50,0,293.36,299.97,0.0,0.0,0.000,219737.8,219737.8,11594,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128785,425885.00
08/20/2015 23:45,2,0.000,ALERT,213.06,298.77,60.007,1440128704,"201051344000582","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,218712.6,218712.6,11565,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128787,425886.00
08/20/2015 23:45,2,0.000,ALERT,212.61,297.57,60.012,1440128704,"201051344000469","174011321042388",0.00,15.00,0,292.16,298.77,0.0,0.0,0.000,214993.2,214993.2,11591,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128789,425887.00
08/20/2015 23:45,2,0.000,ALERT,212.38,297.57,60.002,1440128704,"201051344000988","174011321042388",0.00,15.80,0,290.95,298.77,0.0,0.0,0.000,214033.5,214033.5,11574,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128791,425888.00
08/20/2015 23:45,2,0.000,ALERT,212.38,297.57,60.007,1440128704,"201051344001158","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,219698.7,219698.7,11572,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128792,425889.00
08/20/2015 23:45,2,0.000,ALERT,212.38,297.57,60.018,1440128704,"201051344001025","174011321042388",0.00,15.30,0,292.76,300.27,0.0,0.0,0.000,224224.2,224224.2,11570,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440128794,425890.00
08/20/2015 23:45,2,0.000,ALERT,212.61,298.77,60.012,1440128704,"201051344000569","174011321042388",0.00,15.80,0,293.96,300.57,0.0,0.0,0.000,227480.4,227480.4,11597,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128796,425891.00
08/20/2015 23:45,2,0.000,ALERT,213.74,298.17,60.023,1440128704,"274151322000094","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,402637.3,402637.3,13002,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128798,425892.00
08/20/2015 23:45,2,0.000,ALERT,212.38,298.17,60.018,1440128704,"201051344000458","174011321042388",0.00,16.30,0,293.36,300.57,0.0,0.0,0.000,223156.3,223156.3,11588,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128800,425893.00
08/20/2015 23:45,2,0.000,ALERT,213.74,297.87,60.018,1440128704,"274151322000087","174011321042388",0.00,17.00,0,293.06,299.37,0.0,0.0,0.000,474736.2,474736.2,12399,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128802,425894.00
08/20/2015 23:45,2,0.000,ALERT,213.29,298.17,60.023,1440128704,"274151322000052","174011321042388",0.00,16.00,0,293.66,300.27,0.0,0.0,0.000,507544.9,507544.9,12821,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440128803,425895.00
08/20/2015 23:45,2,0.000,ALERT,212.61,298.47,60.018,1440128704,"201051344001145","174011321042388",0.00,15.50,0,293.96,300.57,0.0,0.0,0.000,228135.2,228135.2,11594,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128805,425896.00
08/20/2015 23:45,2,0.000,ALERT,212.83,298.17,60.034,1440128704,"201051344000685","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,226829.3,226829.3,11595,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128807,425897.00
08/20/2015 23:45,2,0.000,ALERT,213.29,298.17,60.007,1440128704,"274151322000088","174011321042388",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,487181.6,487181.6,12425,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128809,425898.00
08/20/2015 23:45,2,0.000,ALERT,212.38,298.17,60.034,1440128704,"201051344000438","174011321042388",0.00,15.30,0,293.66,300.27,0.0,0.0,0.000,226844.3,226844.3,11566,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128811,425899.00
08/20/2015 23:45,2,0.000,ALERT,212.16,298.17,60.012,1440128704,"201051344001135","174011321042388",0.00,15.30,0,293.66,300.57,0.0,0.0,0.000,218388.9,218388.9,11544,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128812,425900.00
08/20/2015 23:45,2,0.000,ALERT,212.61,297.57,60.012,1440128704,"201051344000417","174011321042388",0.00,15.50,0,292.76,299.37,0.0,0.0,0.000,221876.3,221876.3,11562,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128814,425901.00
08/20/2015 23:45,2,0.000,ALERT,212.16,298.47,60.039,1440128704,"201051344000594","174011321042388",0.00,15.50,0,293.06,299.67,0.0,0.0,0.000,223788.3,223788.3,11589,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440128816,425902.00
08/20/2015 23:45,2,0.000,ALERT,213.74,299.07,60.007,1440128704,"274151322000083","174011321042388",0.00,15.80,0,293.96,300.27,0.0,0.0,0.000,503344.2,503344.2,12851,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128818,425903.00
08/20/2015 23:45,2,0.000,ALERT,212.61,298.17,60.012,1440128704,"201051344000585","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,223332.7,223332.7,11567,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128820,425904.00
08/20/2015 23:45,2,0.000,ALERT,213.51,298.77,59.970,1440128704,"274151322000054","174011321042388",0.00,16.70,0,294.26,300.27,0.0,0.0,0.000,498123.9,498123.9,12415,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128821,425905.00
08/20/2015 23:45,2,0.000,ALERT,212.61,297.87,60.007,1440128704,"201051344001203","174011321042388",0.00,15.50,0,293.96,301.77,0.0,0.0,0.000,224105.5,224105.5,11581,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128823,425906.00
08/20/2015 23:45,2,0.000,ALERT,212.16,297.87,60.002,1440128704,"201051344000646","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,220311.8,220311.8,11562,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440128825,425907.00
08/20/2015 23:45,2,0.000,ALERT,214.41,297.26,59.986,1440128704,"274151322000068","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,401964.8,401964.8,12613,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128827,425908.00
08/20/2015 23:45,2,0.000,ALERT,214.19,298.47,60.018,1440128704,"274151322000076","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,532133.7,532133.7,12840,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128829,425909.00
08/20/2015 23:45,2,0.000,ALERT,212.38,298.47,60.012,1440128704,"201051344000890","174011321042388",0.00,15.80,0,294.26,300.87,0.0,0.0,0.000,225054.2,225054.2,11575,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440128830,425910.00
08/20/2015 23:45,2,0.000,ALERT,212.16,297.57,60.028,1440128704,"201051344000900","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,226070.4,226070.4,11614,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128832,425911.00
08/20/2015 23:45,2,0.000,ALERT,212.83,297.26,60.007,1440128704,"201051344000633","174011321042388",0.00,15.30,0,291.85,298.47,0.0,0.0,0.000,214814.4,214814.4,11606,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440128834,425912.00
08/20/2015 23:45,2,0.000,ALERT,212.16,297.87,60.012,1440128704,"201051344000983","174011321042388",0.00,15.80,0,293.96,300.27,0.0,0.0,0.000,223015.0,223015.0,11592,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128836,425913.00
08/20/2015 23:45,2,0.000,ALERT,212.61,297.57,60.018,1440128704,"201051344000917","174011321042388",0.00,16.30,0,292.76,298.77,0.0,0.0,0.000,225512.9,225512.9,11603,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128838,425914.00
08/20/2015 23:45,2,0.000,ALERT,212.61,297.26,60.028,1440128704,"201051344000648","174011321042388",0.00,15.00,0,293.06,299.97,0.0,0.0,0.000,220767.8,220767.8,11590,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128839,425915.00
08/20/2015 23:45,2,0.000,ALERT,212.38,298.17,60.007,1440128704,"201051344001093","174011321042388",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,223718.7,223718.7,11588,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128841,425916.00
08/20/2015 23:45,2,0.000,ALERT,212.83,297.87,60.007,1440128704,"201051344000645","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,221778.5,221778.5,11592,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128843,425917.00
08/20/2015 23:45,2,0.000,ALERT,213.74,297.87,60.002,1440128704,"274151322000085","174011321042388",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,500755.2,500755.2,12831,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128845,425918.00
08/20/2015 23:45,2,0.000,ALERT,212.38,297.57,60.007,1440128704,"201051344000651","174011321042388",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,220990.3,220990.3,11569,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128847,425919.00
08/20/2015 23:45,2,0.000,ALERT,212.61,297.87,60.007,1440128704,"201051344000867","174011321042388",0.00,16.00,0,293.36,299.97,0.0,0.0,0.000,213764.1,213764.1,11595,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128848,425920.00
08/20/2015 23:45,2,0.000,ALERT,212.38,298.47,59.981,1440128704,"201051344001230","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,224593.5,224593.5,11606,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440128850,425921.00
08/20/2015 23:45,2,0.000,ALERT,212.83,298.47,60.007,1440128704,"201051344000576","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,220905.4,220905.4,11614,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440128852,425922.00
08/20/2015 23:45,2,0.000,ALERT,212.38,298.47,60.007,1440128704,"201051344000579","174011321042388",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,228007.4,228007.4,11567,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440128854,425923.00
08/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440128704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440129584,425924.00
08/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440128704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440129584,425925.00
08/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440128704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440129584,425926.00
08/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440128704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440129584,425927.00
08/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440128704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440129584,425928.00
08/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440128704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440129584,425929.00
08/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440128704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440129584,425930.00
08/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440128704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440129584,425931.00
08/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440128704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440129584,425932.00
08/20/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440128704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440129584,425933.00
